Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,184.5,14.0,2.25,8.5,30.5,10.99,0.0
2017,1,1,8,0,369.0,28.0,2.6,9.0,61.0,22.3,12.79
2017,1,1,8,15,467.5,36.0,2.5,9.5,105.0,48.1,23.57
2017,1,1,8,30,566.0,44.0,2.4,10.0,149.0,94.53,51.48
2017,1,1,8,45,624.5,49.5,2.3,11.0,195.5,144.95,90.59
2017,1,1,9,0,683.0,55.0,2.2,12.0,242.0,199.82,137.26
2017,1,1,9,15,721.0,59.0,2.0,12.5,286.5,253.52,185.44
2017,1,1,9,30,759.0,63.0,1.8,13.0,331.0,310.35,236.06
2017,1,1,9,45,527.0,117.5,1.65,14.0,314.0,316.08,248.19
2017,1,1,10,0,295.0,172.0,1.5,15.0,297.0,296.14,235.86
2017,1,1,10,15,203.5,194.5,1.35,15.5,284.0,287.53,229.78
2017,1,1,10,30,112.0,217.0,1.2,16.0,271.0,269.03,214.54
2017,1,1,10,45,490.5,147.5,1.1,16.5,405.0,434.43,346.06
2017,1,1,11,0,869.0,78.0,1.0,17.0,539.0,612.69,480.4
2017,1,1,11,15,877.5,79.0,1.0,17.5,560.0,653.05,508.18
2017,1,1,11,30,886.0,80.0,1.0,18.0,581.0,691.32,535.16
2017,1,1,11,45,890.5,81.0,1.0,18.5,595.0,724.49,556.53
2017,1,1,12,0,895.0,82.0,1.0,19.0,609.0,754.96,575.8
2017,1,1,12,15,897.0,82.5,1.2,19.0,614.5,780.12,594.97
2017,1,1,12,30,899.0,83.0,1.4,19.0,620.0,802.16,612.07
2017,1,1,12,45,896.0,83.5,1.6,19.5,617.0,817.02,623.1
2017,1,1,13,0,893.0,84.0,1.8,20.0,614.0,828.45,631.84
2017,1,1,13,15,889.0,83.5,1.95,20.0,603.0,834.44,637.64
2017,1,1,13,30,885.0,83.0,2.1,20.0,592.0,836.97,641.18
2017,1,1,13,45,874.0,83.5,2.25,20.5,572.5,831.43,638.02
2017,1,1,14,0,863.0,84.0,2.4,21.0,553.0,829.3,637.37
2017,1,1,14,15,852.0,82.0,2.45,21.0,527.0,814.2,628.15
2017,1,1,14,30,841.0,80.0,2.5,21.0,501.0,795.92,616.83
2017,1,1,14,45,823.0,78.5,2.6,21.0,468.0,769.64,600.13
2017,1,1,15,0,805.0,77.0,2.7,21.0,435.0,740.73,581.38
2017,1,1,15,15,782.0,74.0,2.55,20.5,396.5,703.82,556.23
2017,1,1,15,30,759.0,71.0,2.4,20.0,358.0,665.02,529.32
2017,1,1,15,45,719.0,68.5,2.25,20.0,314.0,613.15,491.08
2017,1,1,16,0,679.0,66.0,2.1,20.0,270.0,565.63,454.71
2017,1,1,16,15,627.0,60.0,1.9,19.0,224.5,502.28,405.67
2017,1,1,16,30,575.0,54.0,1.7,18.0,179.0,440.69,355.96
2017,1,1,16,45,483.5,46.5,1.5,17.0,133.0,357.19,286.73
2017,1,1,17,0,392.0,39.0,1.3,16.0,87.0,279.81,219.36
2017,1,1,17,15,249.5,26.0,1.3,15.5,51.5,176.25,113.99
2017,1,1,17,30,107.0,13.0,1.3,15.0,16.0,58.61,0.0
2017,1,1,17,45,53.5,6.5,1.35,15.0,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,182.5,14.5,4.3,13.0,31.0,11.48,0.0
2017,1,2,8,0,365.0,29.0,4.5,13.0,62.0,23.29,13.25
2017,1,2,8,15,469.5,37.5,4.5,13.0,107.0,48.79,24.03
2017,1,2,8,30,574.0,46.0,4.5,13.0,152.0,96.28,52.14
2017,1,2,8,45,661.0,48.0,4.55,13.5,203.0,148.17,90.99
2017,1,2,9,0,748.0,50.0,4.6,14.0,254.0,207.61,140.64
2017,1,2,9,15,785.5,53.5,4.8,14.5,300.5,264.25,192.07
2017,1,2,9,30,823.0,57.0,5.0,15.0,347.0,323.85,246.25
2017,1,2,9,45,855.5,57.0,5.2,16.0,390.0,380.77,297.23
2017,1,2,10,0,888.0,57.0,5.4,17.0,433.0,438.76,347.86
2017,1,2,10,15,905.5,59.0,5.4,17.5,469.5,493.02,394.63
2017,1,2,10,30,923.0,61.0,5.4,18.0,506.0,546.81,439.6
2017,1,2,10,45,937.0,61.0,5.45,18.5,536.0,595.68,479.63
2017,1,2,11,0,951.0,61.0,5.5,19.0,566.0,643.13,517.5
2017,1,2,11,15,959.5,62.0,5.45,19.0,588.5,686.5,552.01
2017,1,2,11,30,968.0,63.0,5.4,19.0,611.0,727.55,583.2
2017,1,2,11,45,973.5,63.0,5.35,19.5,625.5,762.81,607.48
2017,1,2,12,0,979.0,63.0,5.3,20.0,640.0,795.13,629.39
2017,1,2,12,15,981.0,63.0,5.15,20.0,646.0,821.69,647.67
2017,1,2,12,30,983.0,63.0,5.0,20.0,652.0,844.84,663.41
2017,1,2,12,45,982.5,63.0,4.9,20.5,649.5,862.46,674.13
2017,1,2,13,0,982.0,63.0,4.8,21.0,647.0,876.41,682.25
2017,1,2,13,15,979.0,62.5,4.6,21.0,636.0,883.97,686.55
2017,1,2,13,30,976.0,62.0,4.4,21.0,625.0,887.72,688.24
2017,1,2,13,45,969.5,61.5,4.25,21.0,606.0,884.77,686.14
2017,1,2,14,0,963.0,61.0,4.1,21.0,587.0,878.07,681.55
2017,1,2,14,15,953.0,60.0,3.85,21.0,560.0,864.2,671.52
2017,1,2,14,30,943.0,59.0,3.6,21.0,533.0,846.83,659.12
2017,1,2,14,45,928.0,58.0,3.4,21.0,498.5,822.13,641.81
2017,1,2,15,0,913.0,57.0,3.2,21.0,464.0,794.44,622.38
2017,1,2,15,15,892.0,55.0,2.75,20.5,424.0,758.13,596.36
2017,1,2,15,30,871.0,53.0,2.3,20.0,384.0,719.62,568.31
2017,1,2,15,45,839.0,50.5,1.9,19.5,338.5,670.78,532.31
2017,1,2,16,0,807.0,48.0,1.5,19.0,293.0,621.15,494.8
2017,1,2,16,15,760.5,44.5,1.4,18.0,245.0,565.82,453.98
2017,1,2,16,30,714.0,41.0,1.3,17.0,197.0,505.64,406.27
2017,1,2,16,45,636.5,35.5,1.25,16.5,149.0,426.78,341.06
2017,1,2,17,0,559.0,30.0,1.2,16.0,101.0,352.6,275.81
2017,1,2,17,15,279.5,25.0,1.2,15.5,60.5,191.22,127.34
2017,1,2,17,30,0.0,20.0,1.2,15.0,20.0,19.06,0.0
2017,1,2,17,45,0.0,10.0,1.25,14.5,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,13.0,4.5,10.0,33.0,10.98,0.0
2017,1,3,8,0,450.0,26.0,4.7,11.0,66.0,22.42,12.64
2017,1,3,8,15,548.0,33.0,4.6,11.5,112.5,48.5,22.46
2017,1,3,8,30,646.0,40.0,4.5,12.0,159.0,98.18,51.09
2017,1,3,8,45,700.5,44.5,4.45,12.5,207.0,149.84,90.96
2017,1,3,9,0,755.0,49.0,4.4,13.0,255.0,207.12,140.32
2017,1,3,9,15,564.0,87.5,4.55,14.0,256.5,236.73,176.3
2017,1,3,9,30,373.0,126.0,4.7,15.0,258.0,243.51,190.2
2017,1,3,9,45,470.5,124.0,4.85,16.0,310.0,300.13,237.16
2017,1,3,10,0,568.0,122.0,5.0,17.0,362.0,368.25,293.35
2017,1,3,10,15,735.0,93.5,5.0,17.5,431.0,448.42,359.14
2017,1,3,10,30,902.0,65.0,5.0,18.0,500.0,539.59,433.14
2017,1,3,10,45,913.0,66.0,5.05,18.5,529.0,587.1,471.78
2017,1,3,11,0,924.0,67.0,5.1,19.0,558.0,633.03,508.31
2017,1,3,11,15,931.0,68.0,5.05,19.0,580.0,674.59,541.28
2017,1,3,11,30,938.0,69.0,5.0,19.0,602.0,713.82,571.28
2017,1,3,11,45,934.0,73.0,4.95,19.5,614.0,746.09,593.29
2017,1,3,12,0,930.0,77.0,4.9,20.0,626.0,775.07,612.7
2017,1,3,12,15,931.0,77.5,4.8,20.0,631.5,800.51,630.37
2017,1,3,12,30,932.0,78.0,4.7,20.0,637.0,822.67,645.64
2017,1,3,12,45,931.5,77.0,4.65,20.0,634.0,838.54,656.7
2017,1,3,13,0,931.0,76.0,4.6,20.0,631.0,850.9,665.36
2017,1,3,13,15,742.5,133.0,4.5,20.0,570.5,781.82,614.96
2017,1,3,13,30,554.0,190.0,4.4,20.0,510.0,690.37,545.95
2017,1,3,13,45,572.0,177.0,4.35,20.0,499.0,694.06,550.22
2017,1,3,14,0,590.0,164.0,4.3,20.0,488.0,695.13,552.1
2017,1,3,14,15,738.0,117.0,4.2,19.5,502.5,767.7,608.11
2017,1,3,14,30,886.0,70.0,4.1,19.0,517.0,815.45,644.45
2017,1,3,14,45,860.5,71.0,4.1,19.0,482.0,785.82,623.69
2017,1,3,15,0,835.0,72.0,4.1,19.0,447.0,760.41,606.45
2017,1,3,15,15,812.0,69.5,3.9,18.5,408.0,723.6,580.89
2017,1,3,15,30,789.0,67.0,3.7,18.0,369.0,684.82,553.51
2017,1,3,15,45,755.0,63.5,3.55,17.5,325.0,635.29,517.49
2017,1,3,16,0,721.0,60.0,3.4,17.0,281.0,585.08,479.97
2017,1,3,16,15,671.5,55.5,3.1,16.0,234.5,523.34,431.19
2017,1,3,16,30,622.0,51.0,2.8,15.0,188.0,467.72,384.94
2017,1,3,16,45,539.5,43.5,2.55,14.0,141.5,387.31,316.82
2017,1,3,17,0,457.0,36.0,2.3,13.0,95.0,312.47,250.2
2017,1,3,17,15,228.5,27.5,2.5,12.5,57.0,170.79,118.3
2017,1,3,17,30,0.0,19.0,2.7,12.0,19.0,18.11,0.0
2017,1,3,17,45,0.0,9.5,2.9,11.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,23.5,16.0,4.2,1.5,18.0,14.08,0.0
2017,1,4,8,0,47.0,32.0,4.4,2.0,36.0,27.36,17.35
2017,1,4,8,15,74.0,51.5,4.35,2.0,63.0,47.05,33.49
2017,1,4,8,30,101.0,71.0,4.3,2.0,90.0,72.67,54.14
2017,1,4,8,45,114.0,91.5,4.3,2.5,118.5,100.5,78.1
2017,1,4,9,0,127.0,112.0,4.3,3.0,147.0,130.09,104.17
2017,1,4,9,15,140.0,130.0,4.1,3.0,174.5,159.05,130.05
2017,1,4,9,30,153.0,148.0,3.9,3.0,202.0,189.47,157.14
2017,1,4,9,45,168.0,166.0,3.75,3.5,232.0,222.03,185.49
2017,1,4,10,0,183.0,184.0,3.6,4.0,262.0,256.09,214.76
2017,1,4,10,15,96.0,177.5,3.4,4.0,218.5,215.58,181.13
2017,1,4,10,30,9.0,171.0,3.2,4.0,175.0,165.96,138.46
2017,1,4,10,45,52.5,206.0,3.0,4.5,234.0,230.06,192.78
2017,1,4,11,0,96.0,241.0,2.8,5.0,293.0,295.19,246.8
2017,1,4,11,15,48.0,186.5,2.65,5.0,212.5,213.2,177.65
2017,1,4,11,30,0.0,132.0,2.5,5.0,132.0,124.15,101.44
2017,1,4,11,45,10.5,179.5,2.45,5.5,186.0,178.26,147.27
2017,1,4,12,0,21.0,227.0,2.4,6.0,240.0,234.39,193.68
2017,1,4,12,15,40.0,246.5,2.35,6.0,271.0,279.73,231.21
2017,1,4,12,30,59.0,266.0,2.3,6.0,302.0,318.25,262.87
2017,1,4,12,45,155.0,271.5,2.25,6.5,365.0,414.86,342.64
2017,1,4,13,0,251.0,277.0,2.2,7.0,428.0,503.8,414.05
2017,1,4,13,15,414.5,229.5,1.95,7.0,472.5,613.49,501.58
2017,1,4,13,30,578.0,182.0,1.7,7.0,517.0,701.67,570.04
2017,1,4,13,45,510.5,196.0,1.45,7.5,485.5,664.9,537.77
2017,1,4,14,0,443.0,210.0,1.2,8.0,454.0,625.89,505.01
2017,1,4,14,15,237.0,206.5,1.05,8.0,336.5,438.73,358.48
2017,1,4,14,30,31.0,203.0,0.9,8.0,219.0,240.87,196.64
2017,1,4,14,45,389.0,150.5,0.8,8.0,327.0,507.62,419.54
2017,1,4,15,0,747.0,98.0,0.7,8.0,435.0,728.16,585.11
2017,1,4,15,15,723.0,94.0,0.6,8.0,397.0,690.77,554.46
2017,1,4,15,30,699.0,90.0,0.5,8.0,359.0,651.72,526.01
2017,1,4,15,45,674.0,83.0,0.4,8.0,317.5,606.96,492.84
2017,1,4,16,0,649.0,76.0,0.3,8.0,276.0,561.26,457.34
2017,1,4,16,15,597.0,69.0,0.3,7.5,230.0,497.41,408.34
2017,1,4,16,30,545.0,62.0,0.3,7.0,184.0,435.22,358.54
2017,1,4,16,45,470.5,52.0,0.35,6.5,139.0,359.01,295.36
2017,1,4,17,0,396.0,42.0,0.4,6.0,94.0,287.62,232.83
2017,1,4,17,15,262.0,28.5,0.5,5.5,56.5,189.65,136.66
2017,1,4,17,30,128.0,15.0,0.6,5.0,19.0,70.39,0.0
2017,1,4,17,45,64.0,7.5,0.7,4.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,167.5,15.0,2.15,5.0,30.0,11.99,0.0
2017,1,5,8,0,335.0,30.0,2.3,6.0,60.0,24.3,14.5
2017,1,5,8,15,436.5,39.5,2.4,6.5,104.0,47.4,25.24
2017,1,5,8,30,538.0,49.0,2.5,7.0,148.0,93.3,52.63
2017,1,5,8,45,595.0,56.0,2.7,7.5,194.5,141.75,90.31
2017,1,5,9,0,652.0,63.0,2.9,8.0,241.0,196.28,137.35
2017,1,5,9,15,326.0,80.0,3.15,9.0,169.0,163.89,125.19
2017,1,5,9,30,0.0,97.0,3.4,10.0,97.0,90.21,72.33
2017,1,5,9,45,0.0,109.0,3.7,11.0,109.0,101.6,81.69
2017,1,5,10,0,0.0,121.0,4.0,12.0,121.0,113.06,90.88
2017,1,5,10,15,1.5,141.0,4.15,12.5,142.0,132.93,107.17
2017,1,5,10,30,3.0,161.0,4.3,13.0,163.0,153.17,123.59
2017,1,5,10,45,33.5,197.5,4.5,13.5,215.5,210.75,171.01
2017,1,5,11,0,64.0,234.0,4.7,14.0,268.0,268.59,218.05
2017,1,5,11,15,32.5,202.0,4.7,14.0,219.5,219.04,177.03
2017,1,5,11,30,1.0,170.0,4.7,14.0,171.0,161.88,129.41
2017,1,5,11,45,1.5,174.0,4.7,14.5,175.5,166.42,132.84
2017,1,5,12,0,2.0,178.0,4.7,15.0,180.0,171.03,136.27
2017,1,5,12,15,104.0,232.0,4.75,14.5,295.5,322.28,261.91
2017,1,5,12,30,206.0,286.0,4.8,14.0,411.0,465.65,378.04
2017,1,5,12,45,546.0,189.5,4.9,14.0,517.5,659.94,537.56
2017,1,5,13,0,886.0,93.0,5.0,14.0,624.0,835.13,672.65
2017,1,5,13,15,882.0,92.5,5.05,13.5,613.5,847.94,683.08
2017,1,5,13,30,878.0,92.0,5.1,13.0,603.0,851.17,687.53
2017,1,5,13,45,871.0,90.5,5.2,13.0,584.5,847.21,685.81
2017,1,5,14,0,864.0,89.0,5.3,13.0,566.0,839.79,681.66
2017,1,5,14,15,853.0,87.5,5.3,12.5,540.0,825.67,673.33
2017,1,5,14,30,842.0,86.0,5.3,12.0,514.0,808.34,662.64
2017,1,5,14,45,825.5,83.5,5.35,12.0,481.0,782.31,644.3
2017,1,5,15,0,809.0,81.0,5.4,12.0,448.0,753.55,623.77
2017,1,5,15,15,785.5,78.0,5.35,11.5,409.0,716.33,597.14
2017,1,5,15,30,762.0,75.0,5.3,11.0,370.0,677.19,568.56
2017,1,5,15,45,732.5,70.0,5.25,10.5,327.0,629.76,532.7
2017,1,5,16,0,703.0,65.0,5.2,10.0,284.0,581.42,495.12
2017,1,5,16,15,654.0,59.5,5.05,9.0,237.5,523.89,447.71
2017,1,5,16,30,605.0,54.0,4.9,8.0,191.0,463.57,396.1
2017,1,5,16,45,532.0,46.0,4.8,7.5,145.0,388.32,329.13
2017,1,5,17,0,459.0,38.0,4.7,7.0,99.0,317.78,263.47
2017,1,5,17,15,229.5,30.0,4.75,6.5,60.5,176.2,130.48
2017,1,5,17,30,0.0,22.0,4.8,6.0,22.0,20.97,0.0
2017,1,5,17,45,0.0,11.0,4.85,5.5,11.0,10.48,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-0.5,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,81.5,18.5,5.3,-3.0,25.5,15.42,0.0
2017,1,6,8,0,163.0,37.0,5.3,-3.0,51.0,29.15,19.21
2017,1,6,8,15,256.0,53.5,5.2,-2.5,93.0,52.22,34.69
2017,1,6,8,30,349.0,70.0,5.1,-2.0,135.0,93.19,62.58
2017,1,6,8,45,419.0,81.0,5.1,-2.0,180.5,136.57,97.27
2017,1,6,9,0,489.0,92.0,5.1,-2.0,226.0,187.66,141.98
2017,1,6,9,15,535.5,100.5,5.1,-1.5,270.5,237.69,188.24
2017,1,6,9,30,582.0,109.0,5.1,-1.0,315.0,294.26,240.65
2017,1,6,9,45,618.0,114.5,5.1,-1.0,356.5,346.26,289.55
2017,1,6,10,0,654.0,120.0,5.1,-1.0,398.0,400.91,340.1
2017,1,6,10,15,327.0,123.5,5.1,-0.5,262.5,282.61,242.83
2017,1,6,10,30,0.0,127.0,5.1,0.0,127.0,119.0,99.7
2017,1,6,10,45,0.0,135.5,5.1,0.0,135.5,127.24,106.84
2017,1,6,11,0,0.0,144.0,5.1,0.0,144.0,135.53,113.87
2017,1,6,11,15,0.0,145.0,5.1,0.0,145.0,136.62,114.63
2017,1,6,11,30,0.0,146.0,5.1,0.0,146.0,137.7,115.42
2017,1,6,11,45,0.5,159.5,5.15,0.0,160.0,151.39,127.18
2017,1,6,12,0,1.0,173.0,5.2,0.0,174.0,165.29,139.1
2017,1,6,12,15,404.5,153.0,5.25,0.0,398.0,485.82,422.63
2017,1,6,12,30,808.0,133.0,5.3,0.0,622.0,796.63,680.17
2017,1,6,12,45,814.5,130.0,5.35,0.0,621.5,815.23,693.54
2017,1,6,13,0,821.0,127.0,5.4,0.0,621.0,826.83,703.06
2017,1,6,13,15,816.5,126.0,5.5,0.0,610.5,832.28,708.2
2017,1,6,13,30,812.0,125.0,5.6,0.0,600.0,838.95,714.51
2017,1,6,13,45,812.5,120.5,5.75,0.0,583.5,838.11,715.28
2017,1,6,14,0,813.0,116.0,5.9,0.0,567.0,829.36,709.91
2017,1,6,14,15,800.5,113.5,6.0,0.0,540.5,818.06,702.41
2017,1,6,14,30,788.0,111.0,6.1,0.0,514.0,799.14,688.84
2017,1,6,14,45,777.5,106.0,6.25,0.0,482.0,775.95,672.01
2017,1,6,15,0,767.0,101.0,6.4,0.0,450.0,749.98,652.78
2017,1,6,15,15,742.0,97.0,6.45,0.0,411.0,711.48,622.64
2017,1,6,15,30,717.0,93.0,6.5,0.0,372.0,671.25,590.66
2017,1,6,15,45,696.0,84.5,6.55,0.0,330.0,627.09,554.76
2017,1,6,16,0,675.0,76.0,6.6,0.0,288.0,581.65,516.18
2017,1,6,16,15,624.0,69.5,6.45,0.0,241.5,518.06,459.82
2017,1,6,16,30,573.0,63.0,6.3,0.0,195.0,455.95,403.09
2017,1,6,16,45,510.5,52.5,6.15,-0.5,149.0,384.72,337.21
2017,1,6,17,0,448.0,42.0,6.0,-1.0,103.0,317.31,272.14
2017,1,6,17,15,310.0,29.5,5.85,-1.0,63.5,215.96,168.08
2017,1,6,17,30,172.0,17.0,5.7,-1.0,24.0,92.31,0.0
2017,1,6,17,45,86.0,8.5,5.55,-1.5,12.0,8.1,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,12.5,3.6,-5.5,36.5,10.53,0.0
2017,1,7,8,0,532.0,25.0,3.8,-5.0,73.0,21.49,12.82
2017,1,7,8,15,629.5,32.0,3.75,-4.5,123.0,47.02,22.48
2017,1,7,8,30,727.0,39.0,3.7,-4.0,173.0,101.1,53.96
2017,1,7,8,45,781.5,43.5,3.7,-3.5,224.5,157.41,99.25
2017,1,7,9,0,836.0,48.0,3.7,-3.0,276.0,220.44,156.43
2017,1,7,9,15,870.5,51.0,3.6,-2.5,325.0,280.62,214.3
2017,1,7,9,30,905.0,54.0,3.5,-2.0,374.0,343.27,274.48
2017,1,7,9,45,928.5,56.0,3.4,-1.5,418.5,402.99,331.34
2017,1,7,10,0,952.0,58.0,3.3,-1.0,463.0,463.33,387.06
2017,1,7,10,15,968.0,60.0,3.15,-0.5,501.5,520.47,438.19
2017,1,7,10,30,984.0,62.0,3.0,0.0,540.0,576.86,486.77
2017,1,7,10,45,995.0,63.0,2.95,0.0,571.5,628.35,530.95
2017,1,7,11,0,1006.0,64.0,2.9,0.0,603.0,678.07,572.44
2017,1,7,11,15,1013.0,65.0,2.8,0.5,626.5,723.19,607.87
2017,1,7,11,30,1020.0,66.0,2.7,1.0,650.0,765.74,639.26
2017,1,7,11,45,1025.0,66.0,2.65,1.5,665.0,802.97,665.14
2017,1,7,12,0,1030.0,66.0,2.6,2.0,680.0,837.07,688.4
2017,1,7,12,15,1031.5,66.0,2.6,2.0,686.5,865.2,708.69
2017,1,7,12,30,1033.0,66.0,2.6,2.0,693.0,889.71,726.37
2017,1,7,12,45,1032.0,65.5,2.6,2.5,690.5,907.9,738.2
2017,1,7,13,0,1031.0,65.0,2.6,3.0,688.0,922.2,747.33
2017,1,7,13,15,1027.5,65.0,2.6,3.0,676.5,931.07,754.01
2017,1,7,13,30,1024.0,65.0,2.6,3.0,665.0,935.94,758.01
2017,1,7,13,45,1017.5,64.0,2.6,3.5,645.5,933.09,755.29
2017,1,7,14,0,1011.0,63.0,2.6,4.0,626.0,926.26,749.94
2017,1,7,14,15,1001.5,62.0,2.55,4.0,598.0,913.05,741.01
2017,1,7,14,30,992.0,61.0,2.5,4.0,570.0,896.12,729.54
2017,1,7,14,45,975.0,61.0,2.45,4.0,535.0,870.83,712.01
2017,1,7,15,0,958.0,61.0,2.4,4.0,500.0,842.43,692.21
2017,1,7,15,15,938.0,59.0,2.2,3.5,458.5,806.26,666.37
2017,1,7,15,30,918.0,57.0,2.0,3.0,417.0,767.64,638.36
2017,1,7,15,45,889.0,54.5,1.85,3.0,370.0,719.76,602.06
2017,1,7,16,0,860.0,52.0,1.7,3.0,323.0,670.68,564.08
2017,1,7,16,15,816.0,48.0,1.55,2.0,273.0,608.95,516.78
2017,1,7,16,30,772.0,44.0,1.4,1.0,223.0,552.57,469.6
2017,1,7,16,45,700.0,38.5,1.3,0.0,172.0,473.86,401.95
2017,1,7,17,0,628.0,33.0,1.2,-1.0,121.0,399.05,333.82
2017,1,7,17,15,488.0,24.5,1.2,-1.5,75.5,292.47,227.48
2017,1,7,17,30,348.0,16.0,1.2,-2.0,30.0,185.4,0.0
2017,1,7,17,45,174.0,8.0,1.25,-2.5,15.0,77.23,0.0
2017,1,7,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,247.0,12.5,2.2,-2.5,34.5,10.53,0.0
2017,1,8,8,0,494.0,25.0,2.5,-2.0,69.0,21.46,12.62
2017,1,8,8,15,591.0,31.5,2.7,-1.5,117.0,44.59,21.29
2017,1,8,8,30,688.0,38.0,2.9,-1.0,165.0,95.84,50.49
2017,1,8,8,45,743.5,42.5,3.15,-0.5,215.0,150.02,93.4
2017,1,8,9,0,799.0,47.0,3.4,0.0,265.0,211.13,148.08
2017,1,8,9,15,833.0,50.0,3.5,0.5,312.5,269.13,203.32
2017,1,8,9,30,867.0,53.0,3.6,1.0,360.0,329.61,261.01
2017,1,8,9,45,889.5,55.5,3.7,2.0,403.0,387.51,315.39
2017,1,8,10,0,912.0,58.0,3.8,3.0,446.0,446.04,368.68
2017,1,8,10,15,927.5,59.5,3.85,3.5,483.5,500.55,417.64
2017,1,8,10,30,943.0,61.0,3.9,4.0,521.0,554.36,464.52
2017,1,8,10,45,953.5,62.5,3.95,4.5,551.0,604.39,506.95
2017,1,8,11,0,964.0,64.0,4.0,5.0,581.0,652.74,546.82
2017,1,8,11,15,970.5,65.0,4.1,5.5,603.5,696.04,581.96
2017,1,8,11,30,977.0,66.0,4.2,6.0,626.0,736.87,613.61
2017,1,8,11,45,978.0,68.0,4.3,6.5,640.5,772.25,639.48
2017,1,8,12,0,979.0,70.0,4.4,7.0,655.0,804.46,662.85
2017,1,8,12,15,980.0,70.0,4.45,7.0,661.0,831.08,682.87
2017,1,8,12,30,981.0,70.0,4.5,7.0,667.0,854.25,700.38
2017,1,8,12,45,978.0,70.5,4.6,7.5,664.5,871.23,712.41
2017,1,8,13,0,975.0,71.0,4.7,8.0,662.0,884.47,721.79
2017,1,8,13,15,970.5,71.0,4.75,8.0,650.5,892.11,728.13
2017,1,8,13,30,966.0,71.0,4.8,8.0,639.0,895.94,731.84
2017,1,8,13,45,957.5,70.5,4.9,8.0,619.5,892.03,730.29
2017,1,8,14,0,949.0,70.0,5.0,8.0,600.0,884.39,726.12
2017,1,8,14,15,939.0,69.0,5.0,8.0,573.5,871.25,717.27
2017,1,8,14,30,929.0,68.0,5.0,8.0,547.0,854.63,705.9
2017,1,8,14,45,909.0,68.0,5.0,8.0,512.5,827.85,686.82
2017,1,8,15,0,889.0,68.0,5.0,8.0,478.0,798.27,665.55
2017,1,8,15,15,868.0,65.5,4.7,7.5,438.0,762.23,638.66
2017,1,8,15,30,847.0,63.0,4.4,7.0,398.0,730.34,614.77
2017,1,8,15,45,814.5,60.5,4.1,7.0,352.5,681.61,576.05
2017,1,8,16,0,782.0,58.0,3.8,7.0,307.0,631.9,536.32
2017,1,8,16,15,735.5,53.5,3.35,6.0,259.0,569.91,486.54
2017,1,8,16,30,689.0,49.0,2.9,5.0,211.0,508.77,434.44
2017,1,8,16,45,610.5,43.0,2.45,4.0,162.0,428.6,364.24
2017,1,8,17,0,532.0,37.0,2.0,3.0,113.0,352.77,294.86
2017,1,8,17,15,394.0,27.0,1.95,2.5,71.0,255.93,199.75
2017,1,8,17,30,256.0,17.0,1.9,2.0,29.0,150.77,0.0
2017,1,8,17,45,128.0,8.5,1.9,2.0,14.5,59.52,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,17.0,3.0,2.5,28.0,13.49,0.0
2017,1,9,8,0,256.0,34.0,3.4,3.0,56.0,26.75,16.72
2017,1,9,8,15,363.0,45.0,3.45,3.5,99.5,48.16,28.78
2017,1,9,8,30,470.0,56.0,3.5,4.0,143.0,91.26,54.71
2017,1,9,8,45,538.5,63.5,3.6,5.0,190.0,137.84,90.35
2017,1,9,9,0,607.0,71.0,3.7,6.0,237.0,191.99,136.4
2017,1,9,9,15,650.0,76.5,3.95,7.0,282.5,244.78,184.22
2017,1,9,9,30,693.0,82.0,4.2,8.0,328.0,301.49,235.7
2017,1,9,9,45,731.0,83.5,4.5,9.0,370.5,355.95,285.0
2017,1,9,10,0,769.0,85.0,4.8,10.0,413.0,413.48,335.89
2017,1,9,10,15,484.5,151.5,5.1,11.0,364.5,383.32,314.88
2017,1,9,10,30,200.0,218.0,5.4,12.0,316.0,318.56,261.74
2017,1,9,10,45,123.0,222.5,5.7,13.0,283.5,290.82,238.13
2017,1,9,11,0,46.0,227.0,6.0,14.0,251.0,250.1,203.05
2017,1,9,11,15,80.5,247.5,6.15,14.5,293.0,296.23,240.76
2017,1,9,11,30,115.0,268.0,6.3,15.0,335.0,345.22,280.37
2017,1,9,11,45,92.5,269.5,6.5,16.0,324.0,336.06,271.46
2017,1,9,12,0,70.0,271.0,6.7,17.0,313.0,325.25,261.29
2017,1,9,12,15,70.5,273.5,6.7,17.0,316.0,331.68,266.43
2017,1,9,12,30,71.0,276.0,6.7,17.0,319.0,338.02,271.5
2017,1,9,12,45,207.0,271.0,6.75,17.5,396.5,455.71,368.15
2017,1,9,13,0,343.0,266.0,6.8,18.0,474.0,578.45,466.4
2017,1,9,13,15,320.5,265.5,6.7,18.0,458.0,565.78,455.93
2017,1,9,13,30,298.0,265.0,6.6,18.0,442.0,551.5,444.6
2017,1,9,13,45,592.0,172.5,6.55,18.0,509.5,709.15,574.55
2017,1,9,14,0,886.0,80.0,6.5,18.0,577.0,845.07,678.46
2017,1,9,14,15,875.5,79.0,6.35,18.0,551.5,832.02,668.45
2017,1,9,14,30,865.0,78.0,6.2,18.0,526.0,815.73,656.77
2017,1,9,14,45,852.0,75.0,6.1,18.0,494.0,798.67,644.82
2017,1,9,15,0,839.0,72.0,6.0,18.0,462.0,771.83,625.48
2017,1,9,15,15,818.0,69.5,5.7,17.5,423.5,736.69,600.17
2017,1,9,15,30,797.0,67.0,5.4,17.0,385.0,699.44,572.96
2017,1,9,15,45,769.0,63.5,5.15,17.0,341.5,654.03,538.1
2017,1,9,16,0,741.0,60.0,4.9,17.0,298.0,607.52,501.79
2017,1,9,16,15,696.0,55.5,4.5,16.0,251.5,547.81,454.73
2017,1,9,16,30,651.0,51.0,4.1,15.0,205.0,488.92,405.82
2017,1,9,16,45,580.0,44.5,3.75,14.5,158.0,413.83,341.4
2017,1,9,17,0,509.0,38.0,3.4,14.0,111.0,348.65,282.38
2017,1,9,17,15,254.5,33.5,3.4,13.5,70.0,194.31,147.16
2017,1,9,17,30,0.0,29.0,3.4,13.0,29.0,38.06,0.0
2017,1,9,17,45,0.0,14.5,3.4,13.0,14.5,13.82,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,107.0,15.0,4.55,11.5,24.5,11.84,0.0
2017,1,10,8,0,214.0,30.0,4.7,12.0,49.0,23.43,13.34
2017,1,10,8,15,273.5,45.5,4.85,12.5,86.0,44.41,26.44
2017,1,10,8,30,333.0,61.0,5.0,13.0,123.0,82.04,50.63
2017,1,10,8,45,369.0,75.5,5.2,14.0,162.0,122.34,81.91
2017,1,10,9,0,405.0,90.0,5.4,15.0,201.0,166.68,119.13
2017,1,10,9,15,428.0,102.5,5.7,15.5,238.5,209.62,157.09
2017,1,10,9,30,451.0,115.0,6.0,16.0,276.0,254.7,197.05
2017,1,10,9,45,412.0,138.5,6.3,17.0,299.0,289.46,228.72
2017,1,10,10,0,373.0,162.0,6.6,18.0,322.0,316.23,252.5
2017,1,10,10,15,612.5,117.5,6.55,18.5,406.0,412.24,330.73
2017,1,10,10,30,852.0,73.0,6.5,19.0,490.0,519.76,418.33
2017,1,10,10,45,578.5,153.5,6.5,19.5,444.5,487.32,392.28
2017,1,10,11,0,305.0,234.0,6.5,20.0,399.0,425.02,340.51
2017,1,10,11,15,601.5,155.5,6.25,20.0,497.5,559.71,450.46
2017,1,10,11,30,898.0,77.0,6.0,20.0,596.0,696.14,559.39
2017,1,10,11,45,885.0,85.5,5.8,20.5,607.0,726.5,579.44
2017,1,10,12,0,872.0,94.0,5.6,21.0,618.0,757.62,600.19
2017,1,10,12,15,874.0,94.5,5.35,21.0,624.5,783.79,618.01
2017,1,10,12,30,876.0,95.0,5.1,21.0,631.0,806.92,633.42
2017,1,10,12,45,875.5,94.5,4.85,21.5,629.5,823.72,642.86
2017,1,10,13,0,875.0,94.0,4.6,22.0,628.0,837.17,649.8
2017,1,10,13,15,871.5,93.5,4.35,22.0,618.0,844.74,653.94
2017,1,10,13,30,868.0,93.0,4.1,22.0,608.0,848.81,656.16
2017,1,10,13,45,861.5,91.5,3.85,22.5,590.0,845.72,652.13
2017,1,10,14,0,855.0,90.0,3.6,23.0,572.0,839.16,645.81
2017,1,10,14,15,844.5,88.5,3.4,23.0,546.5,825.89,636.39
2017,1,10,14,30,834.0,87.0,3.2,23.0,521.0,809.4,624.82
2017,1,10,14,45,832.0,80.5,3.05,23.0,491.0,790.68,612.04
2017,1,10,15,0,830.0,74.0,2.9,23.0,461.0,768.67,596.95
2017,1,10,15,15,809.0,71.5,2.6,22.5,422.5,733.75,572.83
2017,1,10,15,30,788.0,69.0,2.3,22.0,384.0,696.71,546.93
2017,1,10,15,45,759.0,65.0,2.05,21.5,341.0,650.19,513.89
2017,1,10,16,0,730.0,61.0,1.8,21.0,298.0,602.64,479.36
2017,1,10,16,15,684.5,56.5,1.7,20.0,251.5,542.9,435.56
2017,1,10,16,30,639.0,52.0,1.6,19.0,205.0,484.02,389.71
2017,1,10,16,45,567.0,45.5,1.55,18.0,158.5,413.63,332.55
2017,1,10,17,0,495.0,39.0,1.5,17.0,112.0,343.37,272.75
2017,1,10,17,15,247.5,34.5,1.55,16.5,71.0,192.5,144.49
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,39.44,0.0
2017,1,10,17,45,0.0,15.0,1.65,15.5,15.0,14.3,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.0,16.0,4.5,13.5,28.0,12.67,0.0
2017,1,11,8,0,262.0,32.0,4.7,14.0,56.0,26.2,15.46
2017,1,11,8,15,368.0,43.0,5.1,14.5,99.0,45.42,25.51
2017,1,11,8,30,474.0,54.0,5.5,15.0,142.0,88.63,50.23
2017,1,11,8,45,537.5,61.5,5.95,16.0,188.0,134.69,84.23
2017,1,11,9,0,601.0,69.0,6.4,17.0,234.0,187.76,128.02
2017,1,11,9,15,644.0,74.5,6.7,17.5,279.5,240.26,174.4
2017,1,11,9,30,687.0,80.0,7.0,18.0,325.0,296.7,224.65
2017,1,11,9,45,718.5,83.0,7.3,18.5,366.5,350.03,272.39
2017,1,11,10,0,750.0,86.0,7.6,19.0,408.0,405.87,321.39
2017,1,11,10,15,484.0,152.5,7.65,19.5,367.0,383.59,307.21
2017,1,11,10,30,218.0,219.0,7.7,20.0,326.0,328.49,263.19
2017,1,11,10,45,216.5,233.5,7.75,20.5,345.5,353.92,283.47
2017,1,11,11,0,215.0,248.0,7.8,21.0,365.0,378.89,302.92
2017,1,11,11,15,529.0,173.0,7.8,21.5,475.0,527.6,424.31
2017,1,11,11,30,843.0,98.0,7.8,22.0,585.0,685.37,550.33
