Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.5,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.5,15.5,9.7,11.5,34.5,12.18,0.0
2017,1,22,8,0,377.0,31.0,9.8,12.0,69.0,24.75,15.08
2017,1,22,8,15,482.0,40.0,9.9,12.0,117.0,41.61,22.43
2017,1,22,8,30,587.0,49.0,10.0,12.0,165.0,89.55,47.86
2017,1,22,8,45,654.5,53.5,10.15,12.5,216.0,142.2,86.75
2017,1,22,9,0,722.0,58.0,10.3,13.0,267.0,200.11,135.65
2017,1,22,9,15,760.5,62.0,10.3,13.0,315.5,257.17,188.11
2017,1,22,9,30,799.0,66.0,10.3,13.0,364.0,317.6,244.31
2017,1,22,9,45,827.5,68.5,10.3,13.5,409.0,375.84,298.17
2017,1,22,10,0,856.0,71.0,10.3,14.0,454.0,435.61,352.27
2017,1,22,10,15,874.0,73.5,10.25,14.5,493.0,491.21,401.74
2017,1,22,10,30,892.0,76.0,10.2,15.0,532.0,546.5,449.62
2017,1,22,10,45,902.0,78.5,10.15,15.5,564.0,596.72,492.17
2017,1,22,11,0,912.0,81.0,10.1,16.0,596.0,645.41,532.37
2017,1,22,11,15,628.0,172.5,10.05,16.0,534.0,597.4,491.23
2017,1,22,11,30,344.0,264.0,10.0,16.0,472.0,511.73,418.29
2017,1,22,11,45,646.0,172.5,9.95,16.0,575.5,661.31,543.91
2017,1,22,12,0,948.0,81.0,9.9,16.0,679.0,806.05,660.11
2017,1,22,12,15,950.5,81.5,9.8,16.0,687.0,835.26,681.85
2017,1,22,12,30,953.0,82.0,9.7,16.0,695.0,861.18,701.33
2017,1,22,12,45,676.0,177.5,9.6,16.5,612.5,767.88,627.07
2017,1,22,13,0,399.0,273.0,9.5,17.0,530.0,636.84,517.2
2017,1,22,13,15,676.5,176.5,9.4,17.0,604.0,791.27,644.91
2017,1,22,13,30,954.0,80.0,9.3,17.0,678.0,917.35,741.45
2017,1,22,13,45,953.5,77.0,9.2,17.5,662.0,918.48,740.88
2017,1,22,14,0,953.0,74.0,9.1,18.0,646.0,915.76,737.94
2017,1,22,14,15,946.0,73.0,8.95,17.5,621.0,906.06,732.58
2017,1,22,14,30,939.0,72.0,8.8,17.0,596.0,892.71,724.59
2017,1,22,14,45,930.0,69.5,8.65,17.0,564.0,872.28,709.92
2017,1,22,15,0,921.0,67.0,8.5,17.0,532.0,848.48,692.76
2017,1,22,15,15,904.5,65.0,8.2,17.0,492.0,816.09,668.56
2017,1,22,15,30,888.0,63.0,7.9,17.0,452.0,781.07,642.25
2017,1,22,15,45,865.5,60.0,7.6,17.0,407.5,737.88,609.34
2017,1,22,16,0,843.0,57.0,7.3,17.0,363.0,692.98,574.67
2017,1,22,16,15,806.5,53.5,6.8,16.0,313.5,642.18,536.2
2017,1,22,16,30,770.0,50.0,6.3,15.0,264.0,585.14,490.93
2017,1,22,16,45,711.5,45.0,5.85,14.5,212.5,513.03,429.39
2017,1,22,17,0,653.0,40.0,5.4,14.0,161.0,443.56,367.65
2017,1,22,17,15,549.0,32.5,5.15,13.5,112.5,350.47,284.28
2017,1,22,17,30,445.0,25.0,4.9,13.0,64.0,265.68,194.25
2017,1,22,17,45,222.5,12.5,4.65,13.0,32.0,107.71,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.5,13.5,1.3,8.0,37.5,11.21,0.0
2017,1,23,8,0,481.0,27.0,1.4,9.0,75.0,22.94,13.92
2017,1,23,8,15,574.5,33.5,1.3,9.5,124.0,39.55,19.72
2017,1,23,8,30,668.0,40.0,1.2,10.0,173.0,89.57,45.03
2017,1,23,8,45,713.5,46.0,1.15,11.0,223.0,143.22,84.89
2017,1,23,9,0,759.0,52.0,1.1,12.0,273.0,201.7,134.23
2017,1,23,9,15,795.0,55.5,1.35,12.5,322.0,259.79,186.27
2017,1,23,9,30,831.0,59.0,1.6,13.0,371.0,320.88,241.18
2017,1,23,9,45,856.0,61.5,1.9,14.0,415.5,380.18,293.73
2017,1,23,10,0,881.0,64.0,2.2,15.0,460.0,439.57,344.96
2017,1,23,10,15,898.0,66.0,2.45,15.5,499.0,495.4,392.54
2017,1,23,10,30,915.0,68.0,2.7,16.0,538.0,550.83,438.44
2017,1,23,10,45,927.5,69.0,2.95,16.5,570.5,601.97,479.85
2017,1,23,11,0,940.0,70.0,3.2,17.0,603.0,651.69,519.13
2017,1,23,11,15,948.0,71.0,3.3,17.5,627.5,696.82,553.49
2017,1,23,11,30,956.0,72.0,3.4,18.0,652.0,739.67,584.28
2017,1,23,11,45,962.0,72.0,3.55,18.5,668.5,777.47,610.41
2017,1,23,12,0,968.0,72.0,3.7,19.0,685.0,812.43,634.36
2017,1,23,12,15,970.0,72.0,3.75,19.0,693.0,841.22,654.59
2017,1,23,12,30,972.0,72.0,3.8,19.0,701.0,866.62,672.48
2017,1,23,12,45,971.5,72.0,3.9,19.5,700.0,886.45,685.48
2017,1,23,13,0,971.0,72.0,4.0,20.0,699.0,902.57,696.0
2017,1,23,13,15,968.0,72.0,3.95,20.0,690.0,912.81,703.07
2017,1,23,13,30,965.0,72.0,3.9,20.0,681.0,919.2,707.64
2017,1,23,13,45,959.0,71.0,3.9,20.0,663.0,917.97,707.35
2017,1,23,14,0,953.0,70.0,3.9,20.0,645.0,912.89,704.6
2017,1,23,14,15,944.5,69.0,3.75,20.0,619.5,901.9,697.03
2017,1,23,14,30,936.0,68.0,3.6,20.0,594.0,887.26,687.09
2017,1,23,14,45,922.0,67.5,3.45,20.0,561.0,865.12,671.97
2017,1,23,15,0,908.0,67.0,3.3,20.0,528.0,839.83,654.71
2017,1,23,15,15,891.0,65.0,2.9,19.5,488.5,807.27,631.98
2017,1,23,15,30,874.0,63.0,2.5,19.0,449.0,772.15,607.15
2017,1,23,15,45,849.5,60.0,2.1,19.0,404.0,727.76,574.09
2017,1,23,16,0,825.0,57.0,1.7,19.0,359.0,681.84,539.4
2017,1,23,16,15,788.5,53.5,1.6,18.0,310.5,631.59,504.89
2017,1,23,16,30,752.0,50.0,1.5,17.0,262.0,575.13,463.88
2017,1,23,16,45,695.0,45.5,1.45,16.0,211.5,505.15,409.29
2017,1,23,17,0,638.0,41.0,1.4,15.0,161.0,437.67,353.68
2017,1,23,17,15,536.5,33.0,1.45,14.5,113.0,345.73,275.34
2017,1,23,17,30,435.0,25.0,1.5,14.0,65.0,262.08,191.89
2017,1,23,17,45,217.5,12.5,1.6,13.5,32.5,106.03,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,126.0,17.5,4.85,10.5,30.5,13.76,0.0
2017,1,24,8,0,252.0,35.0,5.1,11.0,61.0,27.27,17.46
2017,1,24,8,15,315.0,50.5,5.2,11.5,101.5,46.32,28.99
2017,1,24,8,30,378.0,66.0,5.3,12.0,142.0,86.71,53.62
2017,1,24,8,45,430.5,75.5,5.4,13.0,184.0,127.85,84.26
2017,1,24,9,0,483.0,85.0,5.5,14.0,226.0,176.39,124.47
2017,1,24,9,15,494.5,100.0,5.65,15.0,266.0,221.98,165.26
2017,1,24,9,30,506.0,115.0,5.8,16.0,306.0,270.04,208.0
2017,1,24,9,45,561.0,117.0,6.0,17.0,352.0,324.72,254.77
2017,1,24,10,0,616.0,119.0,6.2,18.0,398.0,382.23,303.32
2017,1,24,10,15,739.0,99.5,6.25,18.5,461.5,454.87,363.63
2017,1,24,10,30,862.0,80.0,6.3,19.0,525.0,537.27,431.09
2017,1,24,10,45,874.5,81.5,6.35,20.0,556.5,585.83,469.87
2017,1,24,11,0,887.0,83.0,6.4,21.0,588.0,634.05,507.23
2017,1,24,11,15,896.0,84.0,6.35,21.5,612.5,677.94,541.02
2017,1,24,11,30,905.0,85.0,6.3,22.0,637.0,719.79,571.97
2017,1,24,11,45,921.5,81.5,6.3,22.5,656.0,759.91,599.98
2017,1,24,12,0,938.0,78.0,6.3,23.0,675.0,797.88,626.17
2017,1,24,12,15,940.5,78.0,6.2,23.0,683.5,826.42,646.14
2017,1,24,12,30,943.0,78.0,6.1,23.0,692.0,851.69,663.74
2017,1,24,12,45,943.5,78.0,6.05,23.5,691.5,871.91,676.61
2017,1,24,13,0,944.0,78.0,6.0,24.0,691.0,888.57,686.97
2017,1,24,13,15,941.5,78.0,5.85,24.0,682.0,899.05,693.86
2017,1,24,13,30,939.0,78.0,5.7,24.0,673.0,905.78,698.23
2017,1,24,13,45,932.5,77.5,5.55,24.0,656.0,904.73,697.21
2017,1,24,14,0,926.0,77.0,5.4,24.0,639.0,899.94,693.73
2017,1,24,14,15,918.0,76.0,5.15,24.0,614.0,889.59,685.86
2017,1,24,14,30,910.0,75.0,4.9,24.0,589.0,875.7,675.62
2017,1,24,14,45,899.5,72.5,4.7,24.0,557.0,854.43,660.59
2017,1,24,15,0,889.0,70.0,4.5,24.0,525.0,829.93,643.36
2017,1,24,15,15,615.0,123.5,4.15,23.5,427.0,667.8,526.76
2017,1,24,15,30,341.0,177.0,3.8,23.0,329.0,484.11,385.43
2017,1,24,15,45,568.0,120.0,3.45,22.5,343.0,598.42,478.23
2017,1,24,16,0,795.0,63.0,3.1,22.0,357.0,675.79,537.38
2017,1,24,16,15,757.5,59.0,2.85,21.0,308.5,618.9,496.18
2017,1,24,16,30,720.0,55.0,2.6,20.0,260.0,562.07,453.85
2017,1,24,16,45,654.5,50.5,2.35,19.5,209.5,487.73,394.16
2017,1,24,17,0,589.0,46.0,2.1,19.0,159.0,421.6,338.39
2017,1,24,17,15,486.5,37.5,2.1,18.5,111.5,330.87,261.44
2017,1,24,17,30,384.0,29.0,2.1,18.0,64.0,249.01,182.6
2017,1,24,17,45,192.0,14.5,2.15,17.5,32.0,115.7,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.0,15.0,4.3,9.5,38.0,11.6,0.0
2017,1,25,8,0,442.0,30.0,4.5,10.0,76.0,23.63,14.53
2017,1,25,8,15,540.0,37.5,4.65,10.5,125.5,42.52,22.67
2017,1,25,8,30,638.0,45.0,4.8,11.0,175.0,91.86,48.03
2017,1,25,8,45,627.0,55.5,4.95,11.5,211.5,138.28,84.81
2017,1,25,9,0,616.0,66.0,5.1,12.0,248.0,185.08,127.3
2017,1,25,9,15,521.5,98.0,5.1,12.0,270.0,228.99,171.96
2017,1,25,9,30,427.0,130.0,5.1,12.0,292.0,259.33,203.78
2017,1,25,9,45,511.0,128.0,5.2,12.5,344.0,314.72,251.15
2017,1,25,10,0,595.0,126.0,5.3,13.0,396.0,380.46,306.98
2017,1,25,10,15,480.5,168.5,5.3,13.0,398.5,397.96,324.11
2017,1,25,10,30,366.0,211.0,5.3,13.0,401.0,401.52,328.14
2017,1,25,10,45,645.5,144.5,5.35,13.5,504.0,522.58,427.86
2017,1,25,11,0,925.0,78.0,5.4,14.0,607.0,653.02,533.58
2017,1,25,11,15,637.5,172.5,5.4,14.5,544.5,605.5,492.39
2017,1,25,11,30,350.0,267.0,5.4,15.0,482.0,519.67,420.27
2017,1,25,11,45,482.5,231.5,5.45,15.5,535.5,602.11,486.78
2017,1,25,12,0,615.0,196.0,5.5,16.0,589.0,687.07,553.73
2017,1,25,12,15,562.5,217.5,5.5,16.0,580.5,684.91,550.89
2017,1,25,12,30,510.0,239.0,5.5,16.0,572.0,681.72,547.39
2017,1,25,12,45,362.0,277.0,5.55,16.5,513.5,602.86,483.33
2017,1,25,13,0,214.0,315.0,5.6,17.0,455.0,517.33,413.29
2017,1,25,13,15,276.5,299.5,5.6,17.0,478.0,571.04,456.89
2017,1,25,13,30,339.0,284.0,5.6,17.0,501.0,613.01,491.03
2017,1,25,13,45,471.0,235.0,5.6,17.0,527.5,689.31,553.15
2017,1,25,14,0,603.0,186.0,5.6,17.0,554.0,756.46,607.76
2017,1,25,14,15,599.5,178.0,5.5,16.5,531.5,744.41,600.09
2017,1,25,14,30,596.0,170.0,5.4,16.0,509.0,729.69,590.77
2017,1,25,14,45,613.5,154.0,5.35,16.0,485.5,721.51,586.0
2017,1,25,15,0,631.0,138.0,5.3,16.0,462.0,709.9,578.19
2017,1,25,15,15,457.5,162.5,5.1,15.5,388.5,581.21,477.24
2017,1,25,15,30,284.0,187.0,4.9,15.0,315.0,452.14,373.03
2017,1,25,15,45,274.0,170.5,4.75,15.0,283.5,419.62,347.8
2017,1,25,16,0,264.0,154.0,4.6,15.0,252.0,386.64,321.5
2017,1,25,16,15,254.5,133.5,4.25,14.5,218.0,348.48,290.89
2017,1,25,16,30,245.0,113.0,3.9,14.0,184.0,309.95,259.27
2017,1,25,16,45,223.5,93.5,3.55,13.5,149.0,265.1,221.31
2017,1,25,17,0,202.0,74.0,3.2,13.0,114.0,221.22,183.01
2017,1,25,17,15,165.5,54.0,3.25,12.5,80.5,169.63,137.15
2017,1,25,17,30,129.0,34.0,3.3,12.0,47.0,120.22,89.85
2017,1,25,17,45,64.5,17.0,3.35,11.5,23.5,55.79,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,3.0,18.0,2.75,3.5,18.0,16.61,0.0
2017,1,26,8,0,6.0,36.0,3.1,4.0,36.0,32.35,22.66
2017,1,26,8,15,17.5,56.0,3.15,5.0,59.0,49.19,36.74
2017,1,26,8,30,29.0,76.0,3.2,6.0,82.0,69.7,54.12
2017,1,26,8,45,36.0,96.0,3.3,7.0,105.5,91.33,72.54
2017,1,26,9,0,43.0,116.0,3.4,8.0,129.0,114.05,91.82
2017,1,26,9,15,98.0,139.5,3.4,8.0,175.0,154.0,124.45
2017,1,26,9,30,153.0,163.0,3.4,8.0,221.0,200.43,163.1
2017,1,26,9,45,281.5,166.0,3.45,8.5,289.0,263.39,214.51
2017,1,26,10,0,410.0,169.0,3.5,9.0,357.0,341.15,278.77
2017,1,26,10,15,429.5,181.0,3.35,9.0,392.0,386.03,316.86
2017,1,26,10,30,449.0,193.0,3.2,9.0,427.0,432.07,355.17
2017,1,26,10,45,699.5,134.0,3.1,9.5,524.0,543.44,445.85
2017,1,26,11,0,950.0,75.0,3.0,10.0,621.0,666.25,543.28
2017,1,26,11,15,958.0,76.5,2.85,10.0,646.5,712.7,578.66
2017,1,26,11,30,966.0,78.0,2.7,10.0,672.0,756.86,610.63
2017,1,26,11,45,970.0,79.0,2.6,10.5,689.0,795.04,635.95
2017,1,26,12,0,974.0,80.0,2.5,11.0,706.0,830.22,658.73
2017,1,26,12,15,976.5,80.0,2.35,11.0,714.5,859.96,678.12
2017,1,26,12,30,979.0,80.0,2.2,11.0,723.0,886.28,694.89
2017,1,26,12,45,979.0,80.0,2.1,11.0,722.5,907.01,708.09
2017,1,26,13,0,979.0,80.0,2.0,11.0,722.0,924.0,718.71
2017,1,26,13,15,976.0,79.5,1.85,11.0,712.5,934.06,723.97
2017,1,26,13,30,973.0,79.0,1.7,11.0,703.0,940.21,726.6
2017,1,26,13,45,966.5,78.5,1.6,11.5,685.0,939.41,723.91
2017,1,26,14,0,960.0,78.0,1.5,12.0,667.0,934.73,718.78
2017,1,26,14,15,951.0,77.0,1.5,12.0,641.0,923.47,712.13
2017,1,26,14,30,942.0,76.0,1.5,12.0,615.0,908.53,703.16
2017,1,26,14,45,929.0,74.5,1.5,12.0,581.5,886.04,689.11
2017,1,26,15,0,916.0,73.0,1.5,12.0,548.0,860.29,672.87
2017,1,26,15,15,898.0,71.0,1.4,11.5,507.5,826.8,651.06
2017,1,26,15,30,880.0,69.0,1.3,11.0,467.0,790.72,627.26
2017,1,26,15,45,854.5,66.0,1.25,11.0,421.0,751.82,600.59
2017,1,26,16,0,829.0,63.0,1.2,11.0,375.0,704.56,567.32
2017,1,26,16,15,792.0,59.5,1.1,10.5,325.5,647.33,526.28
2017,1,26,16,30,755.0,56.0,1.0,10.0,276.0,589.99,483.52
2017,1,26,16,45,695.0,51.0,0.9,9.5,224.0,516.78,425.08
2017,1,26,17,0,635.0,46.0,0.8,9.0,172.0,446.17,366.06
2017,1,26,17,15,536.5,37.5,0.9,8.0,122.5,354.34,288.71
2017,1,26,17,30,438.0,29.0,1.0,7.0,73.0,270.13,209.3
2017,1,26,17,45,219.0,14.5,1.1,6.5,36.5,129.92,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,93.5,19.5,2.8,2.0,29.5,15.31,0.35
2017,1,27,8,0,187.0,39.0,3.1,3.0,59.0,30.34,21.09
2017,1,27,8,15,234.0,57.5,3.15,3.5,96.5,50.29,34.69
2017,1,27,8,30,281.0,76.0,3.2,4.0,134.0,87.35,59.78
2017,1,27,8,45,320.5,89.5,3.25,5.0,172.5,124.72,89.07
2017,1,27,9,0,360.0,103.0,3.3,6.0,211.0,166.62,124.64
2017,1,27,9,15,244.5,133.5,3.55,7.0,212.5,187.24,148.39
2017,1,27,9,30,129.0,164.0,3.8,8.0,214.0,193.76,158.05
2017,1,27,9,45,453.5,131.0,4.1,9.0,334.5,296.74,239.78
2017,1,27,10,0,778.0,98.0,4.4,10.0,455.0,431.44,349.54
2017,1,27,10,15,798.0,101.0,4.3,10.0,494.0,486.52,397.37
2017,1,27,10,30,818.0,104.0,4.2,10.0,533.0,541.04,443.68
2017,1,27,10,45,569.5,178.0,4.1,10.5,485.5,510.54,418.61
2017,1,27,11,0,321.0,252.0,4.0,11.0,438.0,453.62,370.59
2017,1,27,11,15,264.5,273.0,3.85,11.0,430.0,454.01,370.22
2017,1,27,11,30,208.0,294.0,3.7,11.0,422.0,442.23,359.7
2017,1,27,11,45,215.5,301.5,3.6,11.0,437.5,465.25,377.82
2017,1,27,12,0,223.0,309.0,3.5,11.0,453.0,488.18,395.59
2017,1,27,12,15,287.5,301.0,3.4,11.0,489.0,548.87,443.82
2017,1,27,12,30,352.0,293.0,3.3,11.0,525.0,602.69,486.14
2017,1,27,12,45,184.5,266.5,3.2,11.5,388.5,433.77,351.45
2017,1,27,13,0,17.0,240.0,3.1,12.0,252.0,246.77,198.14
2017,1,27,13,15,231.0,250.5,3.0,12.0,400.0,477.88,388.38
2017,1,27,13,30,445.0,261.0,2.9,12.0,548.0,691.86,554.2
2017,1,27,13,45,398.5,264.5,2.85,12.0,516.5,648.18,519.58
2017,1,27,14,0,352.0,268.0,2.8,12.0,485.0,614.61,493.88
2017,1,27,14,15,274.0,268.5,2.75,12.0,433.5,549.04,442.84
2017,1,27,14,30,196.0,269.0,2.7,12.0,382.0,469.94,380.84
2017,1,27,14,45,302.0,235.5,2.7,12.0,399.0,534.61,435.24
2017,1,27,15,0,408.0,202.0,2.7,12.0,416.0,594.45,484.4
2017,1,27,15,15,280.5,202.0,2.65,11.5,344.0,471.99,388.03
2017,1,27,15,30,153.0,202.0,2.6,11.0,272.0,354.76,293.43
2017,1,27,15,45,138.5,186.0,2.55,11.0,244.5,323.6,268.95
2017,1,27,16,0,124.0,170.0,2.5,11.0,217.0,292.93,244.13
2017,1,27,16,15,116.0,148.0,2.15,10.0,187.5,259.4,217.32
2017,1,27,16,30,108.0,126.0,1.8,9.0,158.0,225.91,189.86
2017,1,27,16,45,93.5,103.5,1.5,8.5,127.5,187.7,157.23
2017,1,27,17,0,79.0,81.0,1.2,8.0,97.0,150.04,124.33
2017,1,27,17,15,55.5,59.0,1.15,7.5,68.5,108.75,87.63
2017,1,27,17,30,32.0,37.0,1.1,7.0,40.0,60.42,44.13
2017,1,27,17,45,16.0,18.5,1.1,7.0,20.0,27.25,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,212.5,17.0,3.85,4.5,40.5,13.25,0.29
2017,1,28,8,0,425.0,34.0,4.0,5.0,81.0,27.1,18.13
2017,1,28,8,15,522.5,43.0,4.25,5.5,131.0,44.77,25.28
2017,1,28,8,30,620.0,52.0,4.5,6.0,181.0,94.92,52.31
2017,1,28,8,45,691.0,56.0,4.8,6.5,235.0,150.23,93.86
2017,1,28,9,0,762.0,60.0,5.1,7.0,289.0,211.09,146.01
2017,1,28,9,15,799.5,63.5,5.1,7.5,340.0,270.31,200.79
2017,1,28,9,30,837.0,67.0,5.1,8.0,391.0,332.76,258.75
2017,1,28,9,45,871.0,67.5,5.15,9.0,439.0,393.79,314.4
2017,1,28,10,0,905.0,68.0,5.2,10.0,487.0,457.09,370.45
2017,1,28,10,15,923.0,70.0,5.05,10.5,527.5,515.23,421.11
2017,1,28,10,30,941.0,72.0,4.9,11.0,568.0,573.02,469.72
2017,1,28,10,45,958.5,71.5,4.8,11.5,603.0,627.26,514.07
2017,1,28,11,0,976.0,71.0,4.7,12.0,638.0,680.42,556.16
2017,1,28,11,15,984.0,72.0,4.6,12.0,664.0,727.56,593.38
2017,1,28,11,30,992.0,73.0,4.5,12.0,690.0,772.32,626.24
2017,1,28,11,45,997.0,74.0,4.45,12.5,708.0,812.27,653.67
2017,1,28,12,0,1002.0,75.0,4.4,13.0,726.0,849.2,678.55
2017,1,28,12,15,1004.5,75.0,4.4,13.0,734.5,879.83,700.31
2017,1,28,12,30,1007.0,75.0,4.4,13.0,743.0,906.94,719.55
2017,1,28,12,45,1007.5,74.5,4.4,13.5,743.0,928.18,733.22
2017,1,28,13,0,1008.0,74.0,4.4,14.0,743.0,945.58,744.22
2017,1,28,13,15,1005.0,74.0,4.35,14.0,733.5,956.63,751.82
2017,1,28,13,30,1002.0,74.0,4.3,14.0,724.0,963.66,756.75
2017,1,28,13,45,997.5,73.0,4.3,14.0,706.0,964.18,757.71
2017,1,28,14,0,993.0,72.0,4.3,14.0,688.0,960.67,756.04
2017,1,28,14,15,984.5,71.0,4.25,14.0,662.0,949.7,748.81
2017,1,28,14,30,976.0,70.0,4.2,14.0,636.0,934.9,739.22
2017,1,28,14,45,962.0,69.5,4.2,14.0,601.5,912.33,724.42
2017,1,28,15,0,948.0,69.0,4.2,14.0,567.0,886.4,707.25
2017,1,28,15,15,931.5,67.0,4.05,13.5,526.5,853.4,685.42
2017,1,28,15,30,915.0,65.0,3.9,13.0,486.0,817.62,661.35
2017,1,28,15,45,891.0,62.5,3.75,13.0,439.5,772.93,629.09
2017,1,28,16,0,867.0,60.0,3.6,13.0,393.0,726.49,595.07
2017,1,28,16,15,832.5,56.5,3.1,12.0,342.0,675.86,557.73
2017,1,28,16,30,798.0,53.0,2.6,11.0,291.0,618.6,513.94
2017,1,28,16,45,743.5,48.5,2.15,10.0,238.0,547.56,456.02
2017,1,28,17,0,689.0,44.0,1.7,9.0,185.0,478.67,396.97
2017,1,28,17,15,595.5,36.5,1.65,8.0,133.5,387.9,318.89
2017,1,28,17,30,502.0,29.0,1.6,7.0,82.0,304.19,239.99
2017,1,28,17,45,251.0,14.5,1.6,6.5,41.0,143.87,35.12
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,259.0,14.5,4.55,3.5,43.5,11.89,0.38
2017,1,29,8,0,518.0,29.0,4.7,4.0,87.0,24.48,15.97
2017,1,29,8,15,607.0,35.5,4.55,5.0,138.0,42.1,21.65
2017,1,29,8,30,696.0,42.0,4.4,6.0,189.0,94.18,48.58
2017,1,29,8,45,750.0,45.5,4.25,7.0,241.5,148.86,89.8
2017,1,29,9,0,804.0,49.0,4.1,8.0,294.0,211.06,143.55
2017,1,29,9,15,836.5,52.0,4.1,9.0,343.5,270.68,198.39
2017,1,29,9,30,869.0,55.0,4.1,10.0,393.0,332.79,255.42
2017,1,29,9,45,891.5,57.5,4.2,11.5,439.0,392.86,309.43
2017,1,29,10,0,914.0,60.0,4.3,13.0,485.0,453.69,362.22
2017,1,29,10,15,929.5,61.5,4.45,13.5,524.5,510.58,411.64
2017,1,29,10,30,945.0,63.0,4.6,14.0,564.0,566.86,459.1
2017,1,29,10,45,954.5,65.0,4.8,15.0,597.0,619.33,501.46
2017,1,29,11,0,964.0,67.0,5.0,16.0,630.0,670.07,541.21
2017,1,29,11,15,971.5,68.0,4.95,16.0,655.5,716.46,577.78
2017,1,29,11,30,979.0,69.0,4.9,16.0,681.0,760.45,609.95
2017,1,29,11,45,981.0,71.0,4.9,16.5,698.0,798.91,636.45
2017,1,29,12,0,983.0,73.0,4.9,17.0,715.0,834.22,660.43
2017,1,29,12,15,985.5,73.5,4.85,17.0,723.5,864.95,681.92
2017,1,29,12,30,988.0,74.0,4.8,17.0,732.0,892.24,700.9
2017,1,29,12,45,987.0,74.5,4.75,17.5,732.0,913.04,713.85
2017,1,29,13,0,986.0,75.0,4.7,18.0,732.0,930.05,724.16
2017,1,29,13,15,983.5,74.5,4.6,18.0,723.0,940.74,731.11
2017,1,29,13,30,981.0,74.0,4.5,18.0,714.0,947.5,735.44
2017,1,29,13,45,975.0,74.0,4.4,18.0,696.5,947.83,735.41
2017,1,29,14,0,969.0,74.0,4.3,18.0,679.0,944.24,732.99
2017,1,29,14,15,961.0,73.0,4.2,18.0,653.0,933.83,726.12
2017,1,29,14,30,953.0,72.0,4.1,18.0,627.0,919.67,716.8
2017,1,29,14,45,935.0,72.5,4.0,18.0,593.0,895.18,700.27
2017,1,29,15,0,917.0,73.0,3.9,18.0,559.0,867.56,681.61
2017,1,29,15,15,900.5,71.0,3.45,17.5,519.0,835.19,658.92
2017,1,29,15,30,884.0,69.0,3.0,17.0,479.0,800.13,634.04
2017,1,29,15,45,860.5,66.0,2.65,16.5,433.0,756.0,602.76
2017,1,29,16,0,837.0,63.0,2.3,16.0,387.0,716.41,574.34
2017,1,29,16,15,801.5,59.5,2.05,15.0,337.0,659.69,534.01
2017,1,29,16,30,766.0,56.0,1.8,14.0,287.0,602.74,492.23
2017,1,29,16,45,711.5,51.0,1.6,13.0,235.0,532.13,436.64
2017,1,29,17,0,657.0,46.0,1.4,12.0,183.0,463.72,380.04
2017,1,29,17,15,564.0,38.5,1.4,11.5,132.5,374.29,303.97
2017,1,29,17,30,471.0,31.0,1.4,11.0,82.0,291.68,227.99
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.0,142.24,49.34
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,8.0,45.0,11.84,0.84
2017,1,30,8,0,530.0,29.0,4.4,9.0,90.0,24.4,15.58
2017,1,30,8,15,618.5,35.5,4.2,9.5,141.5,42.48,21.26
2017,1,30,8,30,707.0,42.0,4.0,10.0,193.0,95.33,48.31
2017,1,30,8,45,758.5,46.0,3.85,11.0,246.0,150.89,89.77
2017,1,30,9,0,810.0,50.0,3.7,12.0,299.0,213.71,143.35
2017,1,30,9,15,843.0,53.5,3.5,13.0,349.5,274.42,198.13
2017,1,30,9,30,876.0,57.0,3.3,14.0,400.0,337.69,254.92
2017,1,30,9,45,899.0,59.0,3.15,15.0,446.0,397.99,308.24
2017,1,30,10,0,922.0,61.0,3.0,16.0,492.0,459.06,360.27
2017,1,30,10,15,937.5,62.5,3.15,17.0,532.5,516.49,408.13
2017,1,30,10,30,953.0,64.0,3.3,18.0,573.0,573.29,453.79
2017,1,30,10,45,964.5,65.0,3.45,19.5,606.0,626.34,494.12
2017,1,30,11,0,976.0,66.0,3.6,21.0,639.0,677.8,531.76
2017,1,30,11,15,983.0,67.0,3.5,21.0,665.0,724.44,566.87
2017,1,30,11,30,990.0,68.0,3.4,21.0,691.0,768.61,597.41
2017,1,30,11,45,995.0,68.5,3.3,21.5,708.0,808.08,622.88
2017,1,30,12,0,1000.0,69.0,3.2,22.0,725.0,844.52,645.88
2017,1,30,12,15,1002.0,69.0,3.15,22.0,733.5,874.8,665.94
2017,1,30,12,30,1004.0,69.0,3.1,22.0,742.0,901.54,683.54
2017,1,30,12,45,1003.5,69.5,3.05,22.5,741.5,923.1,696.29
2017,1,30,13,0,1003.0,70.0,3.0,23.0,741.0,940.82,706.47
2017,1,30,13,15,1000.5,69.5,2.95,23.0,732.0,951.72,713.53
2017,1,30,13,30,998.0,69.0,2.9,23.0,723.0,958.61,718.1
2017,1,30,13,45,992.5,68.5,2.9,23.0,705.5,958.84,718.8
2017,1,30,14,0,987.0,68.0,2.9,23.0,688.0,955.06,717.04
2017,1,30,14,15,979.0,67.0,2.8,22.5,662.0,944.54,711.5
2017,1,30,14,30,971.0,66.0,2.7,22.0,636.0,930.18,703.54
2017,1,30,14,45,954.0,67.0,2.65,22.0,602.0,906.88,688.67
2017,1,30,15,0,937.0,68.0,2.6,22.0,568.0,880.36,671.7
2017,1,30,15,15,921.0,66.0,2.35,21.5,527.5,847.9,650.29
2017,1,30,15,30,905.0,64.0,2.1,21.0,487.0,812.66,626.77
2017,1,30,15,45,880.5,62.0,1.85,20.5,440.5,768.34,596.53
2017,1,30,16,0,856.0,60.0,1.6,20.0,394.0,722.34,564.62
2017,1,30,16,15,822.0,56.5,1.55,18.5,344.0,672.29,532.72
2017,1,30,16,30,788.0,53.0,1.5,17.0,294.0,615.57,494.35
2017,1,30,16,45,733.5,48.5,1.45,16.0,241.0,544.64,440.81
2017,1,30,17,0,679.0,44.0,1.4,15.0,188.0,475.94,385.67
2017,1,30,17,15,589.0,37.0,1.45,14.5,137.0,387.66,311.7
2017,1,30,17,30,499.0,30.0,1.5,14.0,86.0,306.07,237.83
2017,1,30,17,45,249.5,15.0,1.6,13.5,43.0,146.32,62.7
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.0,15.5,3.8,8.0,45.5,12.73,1.91
2017,1,31,8,0,512.0,31.0,4.1,9.0,91.0,26.29,17.29
2017,1,31,8,15,601.5,38.5,3.95,9.5,143.0,45.17,23.68
2017,1,31,8,30,691.0,46.0,3.8,10.0,195.0,98.11,51.26
2017,1,31,8,45,742.5,51.0,3.7,11.0,248.0,153.76,92.92
2017,1,31,9,0,794.0,56.0,3.6,12.0,301.0,215.02,145.12
2017,1,31,9,15,828.0,59.5,3.85,13.0,352.0,275.48,199.69
2017,1,31,9,30,862.0,63.0,4.1,14.0,403.0,338.74,256.73
2017,1,31,9,45,884.0,66.0,4.4,15.0,449.0,400.21,311.7
2017,1,31,10,0,906.0,69.0,4.7,16.0,495.0,461.28,364.87
2017,1,31,10,15,922.0,71.0,4.95,16.5,535.5,518.86,414.46
2017,1,31,10,30,938.0,73.0,5.2,17.0,576.0,575.9,462.24
2017,1,31,10,45,948.0,75.0,5.5,18.0,609.5,628.65,504.63
2017,1,31,11,0,958.0,77.0,5.8,19.0,643.0,679.73,544.56
2017,1,31,11,15,965.5,78.0,5.75,19.5,668.5,726.19,579.92
2017,1,31,11,30,973.0,79.0,5.7,20.0,694.0,770.26,611.04
2017,1,31,11,45,977.0,80.0,5.7,20.5,711.0,809.16,637.68
2017,1,31,12,0,981.0,81.0,5.7,21.0,728.0,845.04,661.9
2017,1,31,12,15,983.0,81.0,5.6,21.0,736.5,875.01,682.52
2017,1,31,12,30,985.0,81.0,5.5,21.0,745.0,901.51,700.6
2017,1,31,12,45,982.0,82.0,5.4,21.0,744.0,921.34,713.94
2017,1,31,13,0,979.0,83.0,5.3,21.0,743.0,937.32,724.62
2017,1,31,13,15,976.0,82.5,5.2,21.0,733.5,947.7,731.44
2017,1,31,13,30,973.0,82.0,5.1,21.0,724.0,954.13,735.66
2017,1,31,13,45,964.5,82.5,5.0,21.5,705.5,952.96,733.24
2017,1,31,14,0,956.0,83.0,4.9,22.0,687.0,947.89,728.3
2017,1,31,14,15,947.5,81.5,4.75,21.5,661.0,936.63,721.73
2017,1,31,14,30,939.0,80.0,4.6,21.0,635.0,921.65,712.69
2017,1,31,14,45,924.5,79.0,4.5,21.0,600.5,898.52,697.0
2017,1,31,15,0,910.0,78.0,4.4,21.0,566.0,872.16,679.13
2017,1,31,15,15,892.5,76.0,4.1,20.5,526.0,839.09,657.1
2017,1,31,15,30,875.0,74.0,3.8,20.0,486.0,810.21,637.96
2017,1,31,15,45,849.0,71.5,3.5,20.0,439.5,764.65,605.23
2017,1,31,16,0,823.0,69.0,3.2,20.0,393.0,717.45,570.97
2017,1,31,16,15,787.0,65.0,3.0,19.0,342.5,659.96,530.86
2017,1,31,16,30,751.0,61.0,2.8,18.0,292.0,602.27,489.25
2017,1,31,16,45,695.0,55.5,2.65,17.0,239.5,530.26,433.17
2017,1,31,17,0,639.0,50.0,2.5,16.0,187.0,460.55,376.2
2017,1,31,17,15,547.0,41.5,2.55,15.0,136.5,376.15,304.85
2017,1,31,17,30,455.0,33.0,2.6,14.0,86.0,294.47,231.28
2017,1,31,17,45,227.5,16.5,2.65,13.5,43.0,142.58,70.9
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
