Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.0,19.0,4.15,11.0,43.0,14.79,3.62
2017,2,1,8,0,410.0,38.0,4.3,12.0,86.0,30.42,20.67
2017,2,1,8,15,504.0,47.0,4.3,12.5,136.0,48.46,27.51
2017,2,1,8,30,598.0,56.0,4.3,13.0,186.0,97.59,53.84
2017,2,1,8,45,659.5,61.5,4.3,14.0,239.0,150.0,92.45
2017,2,1,9,0,721.0,67.0,4.3,15.0,292.0,211.25,143.49
2017,2,1,9,15,758.0,71.0,4.4,15.5,342.0,268.91,195.02
2017,2,1,9,30,795.0,75.0,4.5,16.0,392.0,329.86,249.6
2017,2,1,9,45,823.5,77.5,4.65,17.0,438.0,389.06,301.75
2017,2,1,10,0,852.0,80.0,4.8,18.0,484.0,449.86,353.78
2017,2,1,10,15,870.0,82.5,4.85,18.5,524.5,506.85,401.89
2017,2,1,10,30,888.0,85.0,4.9,19.0,565.0,563.67,448.4
2017,2,1,10,45,902.5,86.5,4.95,20.0,598.5,615.57,488.92
2017,2,1,11,0,917.0,88.0,5.0,21.0,632.0,667.15,527.87
2017,2,1,11,15,925.5,89.0,5.0,21.5,657.5,712.8,562.13
2017,2,1,11,30,934.0,90.0,5.0,22.0,683.0,756.27,592.92
2017,2,1,11,45,942.0,89.5,5.0,22.5,701.5,795.36,619.27
2017,2,1,12,0,950.0,89.0,5.0,23.0,720.0,831.76,643.46
2017,2,1,12,15,952.5,89.5,4.95,23.0,728.5,861.98,664.11
2017,2,1,12,30,955.0,90.0,4.9,23.0,737.0,888.87,682.4
2017,2,1,12,45,955.0,90.0,4.9,23.5,737.0,909.63,695.36
2017,2,1,13,0,955.0,90.0,4.9,24.0,737.0,926.74,705.85
2017,2,1,13,15,952.5,89.5,4.8,24.0,728.0,937.37,712.66
2017,2,1,13,30,950.0,89.0,4.7,24.0,719.0,944.16,716.96
2017,2,1,13,45,943.5,88.5,4.6,24.0,701.0,943.57,716.34
2017,2,1,14,0,937.0,88.0,4.5,24.0,683.0,939.15,713.27
2017,2,1,14,15,928.5,86.5,4.3,24.0,657.5,928.02,705.55
2017,2,1,14,30,920.0,85.0,4.1,24.0,632.0,913.24,695.49
2017,2,1,14,45,908.5,83.0,3.9,24.0,598.5,891.75,680.89
2017,2,1,15,0,897.0,81.0,3.7,24.0,565.0,866.97,664.12
2017,2,1,15,15,880.0,78.5,3.3,23.5,525.0,840.98,646.69
2017,2,1,15,30,863.0,76.0,2.9,23.0,485.0,805.11,622.1
2017,2,1,15,45,837.0,73.0,2.5,22.5,439.0,759.18,590.06
2017,2,1,16,0,811.0,70.0,2.1,22.0,393.0,711.63,556.34
2017,2,1,16,15,775.5,66.0,1.95,21.0,343.0,654.79,517.7
2017,2,1,16,30,740.0,62.0,1.8,20.0,293.0,597.74,477.59
2017,2,1,16,45,685.0,56.5,1.7,19.0,241.0,526.65,423.65
2017,2,1,17,0,630.0,51.0,1.6,18.0,189.0,462.67,372.37
2017,2,1,17,15,539.5,42.5,1.6,17.5,138.5,374.39,299.1
2017,2,1,17,30,449.0,34.0,1.6,17.0,88.0,293.51,227.68
2017,2,1,17,45,224.5,17.0,1.65,16.5,44.0,143.19,77.79
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,194.5,19.0,5.2,6.5,42.5,14.7,4.24
2017,2,2,8,0,389.0,38.0,5.5,7.0,85.0,30.24,21.03
2017,2,2,8,15,481.5,48.0,5.5,7.5,134.5,49.06,28.82
2017,2,2,8,30,574.0,58.0,5.5,8.0,184.0,97.72,55.95
2017,2,2,8,45,629.0,64.5,5.5,8.5,235.5,148.78,94.85
2017,2,2,9,0,684.0,71.0,5.5,9.0,287.0,205.99,144.15
2017,2,2,9,15,722.0,76.0,5.4,9.5,336.5,263.14,196.31
2017,2,2,9,30,760.0,81.0,5.3,10.0,386.0,325.24,252.93
2017,2,2,9,45,785.0,85.0,5.25,10.5,431.0,382.82,305.37
2017,2,2,10,0,810.0,89.0,5.2,11.0,476.0,441.73,357.6
2017,2,2,10,15,829.0,92.0,5.15,11.0,516.0,497.74,406.8
2017,2,2,10,30,848.0,95.0,5.1,11.0,556.0,553.8,454.71
2017,2,2,10,45,438.5,167.0,5.05,11.5,406.5,427.63,352.42
2017,2,2,11,0,29.0,239.0,5.0,12.0,257.0,249.14,201.95
2017,2,2,11,15,44.5,262.0,4.9,12.5,290.5,285.0,230.97
2017,2,2,11,30,60.0,285.0,4.8,13.0,324.0,322.48,260.62
2017,2,2,11,45,48.5,282.5,4.75,13.5,314.5,315.11,253.67
2017,2,2,12,0,37.0,280.0,4.7,14.0,305.0,306.73,246.04
2017,2,2,12,15,58.5,299.5,4.6,14.0,339.5,347.07,278.51
2017,2,2,12,30,80.0,319.0,4.5,14.0,374.0,388.92,311.8
2017,2,2,12,45,77.0,317.5,4.4,14.5,370.5,388.45,310.55
2017,2,2,13,0,74.0,316.0,4.3,15.0,367.0,387.63,309.2
2017,2,2,13,15,74.5,312.5,4.2,15.0,363.0,387.34,309.04
2017,2,2,13,30,75.0,309.0,4.1,15.0,359.0,386.85,308.77
2017,2,2,13,45,52.5,283.5,4.05,15.0,318.5,340.74,272.25
2017,2,2,14,0,30.0,258.0,4.0,15.0,278.0,294.1,235.05
2017,2,2,14,15,26.5,244.0,3.95,15.0,261.0,264.08,211.51
2017,2,2,14,30,23.0,230.0,3.9,15.0,244.0,247.25,198.31
2017,2,2,14,45,23.0,220.0,3.85,15.0,233.5,237.79,191.11
2017,2,2,15,0,23.0,210.0,3.8,15.0,223.0,228.34,183.91
2017,2,2,15,15,11.5,168.5,3.7,14.5,175.0,174.75,140.57
2017,2,2,15,30,0.0,127.0,3.6,14.0,127.0,122.13,97.27
2017,2,2,15,45,0.0,114.5,3.55,14.0,114.5,109.92,87.4
2017,2,2,16,0,0.0,102.0,3.5,14.0,102.0,97.72,77.41
2017,2,2,16,15,322.5,91.5,3.15,13.5,193.5,359.84,303.48
2017,2,2,16,30,645.0,81.0,2.8,13.0,285.0,562.12,467.67
2017,2,2,16,45,587.0,73.0,2.5,12.5,234.0,489.76,407.23
2017,2,2,17,0,529.0,65.0,2.2,12.0,183.0,420.17,348.62
2017,2,2,17,15,438.0,54.0,2.15,11.0,134.0,332.46,274.02
2017,2,2,17,30,347.0,43.0,2.1,10.0,85.0,251.83,201.92
2017,2,2,17,45,204.5,26.5,2.05,9.5,48.0,147.1,88.96
2017,2,2,18,0,62.0,10.0,2.0,9.0,11.0,34.59,0.0
2017,2,2,18,15,31.0,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,6.67,0.0
2017,2,3,7,45,76.0,31.0,3.85,4.5,40.0,25.3,12.32
2017,2,3,8,0,144.0,55.0,4.0,5.0,73.0,43.69,33.24
2017,2,3,8,15,219.5,76.0,4.1,5.5,118.0,66.33,48.3
2017,2,3,8,30,295.0,97.0,4.2,6.0,163.0,107.28,75.98
2017,2,3,8,45,354.0,112.5,4.35,6.5,211.5,150.4,109.35
2017,2,3,9,0,413.0,128.0,4.5,7.0,260.0,200.83,151.58
2017,2,3,9,15,456.5,139.5,4.5,7.5,306.5,250.29,194.97
2017,2,3,9,30,500.0,151.0,4.5,8.0,353.0,304.3,242.51
2017,2,3,9,45,252.5,158.5,4.55,8.5,261.0,246.64,201.35
2017,2,3,10,0,5.0,166.0,4.6,9.0,169.0,156.62,128.25
2017,2,3,10,15,7.0,179.5,4.55,9.0,183.5,171.01,140.15
2017,2,3,10,30,9.0,193.0,4.5,9.0,198.0,185.67,152.09
2017,2,3,10,45,10.5,204.5,4.5,9.5,210.5,198.41,162.09
2017,2,3,11,0,12.0,216.0,4.5,10.0,223.0,211.34,172.2
2017,2,3,11,15,14.0,224.0,4.45,10.0,232.5,221.4,180.24
2017,2,3,11,30,16.0,232.0,4.4,10.0,242.0,231.65,188.44
2017,2,3,11,45,16.5,237.5,4.4,10.5,248.5,238.49,193.49
2017,2,3,12,0,17.0,243.0,4.4,11.0,255.0,245.37,198.59
2017,2,3,12,15,35.5,274.0,4.35,11.0,298.5,301.66,244.48
2017,2,3,12,30,54.0,305.0,4.3,11.0,342.0,352.31,285.24
2017,2,3,12,45,32.0,263.5,4.25,11.0,285.5,292.09,236.34
2017,2,3,13,0,10.0,222.0,4.2,11.0,229.0,221.92,179.02
2017,2,3,13,15,14.5,236.0,4.15,11.0,246.0,240.82,194.73
2017,2,3,13,30,19.0,250.0,4.1,11.0,263.0,260.16,210.6
2017,2,3,13,45,15.0,233.5,4.1,11.0,243.5,240.45,194.64
2017,2,3,14,0,11.0,217.0,4.1,11.0,224.0,220.62,178.61
2017,2,3,14,15,9.5,208.5,4.05,11.0,215.0,211.28,171.19
2017,2,3,14,30,8.0,200.0,4.0,11.0,206.0,201.95,163.77
2017,2,3,14,45,4.0,179.0,3.95,11.0,182.0,177.3,143.6
2017,2,3,15,0,0.0,158.0,3.9,11.0,158.0,152.73,123.39
2017,2,3,15,15,41.5,184.5,3.8,10.5,204.5,228.13,188.23
2017,2,3,15,30,83.0,211.0,3.7,10.0,251.0,296.22,246.22
2017,2,3,15,45,78.5,191.0,3.65,10.0,226.0,269.85,224.82
2017,2,3,16,0,74.0,171.0,3.6,10.0,201.0,243.45,203.4
2017,2,3,16,15,60.0,152.0,3.4,9.5,174.5,211.55,177.04
2017,2,3,16,30,46.0,133.0,3.2,9.0,148.0,180.54,150.97
2017,2,3,16,45,180.5,113.5,3.0,9.0,156.5,255.42,216.89
2017,2,3,17,0,315.0,94.0,2.8,9.0,165.0,326.33,275.61
2017,2,3,17,15,239.0,74.0,2.65,8.5,119.5,239.38,199.59
2017,2,3,17,30,163.0,54.0,2.5,8.0,74.0,167.78,135.24
2017,2,3,17,45,81.5,31.0,2.35,8.0,41.0,91.06,56.88
2017,2,3,18,0,0.0,8.0,2.2,8.0,8.0,7.63,0.0
2017,2,3,18,15,0.0,4.0,2.2,8.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,10.5,4.5,1.15,6.0,4.5,0.0,0.0
2017,2,4,7,30,21.0,9.0,1.2,6.0,9.0,8.58,0.0
2017,2,4,7,45,112.0,30.5,1.3,6.5,43.5,24.98,12.69
2017,2,4,8,0,203.0,52.0,1.4,7.0,78.0,41.63,31.29
2017,2,4,8,15,284.0,69.0,1.3,7.5,123.5,61.45,42.58
2017,2,4,8,30,365.0,86.0,1.2,8.0,169.0,103.75,69.39
2017,2,4,8,45,220.0,108.0,1.2,8.5,161.5,127.35,94.55
2017,2,4,9,0,75.0,130.0,1.2,9.0,154.0,132.84,105.87
2017,2,4,9,15,56.0,146.0,1.15,9.0,165.5,148.28,119.94
2017,2,4,9,30,37.0,162.0,1.1,9.0,177.0,161.47,131.58
2017,2,4,9,45,37.5,181.5,1.1,9.0,198.5,183.16,149.52
2017,2,4,10,0,38.0,201.0,1.1,9.0,220.0,205.1,167.38
2017,2,4,10,15,19.0,144.0,1.15,9.0,153.5,143.55,116.35
2017,2,4,10,30,0.0,87.0,1.2,9.0,87.0,81.05,63.74
2017,2,4,10,45,0.0,92.5,1.25,9.5,92.5,86.22,67.94
2017,2,4,11,0,0.0,98.0,1.3,10.0,98.0,91.4,72.01
2017,2,4,11,15,0.0,120.5,1.4,10.0,120.5,112.7,89.67
2017,2,4,11,30,0.0,143.0,1.5,10.0,143.0,134.21,107.35
2017,2,4,11,45,0.0,137.0,1.6,10.5,137.0,128.58,102.35
2017,2,4,12,0,0.0,131.0,1.7,11.0,131.0,122.92,97.43
2017,2,4,12,15,0.0,103.0,1.85,11.0,103.0,96.23,75.3
2017,2,4,12,30,0.0,75.0,2.0,11.0,75.0,69.92,53.37
2017,2,4,12,45,0.0,75.0,2.2,11.5,75.0,69.92,53.29
2017,2,4,13,0,0.0,75.0,2.4,12.0,75.0,69.92,53.19
2017,2,4,13,15,0.0,83.0,2.55,12.0,83.0,77.39,59.45
2017,2,4,13,30,0.0,91.0,2.7,12.0,91.0,84.87,65.72
2017,2,4,13,45,0.0,106.0,2.85,12.5,106.0,99.22,77.56
2017,2,4,14,0,0.0,121.0,3.0,13.0,121.0,113.86,89.6
2017,2,4,14,15,0.0,108.0,3.1,13.0,108.0,101.25,79.27
2017,2,4,14,30,0.0,95.0,3.2,13.0,95.0,88.65,68.95
2017,2,4,14,45,0.0,69.5,3.3,13.0,69.5,64.71,49.06
2017,2,4,15,0,0.0,44.0,3.4,13.0,44.0,40.92,29.11
2017,2,4,15,15,0.0,61.5,3.4,13.0,61.5,57.22,43.01
2017,2,4,15,30,0.0,79.0,3.4,13.0,79.0,73.55,56.93
2017,2,4,15,45,24.0,123.0,3.45,13.0,132.5,144.97,118.05
2017,2,4,16,0,48.0,167.0,3.5,13.0,186.0,218.33,179.86
2017,2,4,16,15,40.5,147.0,3.35,12.5,162.0,190.51,157.04
2017,2,4,16,30,33.0,127.0,3.2,12.0,138.0,163.06,134.34
2017,2,4,16,45,25.0,106.0,3.05,12.0,113.5,134.33,109.88
2017,2,4,17,0,17.0,85.0,2.9,12.0,89.0,98.7,79.18
2017,2,4,17,15,8.5,63.5,2.7,11.5,65.5,70.95,54.94
2017,2,4,17,30,0.0,42.0,2.5,11.0,42.0,43.23,30.54
2017,2,4,17,45,0.0,23.5,2.3,10.5,23.5,23.0,10.73
2017,2,4,18,0,0.0,5.0,2.1,10.0,5.0,4.77,0.0
2017,2,4,18,15,0.0,2.5,2.0,10.0,2.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,11.0,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,11.0,13.0,10.48,0.0
2017,2,5,7,45,190.0,27.5,2.65,11.5,49.0,21.6,10.4
2017,2,5,8,0,318.0,44.0,2.9,12.0,85.0,34.02,24.06
2017,2,5,8,15,404.5,55.5,2.9,12.5,132.5,54.81,33.9
2017,2,5,8,30,491.0,67.0,2.9,13.0,180.0,99.93,59.81
2017,2,5,8,45,245.5,81.0,2.95,14.0,137.5,108.37,75.76
2017,2,5,9,0,0.0,95.0,3.0,15.0,95.0,87.36,68.66
2017,2,5,9,15,91.0,135.5,3.05,15.5,173.0,148.85,116.94
2017,2,5,9,30,182.0,176.0,3.1,16.0,251.0,222.1,175.25
2017,2,5,9,45,181.5,198.5,3.2,16.5,280.5,255.16,202.59
2017,2,5,10,0,181.0,221.0,3.3,17.0,310.0,288.21,229.41
2017,2,5,10,15,102.5,218.0,3.5,17.5,269.0,256.06,203.91
2017,2,5,10,30,24.0,215.0,3.7,18.0,228.0,214.49,169.87
2017,2,5,10,45,25.5,227.5,3.95,19.0,242.0,229.07,180.74
2017,2,5,11,0,27.0,240.0,4.2,20.0,256.0,243.82,191.52
2017,2,5,11,15,32.0,255.5,4.35,20.5,275.5,269.82,211.44
2017,2,5,11,30,37.0,271.0,4.5,21.0,295.0,291.65,227.97
2017,2,5,11,45,37.5,278.0,4.7,21.5,303.0,301.96,235.45
2017,2,5,12,0,38.0,285.0,4.9,22.0,311.0,312.32,242.97
2017,2,5,12,15,23.0,248.5,4.95,22.0,264.5,256.58,199.34
2017,2,5,12,30,8.0,212.0,5.0,22.0,218.0,208.86,161.63
2017,2,5,12,45,70.5,276.0,5.1,22.5,325.0,337.9,263.69
2017,2,5,13,0,133.0,340.0,5.2,23.0,432.0,476.42,369.66
2017,2,5,13,15,114.5,332.0,5.15,23.0,410.5,443.87,344.45
2017,2,5,13,30,96.0,324.0,5.1,23.0,389.0,421.97,327.61
2017,2,5,13,45,48.5,247.5,5.1,23.0,280.5,296.6,230.88
2017,2,5,14,0,1.0,171.0,5.1,23.0,172.0,164.41,126.23
2017,2,5,14,15,0.5,151.0,5.0,23.0,151.5,144.21,110.5
2017,2,5,14,30,0.0,131.0,4.9,23.0,131.0,124.04,94.6
2017,2,5,14,45,20.0,180.5,4.85,23.0,192.0,192.63,150.2
2017,2,5,15,0,40.0,230.0,4.8,23.0,253.0,278.26,218.38
2017,2,5,15,15,20.0,175.5,4.6,22.5,187.0,189.03,148.01
2017,2,5,15,30,0.0,121.0,4.4,22.0,121.0,115.61,88.98
2017,2,5,15,45,0.0,96.0,4.2,22.0,96.0,90.52,68.87
2017,2,5,16,0,0.0,71.0,4.0,22.0,71.0,66.06,49.03
2017,2,5,16,15,0.0,62.0,3.55,21.0,62.0,57.66,42.42
2017,2,5,16,30,0.0,53.0,3.1,20.0,53.0,49.26,35.68
2017,2,5,16,45,260.5,58.5,2.65,19.5,119.0,256.62,211.99
2017,2,5,17,0,521.0,64.0,2.2,19.0,185.0,417.78,339.78
2017,2,5,17,15,435.0,53.5,2.15,18.5,137.0,333.28,268.18
2017,2,5,17,30,349.0,43.0,2.1,18.0,89.0,255.61,200.72
2017,2,5,17,45,210.5,27.5,2.05,17.5,51.5,154.66,103.71
2017,2,5,18,0,72.0,12.0,2.0,17.0,14.0,40.91,0.0
2017,2,5,18,15,36.0,6.0,2.1,17.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,17.0,14.0,11.44,0.0
2017,2,6,7,45,183.0,29.0,3.6,17.5,50.5,22.77,11.34
2017,2,6,8,0,313.0,46.0,3.9,18.0,87.0,35.56,24.77
2017,2,6,8,15,400.5,57.5,4.15,18.5,134.5,56.82,34.6
2017,2,6,8,30,488.0,69.0,4.4,19.0,182.0,101.88,60.09
2017,2,6,8,45,544.0,77.0,4.65,19.5,231.5,149.65,95.32
2017,2,6,9,0,600.0,85.0,4.9,20.0,281.0,203.92,139.95
2017,2,6,9,15,638.5,91.0,5.1,20.5,329.0,257.76,186.75
2017,2,6,9,30,677.0,97.0,5.3,21.0,377.0,315.31,236.88
2017,2,6,9,45,704.5,101.5,5.5,21.5,421.0,370.6,284.92
2017,2,6,10,0,732.0,106.0,5.7,22.0,465.0,427.66,333.39
2017,2,6,10,15,751.5,109.5,5.75,22.0,503.5,481.28,378.64
2017,2,6,10,30,771.0,113.0,5.8,22.0,542.0,535.19,423.08
2017,2,6,10,45,399.0,177.0,5.9,22.5,399.5,416.72,330.18
2017,2,6,11,0,27.0,241.0,6.0,23.0,257.0,244.75,190.43
2017,2,6,11,15,27.5,250.5,5.95,23.0,268.0,256.08,199.3
2017,2,6,11,30,28.0,260.0,5.9,23.0,279.0,267.45,207.94
2017,2,6,11,45,69.0,294.5,5.9,23.5,342.0,342.33,266.31
2017,2,6,12,0,110.0,329.0,5.9,24.0,405.0,414.22,321.38
2017,2,6,12,15,112.0,332.0,5.8,24.0,410.0,424.2,328.69
2017,2,6,12,30,114.0,335.0,5.7,24.0,415.0,433.97,336.0
2017,2,6,12,45,65.5,293.0,5.65,24.0,339.0,351.76,272.32
2017,2,6,13,0,17.0,251.0,5.6,24.0,263.0,257.16,198.19
2017,2,6,13,15,9.5,211.5,5.5,23.5,218.5,211.34,162.86
2017,2,6,13,30,2.0,172.0,5.4,23.0,174.0,165.56,127.04
2017,2,6,13,45,176.0,231.5,5.35,23.0,347.0,405.64,320.21
2017,2,6,14,0,350.0,291.0,5.3,23.0,520.0,644.92,503.21
2017,2,6,14,15,235.0,290.5,5.3,23.0,442.0,529.64,414.31
2017,2,6,14,30,120.0,290.0,5.3,23.0,364.0,428.49,335.14
2017,2,6,14,45,138.0,275.5,5.35,23.0,356.0,429.06,337.25
2017,2,6,15,0,156.0,261.0,5.4,23.0,348.0,428.57,338.29
2017,2,6,15,15,78.0,181.5,5.25,23.0,225.0,254.91,201.97
2017,2,6,15,30,0.0,102.0,5.1,23.0,102.0,96.13,72.86
2017,2,6,15,45,331.0,101.5,4.95,23.0,239.5,398.89,324.66
2017,2,6,16,0,662.0,101.0,4.8,23.0,377.0,649.3,520.71
2017,2,6,16,15,622.5,95.0,4.45,22.5,329.0,591.59,476.21
2017,2,6,16,30,583.0,89.0,4.1,22.0,281.0,534.35,432.11
2017,2,6,16,45,523.5,81.0,3.75,22.0,231.5,462.71,374.67
2017,2,6,17,0,464.0,73.0,3.4,22.0,182.0,393.99,317.94
2017,2,6,17,15,378.0,61.0,3.3,21.5,135.0,309.14,247.43
2017,2,6,17,30,292.0,49.0,3.2,21.0,88.0,234.41,182.88
2017,2,6,17,45,146.0,31.5,3.1,20.5,51.0,132.48,89.7
2017,2,6,18,0,0.0,14.0,3.0,20.0,14.0,13.34,0.0
2017,2,6,18,15,0.0,7.0,3.1,20.0,7.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,15.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,16.0,17.0,16.2,0.0
2017,2,7,7,45,235.5,27.0,3.85,16.5,58.5,21.67,10.95
2017,2,7,8,0,471.0,37.0,4.0,17.0,100.0,28.67,19.03
2017,2,7,8,15,556.5,44.5,3.95,17.5,152.0,49.44,25.56
2017,2,7,8,30,642.0,52.0,3.9,18.0,204.0,102.9,54.97
2017,2,7,8,45,698.5,57.0,3.9,18.5,257.5,157.14,95.12
2017,2,7,9,0,755.0,62.0,3.9,19.0,311.0,217.71,145.64
2017,2,7,9,15,789.5,65.5,3.9,20.0,362.0,276.85,197.51
2017,2,7,9,30,824.0,69.0,3.9,21.0,413.0,338.96,251.63
2017,2,7,9,45,854.0,70.5,3.9,22.0,460.5,399.98,303.84
2017,2,7,10,0,884.0,72.0,3.9,23.0,508.0,463.15,356.07
2017,2,7,10,15,900.0,74.0,3.95,23.5,549.0,520.35,402.92
2017,2,7,10,30,916.0,76.0,4.0,24.0,590.0,577.07,447.88
2017,2,7,10,45,737.5,139.0,4.05,24.5,568.0,581.94,451.18
2017,2,7,11,0,559.0,202.0,4.1,25.0,546.0,564.24,436.36
2017,2,7,11,15,540.5,218.5,4.05,25.0,562.0,594.86,459.14
2017,2,7,11,30,522.0,235.0,4.0,25.0,578.0,622.57,479.06
2017,2,7,11,45,539.5,235.5,4.0,25.5,598.0,658.23,504.38
2017,2,7,12,0,557.0,236.0,4.0,26.0,618.0,693.15,528.73
2017,2,7,12,15,755.0,164.0,3.9,26.0,688.5,801.7,608.81
2017,2,7,12,30,953.0,92.0,3.8,26.0,759.0,901.52,676.35
2017,2,7,12,45,762.5,165.5,3.75,26.5,699.5,849.65,638.46
2017,2,7,13,0,572.0,239.0,3.7,27.0,640.0,773.09,581.87
2017,2,7,13,15,536.5,248.0,3.6,27.0,621.0,761.8,573.65
2017,2,7,13,30,501.0,257.0,3.5,27.0,602.0,747.51,562.93
2017,2,7,13,45,528.5,240.0,3.4,27.0,596.0,759.02,572.08
2017,2,7,14,0,556.0,223.0,3.3,27.0,590.0,767.98,579.33
2017,2,7,14,15,510.5,230.5,3.15,27.0,557.5,736.02,556.02
2017,2,7,14,30,465.0,238.0,3.0,27.0,525.0,702.27,531.65
2017,2,7,14,45,431.5,232.5,2.85,27.0,488.0,663.43,504.16
2017,2,7,15,0,398.0,227.0,2.7,27.0,451.0,610.62,466.82
2017,2,7,15,15,345.0,219.5,2.4,26.5,404.0,552.02,424.6
2017,2,7,15,30,292.0,212.0,2.1,26.0,357.0,494.44,382.47
2017,2,7,15,45,296.5,190.5,1.85,26.0,326.0,466.93,362.97
2017,2,7,16,0,301.0,169.0,1.6,26.0,295.0,437.83,341.81
2017,2,7,16,15,289.5,150.0,1.45,25.0,259.5,398.67,313.91
2017,2,7,16,30,278.0,131.0,1.3,24.0,224.0,359.25,285.01
2017,2,7,16,45,472.0,91.0,1.15,23.5,217.0,438.65,348.0
2017,2,7,17,0,666.0,51.0,1.0,23.0,210.0,488.17,384.12
2017,2,7,17,15,584.5,43.5,1.05,22.5,158.0,402.63,315.45
2017,2,7,17,30,503.0,36.0,1.1,22.0,106.0,328.59,252.87
2017,2,7,17,45,251.5,28.5,1.2,21.5,63.5,178.32,123.35
2017,2,7,18,0,0.0,21.0,1.3,21.0,21.0,20.02,0.0
2017,2,7,18,15,0.0,10.5,1.35,20.0,10.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,13.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,14.0,19.0,18.11,0.0
2017,2,8,7,45,240.0,27.5,4.35,15.0,60.5,22.01,11.63
2017,2,8,8,0,480.0,36.0,4.5,16.0,102.0,27.63,18.26
2017,2,8,8,15,562.5,43.5,4.4,16.5,153.5,49.24,25.09
2017,2,8,8,30,645.0,51.0,4.3,17.0,205.0,102.86,54.94
2017,2,8,8,45,699.5,55.0,4.2,18.0,257.5,156.17,94.52
2017,2,8,9,0,754.0,59.0,4.1,19.0,310.0,215.55,144.07
2017,2,8,9,15,578.0,105.5,4.25,20.0,315.5,256.44,187.6
2017,2,8,9,30,402.0,152.0,4.4,21.0,321.0,275.65,210.46
2017,2,8,9,45,639.0,110.5,4.6,22.0,412.5,355.9,273.09
2017,2,8,10,0,876.0,69.0,4.8,23.0,504.0,458.06,353.93
2017,2,8,10,15,892.5,70.5,4.85,23.5,544.5,514.64,400.59
2017,2,8,10,30,909.0,72.0,4.9,24.0,585.0,570.79,445.59
2017,2,8,10,45,925.5,72.0,5.0,24.5,620.0,624.67,487.73
2017,2,8,11,0,942.0,72.0,5.1,25.0,655.0,677.49,527.97
2017,2,8,11,15,712.0,162.0,5.15,25.0,613.0,658.7,511.52
2017,2,8,11,30,482.0,252.0,5.2,25.0,571.0,611.8,473.4
2017,2,8,11,45,431.0,277.5,5.3,25.5,568.5,619.85,477.87
2017,2,8,12,0,380.0,303.0,5.4,26.0,566.0,615.98,473.28
2017,2,8,12,15,670.5,193.0,5.4,26.0,663.0,764.9,588.48
2017,2,8,12,30,961.0,83.0,5.4,26.0,760.0,900.41,684.69
2017,2,8,12,45,791.0,154.0,5.4,26.5,711.0,863.23,656.45
2017,2,8,13,0,621.0,225.0,5.4,27.0,662.0,805.53,613.15
2017,2,8,13,15,789.5,153.5,5.35,26.5,702.5,890.09,675.81
2017,2,8,13,30,958.0,82.0,5.3,26.0,743.0,958.58,724.4
2017,2,8,13,45,954.5,80.5,5.3,26.0,726.0,959.56,725.26
2017,2,8,14,0,951.0,79.0,5.3,26.0,709.0,956.62,723.99
2017,2,8,14,15,943.5,78.0,5.3,25.5,683.5,946.78,719.59
2017,2,8,14,30,936.0,77.0,5.3,25.0,658.0,933.18,712.74
2017,2,8,14,45,924.5,75.5,5.3,25.0,624.5,911.81,699.12
2017,2,8,15,0,913.0,74.0,5.3,25.0,591.0,887.07,683.21
2017,2,8,15,15,897.5,72.0,5.3,24.5,551.0,855.14,663.5
2017,2,8,15,30,882.0,70.0,5.3,24.0,511.0,820.43,641.61
2017,2,8,15,45,862.5,66.5,5.3,24.0,465.5,778.12,612.61
2017,2,8,16,0,843.0,63.0,5.3,24.0,420.0,733.8,581.73
2017,2,8,16,15,812.0,59.5,5.3,23.0,369.5,685.58,549.47
2017,2,8,16,30,781.0,56.0,5.3,22.0,319.0,630.31,510.65
2017,2,8,16,45,733.0,52.0,5.3,21.0,266.5,563.12,460.25
2017,2,8,17,0,685.0,48.0,5.3,20.0,214.0,497.62,407.46
2017,2,8,17,15,607.5,41.5,5.2,19.0,162.0,414.6,337.67
2017,2,8,17,30,530.0,35.0,5.1,18.0,110.0,337.09,269.15
2017,2,8,17,45,265.0,28.5,5.0,17.5,66.0,185.03,133.76
2017,2,8,18,0,0.0,22.0,4.9,17.0,22.0,20.97,0.0
2017,2,8,18,15,0.0,11.0,4.75,16.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,3.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,4.0,24.0,22.88,0.0
2017,2,9,7,45,289.0,29.5,3.95,4.5,70.0,23.82,14.09
2017,2,9,8,0,578.0,35.0,4.1,5.0,116.0,29.18,20.66
2017,2,9,8,15,656.0,41.5,4.05,5.5,170.5,53.3,27.61
2017,2,9,8,30,734.0,48.0,4.0,6.0,225.0,108.89,58.73
2017,2,9,8,45,780.5,52.0,4.0,7.0,279.5,166.56,103.85
2017,2,9,9,0,827.0,56.0,4.0,8.0,334.0,229.24,158.95
2017,2,9,9,15,755.5,73.0,3.9,8.5,357.0,276.9,207.51
2017,2,9,9,30,684.0,90.0,3.8,9.0,380.0,313.64,245.49
2017,2,9,9,45,805.5,78.5,3.75,9.5,456.0,391.67,312.45
2017,2,9,10,0,927.0,67.0,3.7,10.0,532.0,480.06,387.0
2017,2,9,10,15,941.5,69.0,3.65,10.5,573.0,538.9,437.09
2017,2,9,10,30,956.0,71.0,3.6,11.0,614.0,597.01,484.93
2017,2,9,10,45,965.5,72.5,3.55,12.0,647.5,650.62,526.71
2017,2,9,11,0,975.0,74.0,3.5,13.0,681.0,702.45,565.59
2017,2,9,11,15,981.5,75.0,3.4,13.5,707.0,749.69,599.96
2017,2,9,11,30,988.0,76.0,3.3,14.0,733.0,794.4,630.03
2017,2,9,11,45,984.5,80.5,3.2,14.5,749.0,832.59,654.91
2017,2,9,12,0,981.0,85.0,3.1,15.0,765.0,867.25,676.96
2017,2,9,12,15,668.5,202.0,3.05,15.0,668.0,773.86,607.71
2017,2,9,12,30,356.0,319.0,3.0,15.0,571.0,640.41,503.03
2017,2,9,12,45,670.0,202.5,2.95,15.5,677.0,812.55,636.24
2017,2,9,13,0,984.0,86.0,2.9,16.0,783.0,964.77,740.5
2017,2,9,13,15,981.0,85.5,2.85,16.0,773.5,975.53,746.25
2017,2,9,13,30,978.0,85.0,2.8,16.0,764.0,982.29,750.74
2017,2,9,13,45,972.5,84.5,2.75,16.5,746.0,982.77,749.75
2017,2,9,14,0,967.0,84.0,2.7,17.0,728.0,979.25,746.27
2017,2,9,14,15,959.5,83.0,2.7,17.0,702.0,969.4,740.56
2017,2,9,14,30,952.0,82.0,2.7,17.0,676.0,955.72,732.45
2017,2,9,14,45,939.0,81.0,2.7,17.0,642.0,933.48,718.59
2017,2,9,15,0,926.0,80.0,2.7,17.0,608.0,907.84,702.48
2017,2,9,15,15,910.0,77.5,2.65,17.0,567.0,874.64,680.67
2017,2,9,15,30,894.0,75.0,2.6,17.0,526.0,838.62,656.8
2017,2,9,15,45,871.0,72.5,2.55,17.0,479.0,801.22,631.75
2017,2,9,16,0,848.0,70.0,2.5,17.0,432.0,754.91,599.87
2017,2,9,16,15,815.5,66.5,2.2,16.0,380.5,698.79,560.75
2017,2,9,16,30,783.0,63.0,1.9,15.0,329.0,642.14,520.13
2017,2,9,16,45,733.5,58.0,1.6,14.5,275.0,572.36,466.34
2017,2,9,17,0,684.0,53.0,1.3,14.0,221.0,504.3,410.83
2017,2,9,17,15,603.5,46.0,1.3,13.0,167.5,418.55,341.01
2017,2,9,17,30,523.0,39.0,1.3,12.0,114.0,344.4,276.53
2017,2,9,17,45,374.0,27.5,1.35,11.5,69.5,235.36,175.26
2017,2,9,18,0,225.0,16.0,1.4,11.0,25.0,126.21,0.0
2017,2,9,18,15,112.5,8.0,1.4,10.5,12.5,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,56.0,16.0,3.1,9.0,18.0,15.25,0.0
2017,2,10,7,45,172.0,35.5,3.35,10.0,57.5,27.86,17.3
2017,2,10,8,0,288.0,55.0,3.6,11.0,97.0,42.46,31.86
2017,2,10,8,15,373.5,68.5,3.85,12.0,145.5,65.24,42.42
2017,2,10,8,30,459.0,82.0,4.1,13.0,194.0,111.03,70.18
2017,2,10,8,45,510.0,93.0,4.35,14.0,244.0,159.69,107.35
2017,2,10,9,0,561.0,104.0,4.6,15.0,294.0,215.96,154.34
2017,2,10,9,15,601.5,111.0,4.85,15.5,343.0,269.49,201.28
2017,2,10,9,30,642.0,118.0,5.1,16.0,392.0,327.12,251.86
2017,2,10,9,45,348.5,168.5,5.4,17.0,319.5,295.05,233.47
2017,2,10,10,0,55.0,219.0,5.7,18.0,247.0,229.15,182.57
2017,2,10,10,15,59.0,235.0,5.8,18.5,267.0,250.84,199.67
2017,2,10,10,30,63.0,251.0,5.9,19.0,287.0,272.99,216.83
2017,2,10,10,45,58.5,263.0,6.0,20.0,298.0,286.64,226.55
2017,2,10,11,0,54.0,275.0,6.1,21.0,309.0,299.86,235.77
2017,2,10,11,15,32.0,246.5,6.1,21.0,266.5,260.42,204.17
2017,2,10,11,30,10.0,218.0,6.1,21.0,224.0,213.41,166.39
2017,2,10,11,45,10.5,222.5,6.1,21.5,229.5,218.94,170.34
2017,2,10,12,0,11.0,227.0,6.1,22.0,235.0,224.51,174.27
2017,2,10,12,15,97.0,289.5,6.05,22.0,359.0,367.21,287.87
2017,2,10,12,30,183.0,352.0,6.0,22.0,483.0,520.28,406.04
2017,2,10,12,45,118.5,336.0,6.0,22.5,421.0,454.33,353.38
2017,2,10,13,0,54.0,320.0,6.0,23.0,359.0,373.42,289.42
2017,2,10,13,15,115.5,332.0,5.95,23.0,413.5,456.67,355.03
2017,2,10,13,30,177.0,344.0,5.9,23.0,468.0,529.59,411.75
2017,2,10,13,45,515.5,231.0,5.85,23.5,579.5,740.83,577.64
2017,2,10,14,0,854.0,118.0,5.8,24.0,691.0,925.81,712.09
2017,2,10,14,15,845.0,116.5,5.7,24.0,665.5,914.78,703.66
2017,2,10,14,30,836.0,115.0,5.6,24.0,640.0,900.26,693.95
2017,2,10,14,45,825.5,111.5,5.55,24.0,608.0,878.78,679.71
2017,2,10,15,0,815.0,108.0,5.5,24.0,576.0,854.13,663.29
2017,2,10,15,15,796.5,105.0,5.3,23.5,536.5,820.24,640.74
2017,2,10,15,30,778.0,102.0,5.1,23.0,497.0,783.88,616.3
2017,2,10,15,45,753.0,97.5,4.95,23.0,452.0,743.0,587.37
2017,2,10,16,0,728.0,93.0,4.8,23.0,407.0,696.3,553.83
2017,2,10,16,15,692.0,88.0,4.35,22.0,357.5,639.8,513.26
2017,2,10,16,30,656.0,83.0,3.9,21.0,308.0,583.38,471.76
2017,2,10,16,45,601.5,76.0,3.5,20.5,256.5,512.87,416.36
2017,2,10,17,0,547.0,69.0,3.1,20.0,205.0,444.85,361.09
2017,2,10,17,15,464.0,59.0,2.9,19.0,155.0,360.26,291.42
2017,2,10,17,30,381.0,49.0,2.7,18.0,105.0,281.93,224.19
2017,2,10,17,45,247.5,33.5,2.55,17.5,64.0,182.57,134.75
2017,2,10,18,0,114.0,18.0,2.4,17.0,23.0,82.35,0.0
2017,2,10,18,15,57.0,9.0,2.4,17.0,11.5,8.58,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,46.5,9.0,2.9,15.5,11.0,8.58,0.0
2017,2,11,7,30,93.0,18.0,3.2,16.0,22.0,14.29,0.0
2017,2,11,7,45,227.0,34.0,3.5,17.0,62.5,26.61,15.96
2017,2,11,8,0,361.0,50.0,3.8,18.0,103.0,40.13,28.97
2017,2,11,8,15,445.5,60.5,4.1,18.5,153.0,62.6,37.41
2017,2,11,8,30,530.0,71.0,4.4,19.0,203.0,109.96,64.71
2017,2,11,8,45,589.5,77.5,4.75,20.0,255.0,160.09,101.87
2017,2,11,9,0,649.0,84.0,5.1,21.0,307.0,217.11,148.71
2017,2,11,9,15,686.0,89.0,5.1,21.5,356.5,273.05,197.4
2017,2,11,9,30,723.0,94.0,5.1,22.0,406.0,332.45,248.96
2017,2,11,9,45,480.5,159.5,5.15,22.5,376.0,340.71,262.84
2017,2,11,10,0,238.0,225.0,5.2,23.0,346.0,318.33,248.4
2017,2,11,10,15,216.0,246.5,5.1,23.5,363.0,342.69,267.55
2017,2,11,10,30,194.0,268.0,5.0,24.0,380.0,364.65,284.04
2017,2,11,10,45,205.0,283.5,4.95,24.5,408.0,398.24,309.33
2017,2,11,11,0,216.0,299.0,4.9,25.0,436.0,432.54,334.73
2017,2,11,11,15,245.0,308.0,4.85,25.0,469.0,473.25,365.66
2017,2,11,11,30,274.0,317.0,4.8,25.0,502.0,522.72,402.68
2017,2,11,11,45,575.5,216.0,4.75,25.5,616.0,669.74,516.21
2017,2,11,12,0,877.0,115.0,4.7,26.0,730.0,825.99,629.18
2017,2,11,12,15,880.0,115.5,4.6,26.0,739.0,855.96,648.2
