Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,12,30,883.0,116.0,4.5,26.0,748.0,882.81,665.79
2017,2,11,12,45,884.5,115.5,4.45,26.5,749.0,904.01,678.57
2017,2,11,13,0,886.0,115.0,4.4,27.0,750.0,914.95,684.4
2017,2,11,13,15,883.5,114.5,4.35,27.0,741.0,932.39,696.19
2017,2,11,13,30,881.0,114.0,4.3,27.0,732.0,939.34,700.93
2017,2,11,13,45,876.5,112.5,4.25,27.0,715.5,939.63,701.39
2017,2,11,14,0,872.0,111.0,4.2,27.0,699.0,936.21,699.55
2017,2,11,14,15,863.0,109.5,4.1,27.0,673.5,925.05,692.37
2017,2,11,14,30,854.0,108.0,4.0,27.0,648.0,910.36,682.99
2017,2,11,14,45,846.0,103.5,3.95,27.0,616.0,889.64,669.89
2017,2,11,15,0,838.0,99.0,3.9,27.0,584.0,865.6,654.61
2017,2,11,15,15,820.5,96.5,3.75,26.5,544.5,832.66,633.94
2017,2,11,15,30,803.0,94.0,3.6,26.0,505.0,797.16,611.36
2017,2,11,15,45,780.0,90.0,3.5,26.0,460.0,753.18,581.56
2017,2,11,16,0,757.0,86.0,3.4,26.0,415.0,707.51,550.2
2017,2,11,16,15,722.5,81.5,3.0,25.0,365.5,655.68,514.68
2017,2,11,16,30,688.0,77.0,2.6,24.0,316.0,599.81,475.07
2017,2,11,16,45,639.5,70.0,2.25,23.5,264.0,531.93,423.07
2017,2,11,17,0,591.0,63.0,1.9,23.0,212.0,466.1,370.8
2017,2,11,17,15,510.0,54.5,1.85,22.0,161.5,382.43,303.98
2017,2,11,17,30,429.0,46.0,1.8,21.0,111.0,304.92,239.0
2017,2,11,17,45,293.5,32.5,1.8,20.5,68.5,203.76,149.98
2017,2,11,18,0,158.0,19.0,1.8,20.0,26.0,102.98,0.0
2017,2,11,18,15,79.0,9.5,1.85,20.0,13.0,38.2,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.5,9.5,1.7,15.5,12.0,9.05,0.0
2017,2,12,7,30,113.0,19.0,2.2,16.0,24.0,15.08,0.0
2017,2,12,7,45,236.0,35.0,2.7,17.0,64.5,27.36,16.8
2017,2,12,8,0,359.0,51.0,3.2,18.0,105.0,39.14,28.18
2017,2,12,8,15,443.0,61.5,3.15,18.5,155.0,63.9,38.27
2017,2,12,8,30,527.0,72.0,3.1,19.0,205.0,111.22,65.73
2017,2,12,8,45,263.5,95.0,3.1,20.0,161.5,125.12,87.08
2017,2,12,9,0,0.0,118.0,3.1,21.0,118.0,107.74,83.7
2017,2,12,9,15,12.0,142.0,3.0,21.5,147.5,133.35,103.85
2017,2,12,9,30,24.0,166.0,2.9,22.0,177.0,160.64,125.15
2017,2,12,9,45,12.0,105.5,2.85,22.5,111.0,102.78,78.34
2017,2,12,10,0,0.0,45.0,2.8,23.0,45.0,41.84,28.68
2017,2,12,10,15,397.5,79.5,2.8,23.0,309.5,281.64,221.79
2017,2,12,10,30,795.0,114.0,2.8,23.0,574.0,557.68,432.9
2017,2,12,10,45,451.5,207.0,2.85,23.5,471.5,481.15,372.57
2017,2,12,11,0,108.0,300.0,2.9,24.0,369.0,359.12,276.07
2017,2,12,11,15,145.5,315.0,2.95,24.0,411.5,412.32,317.01
2017,2,12,11,30,183.0,330.0,3.0,24.0,454.0,463.24,355.26
2017,2,12,11,45,98.5,286.5,3.1,24.5,353.5,356.25,273.4
2017,2,12,12,0,14.0,243.0,3.2,25.0,253.0,242.5,184.76
2017,2,12,12,15,12.0,234.0,3.3,25.0,242.5,232.9,177.58
2017,2,12,12,30,10.0,225.0,3.4,25.0,232.0,223.07,169.99
2017,2,12,12,45,7.5,207.5,3.55,25.5,213.0,204.21,155.16
2017,2,12,13,0,5.0,190.0,3.7,26.0,194.0,185.17,140.2
2017,2,12,13,15,10.0,218.5,3.75,26.0,225.5,218.49,166.12
2017,2,12,13,30,15.0,247.0,3.8,26.0,257.0,252.63,192.45
2017,2,12,13,45,35.5,275.0,3.9,26.0,299.0,314.3,240.12
2017,2,12,14,0,56.0,303.0,4.0,26.0,341.0,366.52,280.2
2017,2,12,14,15,107.0,304.5,4.1,25.5,373.5,417.15,320.83
2017,2,12,14,30,158.0,306.0,4.2,25.0,406.0,481.05,371.02
2017,2,12,14,45,100.0,275.0,4.3,25.0,337.5,380.57,294.77
2017,2,12,15,0,42.0,244.0,4.4,25.0,269.0,294.79,228.35
2017,2,12,15,15,376.5,183.5,4.45,24.5,379.5,553.82,436.8
2017,2,12,15,30,711.0,123.0,4.5,24.0,490.0,761.13,595.45
2017,2,12,15,45,678.5,119.5,4.55,23.5,444.5,712.52,561.68
2017,2,12,16,0,646.0,116.0,4.6,23.0,399.0,663.0,527.98
2017,2,12,16,15,608.0,109.0,4.5,22.5,350.5,604.95,485.68
2017,2,12,16,30,570.0,102.0,4.4,22.0,302.0,547.22,442.19
2017,2,12,16,45,513.0,93.0,4.35,21.5,251.5,472.33,383.97
2017,2,12,17,0,456.0,84.0,4.3,21.0,201.0,405.31,329.84
2017,2,12,17,15,377.0,70.5,4.2,20.5,152.5,323.99,262.16
2017,2,12,17,30,298.0,57.0,4.1,20.0,104.0,249.64,198.19
2017,2,12,17,45,185.5,38.0,4.1,19.5,63.5,159.84,118.98
2017,2,12,18,0,73.0,19.0,4.1,19.0,23.0,61.27,0.0
2017,2,12,18,15,36.5,9.5,4.2,18.5,11.5,22.57,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,18.0,8.5,3.05,13.5,9.5,8.1,0.0
2017,2,13,7,30,36.0,17.0,3.1,14.0,19.0,14.99,0.0
2017,2,13,7,45,134.5,39.5,3.15,14.5,58.5,32.06,21.1
2017,2,13,8,0,233.0,62.0,3.2,15.0,98.0,47.73,36.08
2017,2,13,8,15,168.5,84.5,3.25,15.0,115.5,73.94,53.14
2017,2,13,8,30,104.0,107.0,3.3,15.0,133.0,101.5,76.15
2017,2,13,8,45,133.0,126.5,3.4,15.5,168.0,132.0,100.11
2017,2,13,9,0,162.0,146.0,3.5,16.0,203.0,166.08,127.7
2017,2,13,9,15,170.0,168.5,3.55,16.5,236.0,200.38,156.42
2017,2,13,9,30,178.0,191.0,3.6,17.0,269.0,235.73,185.73
2017,2,13,9,45,89.5,177.0,3.65,18.0,216.5,199.56,157.83
2017,2,13,10,0,1.0,163.0,3.7,19.0,164.0,151.87,119.22
2017,2,13,10,15,102.5,217.0,3.7,19.5,277.0,258.59,204.53
2017,2,13,10,30,204.0,271.0,3.7,20.0,390.0,373.47,294.26
2017,2,13,10,45,353.0,251.5,3.75,20.5,471.5,461.08,362.62
2017,2,13,11,0,502.0,232.0,3.8,21.0,553.0,562.77,440.64
2017,2,13,11,15,328.0,282.5,3.8,21.0,495.5,511.74,399.55
2017,2,13,11,30,154.0,333.0,3.8,21.0,438.0,445.35,346.08
2017,2,13,11,45,147.0,341.5,3.8,21.5,443.5,457.26,354.32
2017,2,13,12,0,140.0,350.0,3.8,22.0,449.0,468.34,361.54
2017,2,13,12,15,70.0,237.5,3.85,22.0,287.0,291.51,226.67
2017,2,13,12,30,0.0,125.0,3.9,22.0,125.0,117.25,88.56
2017,2,13,12,45,5.0,175.0,4.0,22.5,178.5,170.07,130.46
2017,2,13,13,0,10.0,225.0,4.1,23.0,232.0,224.32,172.62
2017,2,13,13,15,132.5,284.5,4.2,23.0,378.5,419.88,326.31
2017,2,13,13,30,255.0,344.0,4.3,23.0,525.0,600.78,462.86
2017,2,13,13,45,210.5,339.0,4.4,23.0,486.5,558.89,430.8
2017,2,13,14,0,166.0,334.0,4.5,23.0,448.0,515.88,398.63
2017,2,13,14,15,83.0,247.5,4.4,22.5,304.5,330.53,258.12
2017,2,13,14,30,0.0,161.0,4.3,22.0,161.0,153.78,118.15
2017,2,13,14,45,0.0,161.0,4.2,22.0,161.0,154.26,118.97
2017,2,13,15,0,0.0,161.0,4.1,22.0,161.0,154.89,119.72
2017,2,13,15,15,0.0,112.5,3.9,21.5,112.5,106.1,81.02
2017,2,13,15,30,0.0,64.0,3.7,21.0,64.0,59.55,43.48
2017,2,13,15,45,0.0,73.5,3.5,21.0,73.5,68.41,50.92
2017,2,13,16,0,0.0,83.0,3.3,21.0,83.0,77.49,58.54
2017,2,13,16,15,0.0,73.0,3.1,20.5,73.0,67.93,50.94
2017,2,13,16,30,0.0,63.0,2.9,20.0,63.0,58.59,43.41
2017,2,13,16,45,0.0,52.5,2.75,20.0,52.5,48.79,35.31
2017,2,13,17,0,0.0,42.0,2.6,20.0,42.0,39.01,27.09
2017,2,13,17,15,0.0,31.5,2.75,19.5,31.5,29.23,18.82
2017,2,13,17,30,0.0,21.0,2.9,19.0,21.0,19.47,10.46
2017,2,13,17,45,0.0,13.0,3.1,19.0,13.0,12.04,3.9
2017,2,13,18,0,0.0,5.0,3.3,19.0,5.0,4.62,0.0
2017,2,13,18,15,0.0,2.5,3.5,18.5,2.5,2.38,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,0.5,6.9,12.0,0.5,0.48,0.0
2017,2,14,7,30,0.0,1.0,7.4,11.0,1.0,0.92,0.0
2017,2,14,7,45,0.0,2.0,7.95,10.5,2.0,1.85,0.0
2017,2,14,8,0,0.0,3.0,8.5,10.0,3.0,2.77,0.0
2017,2,14,8,15,0.0,5.0,8.3,9.5,5.0,4.63,0.0
2017,2,14,8,30,0.0,7.0,8.1,9.0,7.0,6.48,0.0
2017,2,14,8,45,0.0,9.0,7.9,8.5,9.0,8.34,1.65
2017,2,14,9,0,0.0,11.0,7.7,8.0,11.0,10.19,3.28
2017,2,14,9,15,0.0,24.0,7.55,8.0,24.0,22.27,13.82
2017,2,14,9,30,0.0,37.0,7.4,8.0,37.0,34.37,24.3
2017,2,14,9,45,0.0,58.5,7.25,8.5,58.5,54.41,41.48
2017,2,14,10,0,0.0,80.0,7.1,9.0,80.0,74.5,58.49
2017,2,14,10,15,0.0,105.5,6.95,9.5,105.5,98.3,78.45
2017,2,14,10,30,0.0,131.0,6.8,10.0,131.0,122.22,98.27
2017,2,14,10,45,0.0,133.0,6.65,10.5,133.0,124.24,99.53
2017,2,14,11,0,0.0,135.0,6.5,11.0,135.0,126.25,100.82
2017,2,14,11,15,6.0,182.5,6.45,11.5,186.5,175.67,141.58
2017,2,14,11,30,12.0,230.0,6.4,12.0,238.0,226.32,182.75
2017,2,14,11,45,12.5,235.5,6.35,13.0,244.5,232.96,187.24
2017,2,14,12,0,13.0,241.0,6.3,14.0,251.0,239.65,191.8
2017,2,14,12,15,15.0,251.5,6.3,14.5,262.5,252.56,201.78
2017,2,14,12,30,17.0,262.0,6.3,15.0,274.0,265.68,211.91
2017,2,14,12,45,13.0,242.0,6.3,15.5,251.5,243.18,193.37
2017,2,14,13,0,9.0,222.0,6.3,16.0,229.0,220.39,174.67
2017,2,14,13,15,27.0,267.0,6.25,16.0,286.5,293.92,234.15
2017,2,14,13,30,45.0,312.0,6.2,16.0,344.0,361.25,287.94
2017,2,14,13,45,36.0,292.0,6.2,16.0,317.5,333.21,265.67
2017,2,14,14,0,27.0,272.0,6.2,16.0,291.0,291.44,232.58
2017,2,14,14,15,18.5,243.0,6.2,15.5,256.0,254.31,203.36
2017,2,14,14,30,10.0,214.0,6.2,15.0,221.0,217.17,173.78
2017,2,14,14,45,5.0,184.5,6.25,15.0,188.0,182.8,145.98
2017,2,14,15,0,0.0,155.0,6.3,15.0,155.0,148.64,118.1
2017,2,14,15,15,0.0,140.5,6.3,14.5,140.5,134.39,106.87
2017,2,14,15,30,0.0,126.0,6.3,14.0,126.0,120.14,95.51
2017,2,14,15,45,38.5,158.0,6.3,14.0,175.5,195.7,160.19
2017,2,14,16,0,77.0,190.0,6.3,14.0,225.0,266.7,220.38
2017,2,14,16,15,71.0,169.5,6.2,13.5,198.5,238.58,197.74
2017,2,14,16,30,65.0,149.0,6.1,13.0,172.0,210.66,175.01
2017,2,14,16,45,56.0,126.0,6.1,12.5,144.0,177.64,147.45
2017,2,14,17,0,47.0,103.0,6.1,12.0,116.0,145.0,119.62
2017,2,14,17,15,35.0,80.5,6.0,11.5,89.0,111.67,90.57
2017,2,14,17,30,23.0,58.0,5.9,11.0,62.0,78.79,61.48
2017,2,14,17,45,11.5,37.0,5.8,10.5,39.0,48.46,34.13
2017,2,14,18,0,0.0,16.0,5.7,10.0,16.0,14.85,0.0
2017,2,14,18,15,0.0,8.0,5.65,9.5,8.0,7.63,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,9.05,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,15.32,0.0
2017,2,15,7,45,421.5,29.5,4.4,5.0,82.0,22.98,14.45
2017,2,15,8,0,561.0,40.0,4.5,6.0,130.0,33.1,24.34
2017,2,15,8,15,635.0,46.5,4.6,7.0,184.5,61.99,32.82
2017,2,15,8,30,709.0,53.0,4.7,8.0,239.0,116.87,65.42
2017,2,15,8,45,755.0,57.5,4.8,9.0,294.0,174.2,111.13
2017,2,15,9,0,801.0,62.0,4.9,10.0,349.0,236.56,166.07
2017,2,15,9,15,831.5,65.5,4.85,10.5,401.5,298.26,222.99
2017,2,15,9,30,862.0,69.0,4.8,11.0,454.0,362.42,281.7
2017,2,15,9,45,882.5,72.0,4.8,12.0,501.0,425.32,337.74
2017,2,15,10,0,903.0,75.0,4.8,13.0,548.0,487.29,391.16
2017,2,15,10,15,918.5,77.0,4.7,13.0,589.5,546.01,441.53
2017,2,15,10,30,934.0,79.0,4.6,13.0,631.0,604.14,489.86
2017,2,15,10,45,944.5,81.0,4.6,13.5,665.5,658.36,533.08
2017,2,15,11,0,955.0,83.0,4.6,14.0,700.0,710.95,573.76
2017,2,15,11,15,962.0,84.0,4.55,14.0,726.5,758.18,609.28
2017,2,15,11,30,969.0,85.0,4.5,14.0,753.0,802.96,641.19
2017,2,15,11,45,973.5,85.5,4.5,14.5,771.0,842.61,668.1
2017,2,15,12,0,978.0,86.0,4.5,15.0,789.0,879.21,692.55
2017,2,15,12,15,980.5,86.5,4.45,15.0,798.0,910.92,714.31
2017,2,15,12,30,983.0,87.0,4.4,15.0,807.0,939.12,733.53
2017,2,15,12,45,983.5,86.5,4.35,15.5,807.0,960.83,746.73
2017,2,15,13,0,984.0,86.0,4.3,16.0,807.0,978.71,757.28
2017,2,15,13,15,981.5,85.5,4.25,16.0,798.0,989.95,765.02
2017,2,15,13,30,979.0,85.0,4.2,16.0,789.0,997.16,770.09
2017,2,15,13,45,975.5,84.0,4.2,16.0,771.5,998.82,771.81
2017,2,15,14,0,972.0,83.0,4.2,16.0,754.0,996.45,770.94
2017,2,15,14,15,965.0,82.0,4.15,16.0,727.5,986.85,764.94
2017,2,15,14,30,958.0,81.0,4.1,16.0,701.0,973.37,756.43
2017,2,15,14,45,945.0,80.0,4.05,16.0,666.5,950.71,741.63
2017,2,15,15,0,932.0,79.0,4.0,16.0,632.0,924.61,724.52
2017,2,15,15,15,917.0,77.0,3.9,15.5,591.0,892.33,704.06
2017,2,15,15,30,902.0,75.0,3.8,15.0,550.0,857.14,681.38
2017,2,15,15,45,882.5,72.0,3.7,15.0,503.0,814.39,651.71
2017,2,15,16,0,863.0,69.0,3.6,15.0,456.0,776.14,625.09
2017,2,15,16,15,833.0,65.5,3.15,14.0,404.5,720.7,585.71
2017,2,15,16,30,803.0,62.0,2.7,13.0,353.0,664.53,544.82
2017,2,15,16,45,759.5,57.5,2.3,12.5,298.0,597.73,493.59
2017,2,15,17,0,716.0,53.0,1.9,12.0,243.0,532.18,439.68
2017,2,15,17,15,644.0,46.5,1.8,11.0,188.5,449.43,371.63
2017,2,15,17,30,572.0,40.0,1.7,10.0,134.0,371.57,304.12
2017,2,15,17,45,440.5,30.0,1.65,9.5,86.0,272.93,214.76
2017,2,15,18,0,309.0,20.0,1.6,9.0,38.0,173.47,61.05
2017,2,15,18,15,154.5,10.0,1.65,8.5,19.0,67.3,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,154.5,10.0,1.05,5.5,18.5,9.53,0.0
2017,2,16,7,30,309.0,20.0,1.2,6.0,37.0,16.16,1.01
2017,2,16,7,45,445.0,29.5,1.4,7.0,85.5,24.94,16.18
2017,2,16,8,0,581.0,39.0,1.6,8.0,134.0,31.97,23.21
2017,2,16,8,15,653.0,45.5,1.65,8.5,189.0,62.66,32.29
2017,2,16,8,30,725.0,52.0,1.7,9.0,244.0,118.65,65.74
2017,2,16,8,45,769.5,56.0,1.8,10.0,299.5,176.39,111.48
2017,2,16,9,0,814.0,60.0,1.9,11.0,355.0,238.95,165.96
2017,2,16,9,15,843.0,63.5,1.95,11.5,407.0,301.1,222.3
2017,2,16,9,30,872.0,67.0,2.0,12.0,459.0,367.07,281.23
2017,2,16,9,45,892.0,69.5,2.15,13.0,506.0,428.41,334.82
2017,2,16,10,0,912.0,72.0,2.3,14.0,553.0,490.24,386.97
2017,2,16,10,15,926.0,74.0,2.25,14.5,594.0,548.71,434.79
2017,2,16,10,30,940.0,76.0,2.2,15.0,635.0,606.43,480.21
2017,2,16,10,45,949.0,77.5,2.2,15.5,669.0,659.56,520.82
2017,2,16,11,0,958.0,79.0,2.2,16.0,703.0,710.88,558.78
2017,2,16,11,15,964.5,80.0,2.2,16.0,728.5,757.9,592.45
2017,2,16,11,30,971.0,81.0,2.2,16.0,754.0,802.42,622.88
2017,2,16,11,45,972.5,83.0,2.25,16.5,771.0,841.43,648.4
2017,2,16,12,0,974.0,85.0,2.3,17.0,788.0,877.2,671.5
2017,2,16,12,15,975.5,85.5,2.3,17.0,796.5,907.98,691.9
2017,2,16,12,30,977.0,86.0,2.3,17.0,805.0,935.21,709.9
2017,2,16,12,45,974.5,86.5,2.35,17.5,804.5,955.28,722.27
2017,2,16,13,0,972.0,87.0,2.4,18.0,804.0,971.44,732.15
2017,2,16,13,15,969.5,87.0,2.45,18.0,794.5,983.09,740.56
2017,2,16,13,30,967.0,87.0,2.5,18.0,785.0,990.76,746.51
2017,2,16,13,45,959.0,87.0,2.55,18.0,766.5,989.38,746.6
2017,2,16,14,0,951.0,87.0,2.6,18.0,748.0,984.0,744.27
2017,2,16,14,15,943.0,86.0,2.55,18.0,721.5,973.57,737.75
2017,2,16,14,30,935.0,85.0,2.5,18.0,695.0,959.33,728.86
2017,2,16,14,45,917.5,86.0,2.5,18.0,659.5,935.26,713.9
2017,2,16,15,0,900.0,87.0,2.5,18.0,624.0,907.99,696.87
2017,2,16,15,15,883.5,84.5,2.45,18.0,583.0,874.45,675.03
2017,2,16,15,30,867.0,82.0,2.4,18.0,542.0,845.34,656.26
2017,2,16,15,45,841.5,80.0,2.35,18.0,494.5,799.61,625.54
2017,2,16,16,0,816.0,78.0,2.3,18.0,447.0,752.17,593.29
2017,2,16,16,15,784.0,74.0,2.0,17.0,395.5,696.06,554.54
2017,2,16,16,30,752.0,70.0,1.7,16.0,344.0,639.46,514.4
2017,2,16,16,45,700.0,65.5,1.45,15.5,289.5,568.71,461.09
2017,2,16,17,0,648.0,61.0,1.2,15.0,235.0,504.51,409.66
2017,2,16,17,15,574.0,53.0,1.2,14.0,182.0,422.03,343.77
2017,2,16,17,30,500.0,45.0,1.2,13.0,129.0,345.15,278.91
2017,2,16,17,45,368.5,33.5,1.3,12.0,82.5,243.04,190.04
2017,2,16,18,0,237.0,22.0,1.4,11.0,36.0,146.04,62.02
2017,2,16,18,15,118.5,11.0,1.45,10.5,18.0,54.92,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.5,11.44,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,33.0,18.97,3.97
2017,2,17,7,45,264.5,40.0,3.9,10.0,76.5,31.07,21.31
2017,2,17,8,0,383.0,56.0,4.1,11.0,120.0,42.67,32.41
2017,2,17,8,15,459.5,67.0,4.2,11.5,171.0,72.36,44.67
2017,2,17,8,30,536.0,78.0,4.3,12.0,222.0,121.22,75.25
2017,2,17,8,45,590.5,85.0,4.4,13.0,274.5,172.2,115.01
2017,2,17,9,0,645.0,92.0,4.5,14.0,327.0,229.54,163.72
2017,2,17,9,15,680.0,97.5,4.7,15.0,377.0,285.89,213.63
2017,2,17,9,30,715.0,103.0,4.9,16.0,427.0,345.52,266.02
2017,2,17,9,45,742.0,106.5,5.15,17.0,473.0,402.97,315.89
2017,2,17,10,0,769.0,110.0,5.4,18.0,519.0,462.08,365.78
2017,2,17,10,15,787.0,113.5,5.45,18.5,559.0,518.66,412.74
2017,2,17,10,30,805.0,117.0,5.5,19.0,599.0,574.17,457.56
2017,2,17,10,45,497.5,216.5,5.6,19.5,520.0,522.45,415.36
2017,2,17,11,0,190.0,316.0,5.7,20.0,441.0,433.72,341.99
2017,2,17,11,15,519.5,220.5,5.7,20.0,579.0,592.39,470.42
2017,2,17,11,30,849.0,125.0,5.7,20.0,717.0,763.84,604.17
2017,2,17,11,45,862.0,122.0,5.7,20.5,736.0,803.29,630.59
2017,2,17,12,0,875.0,119.0,5.7,21.0,755.0,840.5,655.74
2017,2,17,12,15,877.5,119.5,5.65,21.0,763.5,870.24,676.4
2017,2,17,12,30,880.0,120.0,5.6,21.0,772.0,896.82,694.8
2017,2,17,12,45,879.0,120.5,5.55,21.5,771.5,917.02,707.3
2017,2,17,13,0,878.0,121.0,5.5,22.0,771.0,933.68,717.34
2017,2,17,13,15,875.0,120.5,5.45,22.0,762.0,943.82,724.32
2017,2,17,13,30,872.0,120.0,5.4,22.0,753.0,950.26,728.87
2017,2,17,13,45,866.5,118.5,5.35,22.0,735.5,949.56,728.59
2017,2,17,14,0,861.0,117.0,5.3,22.0,718.0,945.15,725.92
2017,2,17,14,15,709.0,168.5,5.15,22.0,652.0,866.95,670.53
2017,2,17,14,30,557.0,220.0,5.0,22.0,586.0,776.18,604.03
2017,2,17,14,45,692.0,163.0,4.9,22.0,594.5,835.32,649.62
2017,2,17,15,0,827.0,106.0,4.8,22.0,603.0,875.35,678.67
2017,2,17,15,15,810.5,103.0,4.55,21.5,563.0,842.49,656.19
2017,2,17,15,30,794.0,100.0,4.3,21.0,523.0,807.04,632.4
2017,2,17,15,45,772.5,95.5,4.1,21.0,478.0,763.42,601.85
2017,2,17,16,0,751.0,91.0,3.9,21.0,433.0,722.15,572.77
2017,2,17,16,15,718.5,86.0,3.45,20.0,383.5,666.7,533.88
2017,2,17,16,30,686.0,81.0,3.0,19.0,334.0,611.06,493.9
2017,2,17,16,45,642.5,74.0,2.55,18.5,282.0,545.78,443.13
2017,2,17,17,0,599.0,67.0,2.1,18.0,230.0,482.12,391.77
2017,2,17,17,15,525.5,58.0,2.1,17.0,178.0,400.69,326.2
2017,2,17,17,30,452.0,49.0,2.1,16.0,126.0,324.83,262.01
2017,2,17,17,45,333.0,36.0,2.1,15.5,81.0,229.11,178.28
2017,2,17,18,0,214.0,23.0,2.1,15.0,36.0,138.42,66.51
2017,2,17,18,15,107.0,11.5,2.2,15.0,18.0,51.19,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.0,11.0,3.55,12.5,19.5,10.48,0.0
2017,2,18,7,30,256.0,22.0,3.6,13.0,39.0,17.74,4.6
2017,2,18,7,45,388.0,33.0,3.7,14.0,86.0,25.68,16.42
2017,2,18,8,0,520.0,44.0,3.8,15.0,133.0,33.23,23.63
2017,2,18,8,15,592.0,51.0,3.7,15.5,186.5,64.22,33.3
2017,2,18,8,30,664.0,58.0,3.6,16.0,240.0,120.16,67.65
2017,2,18,8,45,714.0,62.0,3.55,17.0,294.0,175.32,110.5
2017,2,18,9,0,764.0,66.0,3.5,18.0,348.0,236.06,162.1
2017,2,18,9,15,794.5,69.5,3.55,18.5,399.0,295.92,215.33
2017,2,18,9,30,825.0,73.0,3.6,19.0,450.0,358.29,270.23
2017,2,18,9,45,848.0,75.0,3.7,20.0,497.0,418.35,321.7
2017,2,18,10,0,871.0,77.0,3.8,21.0,544.0,480.04,372.7
2017,2,18,10,15,886.0,79.0,3.9,21.5,584.5,537.06,419.23
2017,2,18,10,30,901.0,81.0,4.0,22.0,625.0,593.52,463.85
2017,2,18,10,45,911.5,82.5,4.15,23.0,658.5,645.87,503.26
2017,2,18,11,0,922.0,84.0,4.3,24.0,692.0,696.65,540.28
2017,2,18,11,15,929.0,85.0,4.35,24.5,717.5,742.65,572.52
2017,2,18,11,30,936.0,86.0,4.4,25.0,743.0,786.28,601.64
2017,2,18,11,45,939.0,88.0,4.45,25.5,760.0,825.3,627.21
2017,2,18,12,0,942.0,90.0,4.5,26.0,777.0,861.29,650.43
2017,2,18,12,15,944.0,90.0,4.5,26.0,786.0,891.11,670.49
2017,2,18,12,30,946.0,90.0,4.5,26.0,795.0,917.52,688.18
2017,2,18,12,45,944.5,90.5,4.5,26.0,794.5,937.85,701.8
2017,2,18,13,0,943.0,91.0,4.5,26.0,794.0,954.42,713.0
2017,2,18,13,15,940.5,90.5,4.4,26.0,785.0,965.15,719.87
2017,2,18,13,30,938.0,90.0,4.3,26.0,776.0,972.0,724.29
2017,2,18,13,45,931.0,90.5,4.2,26.5,758.0,971.93,722.79
2017,2,18,14,0,924.0,91.0,4.1,27.0,740.0,967.99,718.9
2017,2,18,14,15,916.5,89.5,3.85,26.5,714.0,957.48,712.74
2017,2,18,14,30,909.0,88.0,3.6,26.0,688.0,943.25,704.19
2017,2,18,14,45,896.0,87.0,3.35,26.0,654.0,921.04,688.96
2017,2,18,15,0,883.0,86.0,3.1,26.0,620.0,895.56,671.63
2017,2,18,15,15,867.5,84.0,2.7,25.5,580.0,863.65,650.18
2017,2,18,15,30,852.0,82.0,2.3,25.0,540.0,836.21,631.58
2017,2,18,15,45,568.0,136.5,1.95,24.5,431.0,649.68,501.13
2017,2,18,16,0,284.0,191.0,1.6,24.0,322.0,455.35,354.97
2017,2,18,16,15,513.5,130.0,1.55,23.0,333.5,560.26,440.87
2017,2,18,16,30,743.0,69.0,1.5,22.0,345.0,634.56,499.0
2017,2,18,16,45,698.5,64.0,1.5,21.5,292.0,568.42,451.07
2017,2,18,17,0,654.0,59.0,1.5,21.0,239.0,507.76,404.95
2017,2,18,17,15,583.5,51.5,1.5,20.0,186.0,427.35,341.91
2017,2,18,17,30,513.0,44.0,1.5,19.0,133.0,352.27,279.76
2017,2,18,17,45,393.5,33.0,1.55,18.5,86.5,255.37,196.62
2017,2,18,18,0,274.0,22.0,1.6,18.0,40.0,164.52,87.02
2017,2,18,18,15,137.0,11.0,1.65,17.5,20.0,62.14,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.0,3.6,17.0,11.0,10.48,0.0
2017,2,19,7,30,0.0,22.0,3.8,17.0,22.0,20.16,7.04
2017,2,19,7,45,28.0,44.0,4.0,17.5,49.0,38.27,26.9
2017,2,19,8,0,56.0,66.0,4.2,18.0,76.0,56.15,43.23
2017,2,19,8,15,74.5,89.5,4.15,18.0,107.5,77.79,57.66
2017,2,19,8,30,93.0,113.0,4.1,18.0,139.0,106.59,79.93
2017,2,19,8,45,108.0,135.5,4.1,18.5,171.5,136.7,103.98
2017,2,19,9,0,123.0,158.0,4.1,19.0,204.0,168.9,130.08
2017,2,19,9,15,144.0,181.0,4.3,19.0,242.0,205.27,159.81
2017,2,19,9,30,165.0,204.0,4.5,19.0,280.0,244.3,191.72
2017,2,19,9,45,82.5,165.0,4.75,19.5,203.0,186.64,146.77
2017,2,19,10,0,0.0,126.0,5.0,20.0,126.0,117.19,90.65
2017,2,19,10,15,25.0,193.5,5.05,20.5,209.0,194.67,152.79
2017,2,19,10,30,50.0,261.0,5.1,21.0,292.0,275.14,215.95
2017,2,19,10,45,152.5,287.5,5.2,21.5,387.5,371.95,292.04
2017,2,19,11,0,255.0,314.0,5.3,22.0,483.0,475.1,371.74
2017,2,19,11,15,332.0,308.5,5.35,22.0,537.0,543.57,424.71
2017,2,19,11,30,409.0,303.0,5.4,22.0,591.0,611.84,477.24
2017,2,19,11,45,204.5,161.0,5.5,22.5,305.0,325.8,257.89
2017,2,19,12,0,0.0,19.0,5.6,23.0,19.0,17.69,8.64
2017,2,19,12,15,8.0,141.5,5.65,23.0,147.5,139.63,106.53
2017,2,19,12,30,16.0,264.0,5.7,23.0,276.0,266.51,205.81
2017,2,19,12,45,19.5,275.5,5.8,23.5,290.0,282.12,217.39
2017,2,19,13,0,23.0,287.0,5.9,24.0,304.0,298.01,229.35
2017,2,19,13,15,66.5,323.5,5.8,24.0,373.0,390.13,301.12
2017,2,19,13,30,110.0,360.0,5.7,24.0,442.0,473.48,365.03
2017,2,19,13,45,90.5,344.0,5.65,24.0,410.0,440.73,339.93
2017,2,19,14,0,71.0,328.0,5.6,24.0,378.0,407.34,314.52
2017,2,19,14,15,51.5,299.0,5.5,23.5,334.5,358.78,278.01
2017,2,19,14,30,32.0,270.0,5.4,23.0,291.0,310.0,240.84
2017,2,19,14,45,148.0,274.5,5.3,23.0,365.5,436.55,342.61
2017,2,19,15,0,264.0,279.0,5.2,23.0,440.0,560.14,439.26
2017,2,19,15,15,143.0,242.5,5.05,23.0,329.5,395.19,311.41
2017,2,19,15,30,22.0,206.0,4.9,23.0,219.0,223.23,174.49
2017,2,19,15,45,128.5,202.5,4.8,23.0,263.5,334.21,266.05
2017,2,19,16,0,235.0,199.0,4.7,23.0,308.0,426.68,340.88
2017,2,19,16,15,221.0,179.0,4.35,22.5,272.0,374.35,300.74
2017,2,19,16,30,207.0,159.0,4.0,22.0,236.0,335.09,270.53
2017,2,19,16,45,186.0,137.0,3.65,21.5,198.5,288.89,233.98
2017,2,19,17,0,165.0,115.0,3.3,21.0,161.0,243.82,197.45
2017,2,19,17,15,135.5,92.0,3.0,20.5,124.5,193.65,155.7
2017,2,19,17,30,106.0,69.0,2.7,20.0,88.0,145.58,114.76
2017,2,19,17,45,58.5,46.5,2.45,20.0,56.5,91.47,68.05
2017,2,19,18,0,11.0,24.0,2.2,20.0,25.0,31.85,13.86
2017,2,19,18,15,5.5,12.0,2.15,20.0,12.5,13.52,0.0
2017,2,19,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,13.0,1.0,0.92,0.0
2017,2,20,8,0,0.0,2.0,3.5,13.0,2.0,1.85,0.0
2017,2,20,8,15,0.0,2.5,3.4,13.0,2.5,2.31,0.0
2017,2,20,8,30,0.0,3.0,3.3,13.0,3.0,2.78,0.0
2017,2,20,8,45,0.0,4.0,3.25,13.0,4.0,3.7,0.0
2017,2,20,9,0,0.0,5.0,3.2,13.0,5.0,4.63,0.0
2017,2,20,9,15,0.0,14.5,3.0,13.0,14.5,13.45,5.92
2017,2,20,9,30,0.0,24.0,2.8,13.0,24.0,22.28,13.45
2017,2,20,9,45,0.0,85.5,2.65,13.5,85.5,79.64,61.87
2017,2,20,10,0,0.0,147.0,2.5,14.0,147.0,136.57,108.72
2017,2,20,10,15,0.0,85.5,2.5,14.5,85.5,79.66,61.16
2017,2,20,10,30,0.0,24.0,2.5,15.0,24.0,22.31,13.12
2017,2,20,10,45,14.0,145.0,2.55,16.0,154.5,144.09,113.62
2017,2,20,11,0,28.0,266.0,2.6,17.0,285.0,273.47,215.82
2017,2,20,11,15,27.5,274.0,2.8,17.5,293.0,278.36,218.68
2017,2,20,11,30,27.0,282.0,3.0,18.0,301.0,287.61,225.34
2017,2,20,11,45,13.5,168.0,3.2,19.0,177.5,168.51,130.88
2017,2,20,12,0,0.0,54.0,3.4,20.0,54.0,50.33,35.39
2017,2,20,12,15,10.5,168.5,3.45,20.0,177.0,167.67,129.91
2017,2,20,12,30,21.0,283.0,3.5,20.0,300.0,289.7,225.22
2017,2,20,12,45,17.5,268.5,3.55,20.5,282.5,273.27,211.72
2017,2,20,13,0,14.0,254.0,3.6,21.0,265.0,256.54,198.4
2017,2,20,13,15,12.0,242.5,3.6,21.0,252.0,243.95,188.71
2017,2,20,13,30,10.0,231.0,3.6,21.0,239.0,231.22,178.9
2017,2,20,13,45,30.5,273.0,3.6,21.0,295.5,306.34,237.92
2017,2,20,14,0,51.0,315.0,3.6,21.0,352.0,373.86,290.12
2017,2,20,14,15,236.5,295.5,3.5,21.0,455.0,554.42,431.75
2017,2,20,14,30,422.0,276.0,3.4,21.0,558.0,704.13,545.33
2017,2,20,14,45,673.0,178.5,3.35,21.0,602.0,839.57,647.21
2017,2,20,15,0,924.0,81.0,3.3,21.0,646.0,929.95,710.24
2017,2,20,15,15,908.5,79.0,3.1,20.5,604.5,897.01,688.28
2017,2,20,15,30,893.0,77.0,2.9,20.0,563.0,861.19,665.21
2017,2,20,15,45,869.0,75.0,2.7,20.0,515.0,815.77,633.95
2017,2,20,16,0,845.0,73.0,2.5,20.0,467.0,775.23,605.95
2017,2,20,16,15,815.0,69.5,2.1,19.5,415.0,719.83,566.58
2017,2,20,16,30,785.0,66.0,1.7,19.0,363.0,663.75,525.93
2017,2,20,16,45,737.0,62.0,1.3,18.5,307.5,594.52,474.39
2017,2,20,17,0,689.0,58.0,0.9,18.0,252.0,526.93,420.62
2017,2,20,17,15,619.5,51.0,0.9,17.0,197.5,449.45,360.44
2017,2,20,17,30,550.0,44.0,0.9,16.0,143.0,373.48,298.1
2017,2,20,17,45,423.0,34.0,0.9,15.5,94.0,271.75,211.57
2017,2,20,18,0,296.0,24.0,0.9,15.0,45.0,178.81,109.07
2017,2,20,18,15,148.0,12.0,0.9,14.5,22.5,67.56,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.0,5.1,9.5,27.0,10.48,0.0
2017,2,21,7,30,425.0,22.0,5.1,10.0,54.0,18.94,8.26
2017,2,21,7,45,545.0,30.0,5.2,11.0,106.5,24.73,16.02
2017,2,21,8,0,665.0,38.0,5.3,12.0,159.0,30.35,21.46
2017,2,21,8,15,728.5,43.0,5.2,13.0,216.5,69.3,32.71
2017,2,21,8,30,792.0,48.0,5.1,14.0,274.0,128.61,69.48
2017,2,21,8,45,832.0,51.0,5.05,15.0,330.5,192.18,120.8
2017,2,21,9,0,872.0,54.0,5.0,16.0,387.0,256.99,177.64
2017,2,21,9,15,897.5,56.5,5.0,16.5,440.0,320.78,235.75
2017,2,21,9,30,923.0,59.0,5.0,17.0,493.0,386.25,294.65
2017,2,21,9,45,940.5,61.0,5.05,18.0,540.5,449.3,349.73
2017,2,21,10,0,958.0,63.0,5.1,19.0,588.0,512.47,402.94
2017,2,21,10,15,970.5,64.5,5.2,19.5,629.5,572.35,452.67
2017,2,21,10,30,983.0,66.0,5.3,20.0,671.0,631.21,500.02
2017,2,21,10,45,991.0,67.5,5.4,20.5,705.5,685.96,542.87
2017,2,21,11,0,999.0,69.0,5.5,21.0,740.0,738.69,583.03
2017,2,21,11,15,1004.5,70.0,5.45,21.0,766.0,786.85,617.13
2017,2,21,11,30,1010.0,71.0,5.4,21.0,792.0,832.28,648.9
2017,2,21,11,45,1011.0,73.0,5.4,21.5,809.5,872.32,675.48
2017,2,21,12,0,1012.0,75.0,5.4,22.0,827.0,908.93,699.41
2017,2,21,12,15,1013.5,75.5,5.35,22.0,836.0,940.76,720.93
2017,2,21,12,30,1015.0,76.0,5.3,22.0,845.0,968.88,739.83
2017,2,21,12,45,1014.0,76.0,5.3,22.5,844.5,990.38,753.03
2017,2,21,13,0,1013.0,76.0,5.3,23.0,844.0,1007.85,763.52
2017,2,21,13,15,1011.0,76.0,5.2,23.0,834.5,1020.3,771.45
2017,2,21,13,30,1009.0,76.0,5.1,23.0,825.0,1028.58,776.67
2017,2,21,13,45,1003.5,76.0,5.1,23.5,806.5,1029.41,776.24
2017,2,21,14,0,998.0,76.0,5.1,24.0,788.0,1026.06,773.2
2017,2,21,14,15,991.5,75.0,4.95,23.5,761.5,1016.48,767.98
2017,2,21,14,30,985.0,74.0,4.8,23.0,735.0,1002.87,760.17
2017,2,21,14,45,974.5,73.0,4.7,23.0,700.5,981.68,746.22
2017,2,21,15,0,964.0,72.0,4.6,23.0,666.0,956.82,729.91
2017,2,21,15,15,951.0,70.0,4.25,22.5,624.5,925.08,708.92
2017,2,21,15,30,938.0,68.0,3.9,22.0,583.0,890.18,686.04
2017,2,21,15,45,918.5,66.5,3.55,22.0,535.0,847.65,656.31
2017,2,21,16,0,899.0,65.0,3.2,22.0,487.0,802.92,624.84
2017,2,21,16,15,872.5,62.0,2.8,21.0,434.0,749.09,588.43
2017,2,21,16,30,846.0,59.0,2.4,20.0,381.0,694.28,550.41
2017,2,21,16,45,806.5,55.0,2.05,19.5,325.5,634.29,506.63
