Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.3,10.0,0.5,0.46,0.0
2017,3,4,7,30,0.0,1.0,2.4,10.0,1.0,0.92,0.0
2017,3,4,7,45,0.0,2.0,2.55,10.5,2.0,1.85,0.0
2017,3,4,8,0,0.0,3.0,2.7,11.0,3.0,2.78,0.0
2017,3,4,8,15,0.0,4.0,2.75,11.0,4.0,3.7,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.63,0.0
2017,3,4,8,45,0.0,45.0,2.85,11.5,45.0,41.8,30.51
2017,3,4,9,0,0.0,85.0,2.9,12.0,85.0,78.96,62.02
2017,3,4,9,15,0.0,91.0,3.0,12.0,91.0,84.59,66.53
2017,3,4,9,30,0.0,97.0,3.1,12.0,97.0,90.22,71.03
2017,3,4,9,45,0.0,57.0,3.25,12.5,57.0,53.04,39.39
2017,3,4,10,0,0.0,17.0,3.4,13.0,17.0,15.8,7.75
2017,3,4,10,15,1.5,98.0,3.5,13.0,99.0,92.18,71.85
2017,3,4,10,30,3.0,179.0,3.6,13.0,181.0,168.64,134.56
2017,3,4,10,45,2.0,171.0,3.75,13.0,172.5,161.0,127.94
2017,3,4,11,0,1.0,163.0,3.9,13.0,164.0,153.14,121.32
2017,3,4,11,15,0.5,130.5,4.0,13.0,131.0,122.39,96.02
2017,3,4,11,30,0.0,98.0,4.1,13.0,98.0,91.51,70.54
2017,3,4,11,45,0.0,90.0,4.25,13.5,90.0,84.02,64.19
2017,3,4,12,0,0.0,82.0,4.4,14.0,82.0,76.55,57.87
2017,3,4,12,15,0.0,81.5,4.4,14.0,81.5,76.09,57.46
2017,3,4,12,30,0.0,81.0,4.4,14.0,81.0,75.62,57.06
2017,3,4,12,45,0.0,96.5,4.45,14.0,96.5,90.2,69.04
2017,3,4,13,0,0.0,112.0,4.5,14.0,112.0,104.93,81.11
2017,3,4,13,15,0.0,127.5,4.45,14.0,127.5,119.77,93.26
2017,3,4,13,30,0.0,143.0,4.4,14.0,143.0,134.76,105.51
2017,3,4,13,45,0.0,131.5,4.4,14.0,131.5,123.73,96.59
2017,3,4,14,0,0.0,120.0,4.4,14.0,120.0,112.68,87.67
2017,3,4,14,15,0.0,118.5,4.3,14.0,118.5,111.26,86.63
2017,3,4,14,30,0.0,117.0,4.2,14.0,117.0,109.85,85.6
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,104.56,81.41
2017,3,4,15,0,0.0,106.0,4.1,14.0,106.0,99.27,77.22
2017,3,4,15,15,0.0,84.5,3.95,14.0,84.5,78.75,60.38
2017,3,4,15,30,0.0,63.0,3.8,14.0,63.0,58.65,43.77
2017,3,4,15,45,0.0,98.5,3.7,14.0,98.5,92.23,72.03
2017,3,4,16,0,0.0,134.0,3.6,14.0,134.0,128.61,102.54
2017,3,4,16,15,0.0,75.5,3.55,13.5,75.5,70.28,54.11
2017,3,4,16,30,0.0,17.0,3.5,13.0,17.0,15.77,7.9
2017,3,4,16,45,0.0,14.5,3.45,13.0,14.5,13.44,5.94
2017,3,4,17,0,0.0,12.0,3.4,13.0,12.0,11.12,3.96
2017,3,4,17,15,0.0,9.5,3.35,13.0,9.5,8.8,1.94
2017,3,4,17,30,0.0,7.0,3.3,13.0,7.0,6.48,0.0
2017,3,4,17,45,0.0,4.5,3.25,13.0,4.5,4.16,0.0
2017,3,4,18,0,0.0,2.0,3.2,13.0,2.0,1.85,0.0
2017,3,4,18,15,0.0,1.0,3.25,12.5,1.0,0.92,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.5,21.5,2.4,13.0,40.0,16.8,5.41
2017,3,5,7,30,299.0,43.0,2.5,13.0,80.0,33.3,23.24
2017,3,5,7,45,406.5,53.0,2.6,13.5,131.5,40.76,30.53
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,51.08,40.02
2017,3,5,8,15,257.0,47.0,2.7,14.5,107.0,55.54,32.24
2017,3,5,8,30,0.0,31.0,2.7,15.0,31.0,28.77,18.99
2017,3,5,8,45,347.5,63.0,2.7,15.5,213.5,122.99,84.21
2017,3,5,9,0,695.0,95.0,2.7,16.0,396.0,266.49,192.94
2017,3,5,9,15,356.0,143.0,2.7,16.5,298.0,243.89,187.4
2017,3,5,9,30,17.0,191.0,2.7,17.0,200.0,181.55,143.67
2017,3,5,9,45,9.5,182.5,2.75,17.5,187.5,172.6,136.07
2017,3,5,10,0,2.0,174.0,2.8,18.0,175.0,162.32,127.23
2017,3,5,10,15,2.5,178.0,2.9,18.5,179.5,166.88,130.35
2017,3,5,10,30,3.0,182.0,3.0,19.0,184.0,171.43,133.46
2017,3,5,10,45,2.0,171.5,3.1,19.5,173.0,161.46,125.02
2017,3,5,11,0,1.0,161.0,3.2,20.0,162.0,151.25,116.48
2017,3,5,11,15,0.5,152.5,3.3,20.0,153.0,143.11,109.86
2017,3,5,11,30,0.0,144.0,3.4,20.0,144.0,134.86,103.18
2017,3,5,11,45,5.5,193.5,3.55,20.5,198.0,186.55,143.87
2017,3,5,12,0,11.0,243.0,3.7,21.0,252.0,239.31,184.67
2017,3,5,12,15,7.5,205.5,3.75,21.0,211.5,200.74,154.45
2017,3,5,12,30,4.0,168.0,3.8,21.0,171.0,161.92,123.97
2017,3,5,12,45,6.0,191.5,3.85,21.5,196.5,186.72,143.29
2017,3,5,13,0,8.0,215.0,3.9,22.0,222.0,211.89,162.64
2017,3,5,13,15,4.0,152.5,3.9,22.0,156.0,147.62,112.34
2017,3,5,13,30,0.0,90.0,3.9,22.0,90.0,84.04,61.94
2017,3,5,13,45,52.5,230.5,3.95,22.5,270.5,281.08,218.25
2017,3,5,14,0,105.0,371.0,4.0,23.0,451.0,485.57,372.4
2017,3,5,14,15,221.5,348.0,3.95,23.0,509.0,587.79,450.87
2017,3,5,14,30,338.0,325.0,3.9,23.0,567.0,687.83,526.44
2017,3,5,14,45,285.5,318.0,3.85,23.0,516.0,629.44,483.27
2017,3,5,15,0,233.0,311.0,3.8,23.0,465.0,557.16,430.44
2017,3,5,15,15,116.5,203.0,3.7,22.5,280.0,325.62,255.85
2017,3,5,15,30,0.0,95.0,3.6,22.0,95.0,88.68,66.44
2017,3,5,15,45,112.0,159.5,3.5,22.0,217.0,269.21,214.93
2017,3,5,16,0,224.0,224.0,3.4,22.0,339.0,435.73,346.31
2017,3,5,16,15,405.5,172.0,3.05,21.5,353.0,535.17,426.45
2017,3,5,16,30,587.0,120.0,2.7,21.0,367.0,598.76,477.98
2017,3,5,16,45,538.0,112.0,2.4,21.0,314.0,526.36,421.85
2017,3,5,17,0,489.0,104.0,2.1,21.0,261.0,461.72,371.02
2017,3,5,17,15,422.5,91.5,1.95,20.0,209.0,384.24,310.26
2017,3,5,17,30,356.0,79.0,1.8,19.0,157.0,312.4,251.59
2017,3,5,17,45,258.0,61.5,1.7,18.5,109.5,224.88,177.99
2017,3,5,18,0,160.0,44.0,1.6,18.0,62.0,140.16,104.79
2017,3,5,18,15,80.0,22.0,1.7,18.0,31.0,65.69,8.53
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,5.0,4.2,17.5,5.0,0.0,0.0
2017,3,6,7,0,0.0,10.0,4.3,18.0,10.0,9.53,0.0
2017,3,6,7,15,150.5,27.5,4.55,18.0,47.0,21.63,9.4
2017,3,6,7,30,301.0,45.0,4.8,18.0,84.0,34.81,24.07
2017,3,6,7,45,409.5,54.5,5.05,18.5,135.5,41.86,30.86
2017,3,6,8,0,518.0,64.0,5.3,19.0,187.0,53.14,34.93
2017,3,6,8,15,259.0,44.5,5.7,19.5,106.0,52.91,29.11
2017,3,6,8,30,0.0,25.0,6.1,20.0,25.0,23.19,13.83
2017,3,6,8,45,0.0,46.0,6.5,20.5,46.0,42.74,30.06
2017,3,6,9,0,0.0,67.0,6.9,21.0,67.0,62.33,46.1
2017,3,6,9,15,399.0,78.0,7.05,21.5,287.5,200.98,150.57
2017,3,6,9,30,798.0,89.0,7.2,22.0,508.0,392.53,300.45
2017,3,6,9,45,412.5,163.0,7.35,22.5,380.5,335.52,262.01
2017,3,6,10,0,27.0,237.0,7.5,23.0,253.0,232.29,180.83
2017,3,6,10,15,13.5,194.0,7.5,23.5,202.0,187.72,145.04
2017,3,6,10,30,0.0,151.0,7.5,24.0,151.0,140.76,107.19
2017,3,6,10,45,7.0,199.5,7.5,24.5,204.5,190.92,146.42
2017,3,6,11,0,14.0,248.0,7.5,25.0,258.0,242.27,185.98
2017,3,6,11,15,115.5,315.5,7.45,25.0,404.0,393.8,304.62
2017,3,6,11,30,217.0,383.0,7.4,25.0,550.0,546.79,421.41
2017,3,6,11,45,230.0,390.0,7.35,25.5,570.5,575.82,441.93
2017,3,6,12,0,243.0,397.0,7.3,26.0,591.0,605.0,462.67
2017,3,6,12,15,274.0,395.0,7.2,26.0,616.0,649.77,495.97
2017,3,6,12,30,305.0,393.0,7.1,26.0,641.0,686.81,523.52
2017,3,6,12,45,225.5,402.0,7.05,26.0,585.5,622.87,474.71
2017,3,6,13,0,146.0,411.0,7.0,26.0,530.0,565.2,430.08
2017,3,6,13,15,322.0,360.5,6.85,26.0,617.5,695.88,531.52
2017,3,6,13,30,498.0,310.0,6.7,26.0,705.0,828.43,631.3
2017,3,6,13,45,516.5,295.5,6.6,26.5,697.0,836.21,635.93
2017,3,6,14,0,535.0,281.0,6.5,27.0,689.0,841.37,639.27
2017,3,6,14,15,548.0,264.5,6.35,26.5,670.0,836.27,637.75
2017,3,6,14,30,561.0,248.0,6.2,26.0,651.0,828.2,634.25
2017,3,6,14,45,689.5,181.5,6.1,26.0,654.0,875.68,671.06
2017,3,6,15,0,818.0,115.0,6.0,26.0,657.0,903.73,691.61
2017,3,6,15,15,802.0,112.0,5.85,26.0,616.0,870.14,668.45
2017,3,6,15,30,786.0,109.0,5.7,26.0,575.0,833.95,643.73
2017,3,6,15,45,757.5,107.5,5.55,26.0,527.5,786.53,610.82
2017,3,6,16,0,729.0,106.0,5.4,26.0,480.0,742.25,580.0
2017,3,6,16,15,698.0,101.0,5.05,25.5,429.0,686.88,540.95
2017,3,6,16,30,667.0,96.0,4.7,25.0,378.0,631.28,501.15
2017,3,6,16,45,611.0,92.5,4.4,24.5,323.5,560.1,447.64
2017,3,6,17,0,555.0,89.0,4.1,24.0,269.0,491.5,394.59
2017,3,6,17,15,488.5,79.5,3.85,23.5,216.0,413.0,332.18
2017,3,6,17,30,422.0,70.0,3.6,23.0,163.0,337.7,270.21
2017,3,6,17,45,302.5,57.0,3.35,22.5,113.5,241.24,189.46
2017,3,6,18,0,183.0,44.0,3.1,22.0,64.0,158.02,117.6
2017,3,6,18,15,91.5,22.0,3.25,21.5,32.0,70.22,16.0
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.67,0.0
2017,3,7,7,15,44.5,31.0,2.25,18.5,36.5,26.29,13.62
2017,3,7,7,30,89.0,55.0,2.4,19.0,66.0,45.17,32.88
2017,3,7,7,45,144.5,78.0,2.6,19.5,108.0,62.91,48.96
2017,3,7,8,0,200.0,101.0,2.8,20.0,150.0,80.75,59.8
2017,3,7,8,15,266.0,113.0,3.1,20.0,195.0,112.71,78.23
2017,3,7,8,30,332.0,125.0,3.4,20.0,240.0,152.49,106.3
2017,3,7,8,45,439.0,127.0,3.7,20.5,305.5,198.48,140.35
2017,3,7,9,0,546.0,129.0,4.0,21.0,371.0,259.28,188.73
2017,3,7,9,15,291.0,171.0,4.2,21.0,302.0,249.14,190.4
2017,3,7,9,30,36.0,213.0,4.4,21.0,233.0,207.66,162.38
2017,3,7,9,45,37.0,233.5,4.65,21.0,255.0,230.56,180.45
2017,3,7,10,0,38.0,254.0,4.9,21.0,277.0,253.75,198.51
2017,3,7,10,15,27.5,248.5,5.0,21.0,266.0,246.97,192.82
2017,3,7,10,30,17.0,243.0,5.1,21.0,255.0,236.61,184.27
2017,3,7,10,45,18.0,255.5,5.2,21.0,268.5,250.57,194.98
2017,3,7,11,0,19.0,268.0,5.3,21.0,282.0,264.66,205.72
2017,3,7,11,15,9.5,167.0,5.25,21.0,174.0,163.45,125.9
2017,3,7,11,30,0.0,66.0,5.2,21.0,66.0,61.57,44.23
2017,3,7,11,45,0.0,66.5,5.2,21.0,66.5,62.05,44.61
2017,3,7,12,0,0.0,67.0,5.2,21.0,67.0,62.53,44.96
2017,3,7,12,15,254.5,192.0,5.15,21.0,399.5,433.67,344.01
2017,3,7,12,30,509.0,317.0,5.1,21.0,732.0,802.15,618.34
2017,3,7,12,45,324.0,364.0,5.05,21.0,628.5,684.96,527.09
2017,3,7,13,0,139.0,411.0,5.0,21.0,525.0,558.62,429.15
2017,3,7,13,15,122.0,402.5,4.95,21.0,501.0,538.58,414.43
2017,3,7,13,30,105.0,394.0,4.9,21.0,477.0,504.54,388.99
2017,3,7,13,45,145.0,388.5,4.9,21.0,501.0,553.81,427.37
2017,3,7,14,0,185.0,383.0,4.9,21.0,525.0,589.66,455.48
2017,3,7,14,15,147.0,366.0,4.85,21.0,476.5,536.58,415.42
2017,3,7,14,30,109.0,349.0,4.8,21.0,428.0,468.94,364.47
2017,3,7,14,45,129.0,334.5,4.8,21.0,423.5,487.17,379.77
2017,3,7,15,0,149.0,320.0,4.8,21.0,419.0,490.04,383.41
2017,3,7,15,15,247.0,286.5,4.7,20.5,438.5,539.64,425.71
2017,3,7,15,30,345.0,253.0,4.6,20.0,458.0,597.38,473.37
2017,3,7,15,45,239.0,242.5,4.55,20.0,379.0,474.23,378.24
2017,3,7,16,0,133.0,232.0,4.5,20.0,300.0,370.84,296.39
2017,3,7,16,15,248.0,195.5,4.2,19.5,306.5,427.89,345.61
2017,3,7,16,30,363.0,159.0,3.9,19.0,313.0,461.95,375.95
2017,3,7,16,45,429.0,132.5,3.65,18.5,291.0,475.28,388.09
2017,3,7,17,0,495.0,106.0,3.4,18.0,269.0,468.63,383.98
2017,3,7,17,15,430.0,93.5,3.1,17.5,215.5,391.56,321.19
2017,3,7,17,30,365.0,81.0,2.8,17.0,162.0,319.97,261.11
2017,3,7,17,45,278.0,62.5,2.55,16.5,114.0,235.99,189.31
2017,3,7,18,0,191.0,44.0,2.3,16.0,66.0,161.29,123.24
2017,3,7,18,15,95.5,22.0,2.35,15.5,33.0,71.85,22.98
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,0.0,6.5,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,0.0,13.0,2.5,11.0,13.0,12.39,0.0
2017,3,8,7,15,143.5,31.0,2.5,11.5,51.0,24.33,13.36
2017,3,8,7,30,287.0,49.0,2.5,12.0,89.0,37.78,27.53
2017,3,8,7,45,377.5,62.0,2.5,13.0,139.5,46.65,35.95
2017,3,8,8,0,468.0,75.0,2.5,14.0,190.0,64.52,44.09
2017,3,8,8,15,238.5,99.5,2.45,14.0,159.0,100.9,71.07
2017,3,8,8,30,9.0,124.0,2.4,14.0,128.0,112.51,89.61
2017,3,8,8,45,4.5,125.0,2.4,14.5,127.0,114.66,91.2
2017,3,8,9,0,0.0,126.0,2.4,15.0,126.0,115.62,91.7
2017,3,8,9,15,0.0,139.0,2.35,15.5,139.0,127.9,101.32
2017,3,8,9,30,0.0,152.0,2.3,16.0,152.0,140.21,110.82
2017,3,8,9,45,90.5,219.5,2.3,16.5,275.5,242.14,191.99
2017,3,8,10,0,181.0,287.0,2.3,17.0,399.0,356.68,281.08
2017,3,8,10,15,183.0,306.5,2.3,17.5,425.5,388.71,304.85
2017,3,8,10,30,185.0,326.0,2.3,18.0,452.0,420.8,328.54
2017,3,8,10,45,174.0,344.5,2.35,18.5,467.5,443.44,344.62
2017,3,8,11,0,163.0,363.0,2.4,19.0,483.0,464.88,359.51
2017,3,8,11,15,167.5,372.0,2.4,19.0,499.0,487.54,376.12
2017,3,8,11,30,172.0,381.0,2.4,19.0,515.0,510.12,392.55
2017,3,8,11,45,473.5,282.0,2.45,19.5,661.0,682.93,524.73
2017,3,8,12,0,775.0,183.0,2.5,20.0,807.0,862.39,653.53
2017,3,8,12,15,777.5,183.5,2.55,20.5,815.0,890.32,669.73
2017,3,8,12,30,780.0,184.0,2.6,21.0,823.0,915.33,685.31
2017,3,8,12,45,611.5,263.0,2.7,21.5,764.0,859.45,644.7
2017,3,8,13,0,443.0,342.0,2.8,22.0,705.0,793.56,594.71
2017,3,8,13,15,310.5,373.5,2.8,22.0,626.5,699.63,526.79
2017,3,8,13,30,178.0,405.0,2.8,22.0,548.0,599.63,452.92
2017,3,8,13,45,256.0,381.5,2.85,22.5,582.0,666.78,503.36
2017,3,8,14,0,334.0,358.0,2.9,23.0,616.0,719.82,542.39
2017,3,8,14,15,185.0,330.5,2.85,23.0,472.5,533.29,406.35
2017,3,8,14,30,36.0,303.0,2.8,23.0,329.0,347.22,265.42
2017,3,8,14,45,24.0,264.0,2.8,23.0,281.5,280.96,216.06
2017,3,8,15,0,12.0,225.0,2.8,23.0,234.0,229.92,177.03
2017,3,8,15,15,14.0,220.0,2.8,23.0,229.5,227.46,175.76
2017,3,8,15,30,16.0,215.0,2.8,23.0,225.0,225.06,174.45
2017,3,8,15,45,27.5,212.5,2.8,23.0,228.0,245.67,191.45
2017,3,8,16,0,39.0,210.0,2.8,23.0,231.0,254.39,199.17
2017,3,8,16,15,61.5,195.5,2.6,22.5,224.0,257.03,202.89
2017,3,8,16,30,84.0,181.0,2.4,22.0,217.0,258.09,205.24
2017,3,8,16,45,73.5,158.0,2.2,21.5,186.5,223.43,178.22
2017,3,8,17,0,63.0,135.0,2.0,21.0,156.0,189.4,151.25
2017,3,8,17,15,214.0,107.5,1.85,20.5,159.5,267.29,216.34
2017,3,8,17,30,365.0,80.0,1.7,20.0,163.0,318.74,256.45
2017,3,8,17,45,273.5,63.0,1.55,19.5,115.0,234.24,185.16
2017,3,8,18,0,182.0,46.0,1.4,19.0,67.0,151.59,114.38
2017,3,8,18,15,91.0,23.0,1.45,18.5,33.5,71.83,27.29
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.5,2.8,16.5,1.5,0.0,0.0
2017,3,9,7,0,0.0,3.0,3.1,17.0,3.0,2.86,0.0
2017,3,9,7,15,0.0,12.0,3.25,17.5,12.0,11.12,3.08
2017,3,9,7,30,0.0,21.0,3.4,18.0,21.0,19.47,11.14
2017,3,9,7,45,0.0,33.0,3.55,18.5,33.0,30.63,21.19
2017,3,9,8,0,0.0,45.0,3.7,19.0,45.0,41.81,29.54
2017,3,9,8,15,0.0,57.0,3.8,19.5,57.0,52.99,38.9
2017,3,9,8,30,0.0,69.0,3.9,20.0,69.0,64.2,48.09
2017,3,9,8,45,0.0,99.5,4.05,20.5,99.5,91.63,70.48
2017,3,9,9,0,0.0,130.0,4.2,21.0,130.0,119.18,92.57
2017,3,9,9,15,20.5,175.5,4.25,21.0,186.5,167.02,130.45
2017,3,9,9,30,41.0,221.0,4.3,21.0,243.0,216.76,169.57
2017,3,9,9,45,33.5,231.0,4.35,21.5,250.0,226.89,176.98
2017,3,9,10,0,26.0,241.0,4.4,22.0,257.0,235.58,183.14
2017,3,9,10,15,14.5,208.5,4.4,22.0,218.0,201.72,156.19
2017,3,9,10,30,3.0,176.0,4.4,22.0,179.0,165.83,127.53
2017,3,9,10,45,42.0,262.5,4.45,22.5,294.0,275.72,213.55
2017,3,9,11,0,81.0,349.0,4.5,23.0,409.0,389.54,299.96
2017,3,9,11,15,118.5,370.5,4.45,23.0,461.5,449.66,345.15
2017,3,9,11,30,156.0,392.0,4.4,23.0,514.0,508.52,389.05
2017,3,9,11,45,126.5,395.0,4.4,23.5,495.5,496.61,378.37
2017,3,9,12,0,97.0,398.0,4.4,24.0,477.0,474.09,360.2
2017,3,9,12,15,191.5,401.0,4.35,24.0,558.0,575.1,436.57
2017,3,9,12,30,286.0,404.0,4.3,24.0,639.0,682.13,515.11
2017,3,9,12,45,225.0,411.0,4.25,24.0,596.0,632.46,477.59
2017,3,9,13,0,164.0,418.0,4.2,24.0,553.0,589.62,445.23
2017,3,9,13,15,94.0,364.0,4.1,24.0,441.5,458.0,348.14
2017,3,9,13,30,24.0,310.0,4.0,24.0,330.0,323.22,246.03
2017,3,9,13,45,52.0,339.5,3.9,24.0,381.0,396.53,302.43
2017,3,9,14,0,80.0,369.0,3.8,24.0,432.0,458.5,349.1
2017,3,9,14,15,148.0,363.0,3.7,23.5,473.0,533.97,407.55
2017,3,9,14,30,216.0,357.0,3.6,23.0,514.0,594.16,454.36
2017,3,9,14,45,363.5,298.5,3.5,23.0,548.5,681.5,522.24
2017,3,9,15,0,511.0,240.0,3.4,23.0,583.0,762.49,584.1
2017,3,9,15,15,466.0,238.5,3.2,22.5,537.0,710.92,547.35
2017,3,9,15,30,421.0,237.0,3.0,22.0,491.0,659.31,510.98
2017,3,9,15,45,496.5,194.5,2.85,22.0,471.0,665.17,518.57
2017,3,9,16,0,572.0,152.0,2.7,22.0,451.0,663.04,519.84
2017,3,9,16,15,543.0,143.5,2.55,21.5,404.0,610.94,482.7
2017,3,9,16,30,514.0,135.0,2.4,21.0,357.0,559.11,445.24
2017,3,9,16,45,485.0,120.0,2.25,21.0,307.0,500.17,400.79
2017,3,9,17,0,456.0,105.0,2.1,21.0,257.0,442.21,355.89
2017,3,9,17,15,406.5,90.5,2.15,20.5,207.5,373.77,302.16
2017,3,9,17,30,357.0,76.0,2.2,20.0,158.0,309.26,249.36
2017,3,9,17,45,277.0,59.5,2.25,20.0,112.5,231.33,183.36
2017,3,9,18,0,197.0,43.0,2.3,20.0,67.0,161.98,122.67
2017,3,9,18,15,98.5,21.5,2.35,19.5,33.5,79.72,35.05
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.5,0.95,16.5,8.5,0.0,0.0
2017,3,10,7,0,0.0,17.0,1.0,17.0,17.0,16.2,0.0
2017,3,10,7,15,143.0,34.5,1.0,17.5,55.5,27.01,16.05
2017,3,10,7,30,286.0,52.0,1.0,18.0,94.0,39.94,28.85
2017,3,10,7,45,370.0,65.0,1.05,18.5,144.0,48.7,37.01
2017,3,10,8,0,454.0,78.0,1.1,19.0,194.0,67.77,44.52
2017,3,10,8,15,519.5,83.5,0.85,19.5,246.5,110.76,66.26
2017,3,10,8,30,585.0,89.0,0.6,20.0,299.0,160.97,101.57
2017,3,10,8,45,649.5,92.0,0.4,21.0,359.5,216.78,145.18
2017,3,10,9,0,714.0,95.0,0.2,22.0,420.0,280.06,195.68
2017,3,10,9,15,633.0,131.0,0.35,22.0,444.0,331.49,241.83
2017,3,10,9,30,552.0,167.0,0.5,22.0,468.0,371.06,276.9
2017,3,10,9,45,528.5,192.5,0.65,22.5,500.5,418.52,314.86
2017,3,10,10,0,505.0,218.0,0.8,23.0,533.0,462.75,348.91
2017,3,10,10,15,436.0,259.0,0.9,23.0,543.0,492.29,371.2
2017,3,10,10,30,367.0,300.0,1.0,23.0,553.0,511.69,385.26
2017,3,10,10,45,618.5,206.5,1.15,23.5,656.5,617.16,464.4
2017,3,10,11,0,870.0,113.0,1.3,24.0,760.0,732.4,548.17
2017,3,10,11,15,621.0,234.5,1.4,24.0,704.5,707.46,526.32
2017,3,10,11,30,372.0,356.0,1.5,24.0,649.0,649.89,482.09
2017,3,10,11,45,405.0,349.0,1.6,24.5,674.0,687.61,509.06
2017,3,10,12,0,438.0,342.0,1.7,25.0,699.0,732.94,539.92
2017,3,10,12,15,486.0,330.0,1.75,25.0,729.0,780.73,573.22
2017,3,10,12,30,534.0,318.0,1.8,25.0,759.0,828.69,606.33
2017,3,10,12,45,431.0,356.0,1.9,25.0,712.0,786.43,576.03
2017,3,10,13,0,328.0,394.0,2.0,25.0,665.0,730.93,537.15
2017,3,10,13,15,359.0,379.0,2.05,25.0,672.0,752.7,554.01
2017,3,10,13,30,390.0,364.0,2.1,25.0,679.0,773.14,569.37
2017,3,10,13,45,342.5,368.5,2.2,25.0,640.5,736.92,544.6
2017,3,10,14,0,295.0,373.0,2.3,25.0,602.0,699.08,518.83
2017,3,10,14,15,390.5,326.5,2.35,24.5,619.0,741.69,553.72
2017,3,10,14,30,486.0,280.0,2.4,24.0,636.0,794.33,594.49
2017,3,10,14,45,520.0,252.5,2.5,24.0,618.0,792.24,595.57
2017,3,10,15,0,554.0,225.0,2.6,24.0,600.0,786.23,594.47
2017,3,10,15,15,541.5,213.5,2.6,23.5,561.0,751.92,572.99
2017,3,10,15,30,529.0,202.0,2.6,23.0,522.0,715.8,550.12
2017,3,10,15,45,510.0,191.0,2.65,23.0,480.0,673.12,521.26
2017,3,10,16,0,491.0,180.0,2.7,23.0,438.0,629.52,491.23
2017,3,10,16,15,389.5,177.5,2.5,22.5,369.0,530.19,417.66
2017,3,10,16,30,288.0,175.0,2.3,22.0,300.0,425.79,338.63
2017,3,10,16,45,267.5,154.5,2.15,22.0,258.5,376.96,301.6
2017,3,10,17,0,247.0,134.0,2.0,22.0,217.0,329.06,264.13
2017,3,10,17,15,218.5,112.0,1.95,21.5,175.5,275.52,221.64
2017,3,10,17,30,190.0,90.0,1.9,21.0,134.0,224.12,179.47
2017,3,10,17,45,149.5,67.5,1.9,20.5,96.0,168.29,132.37
2017,3,10,18,0,109.0,45.0,1.9,20.0,58.0,116.07,87.04
2017,3,10,18,15,54.5,22.5,2.0,19.5,29.0,56.7,26.0
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.0,0.75,15.5,4.0,0.0,0.0
2017,3,11,7,0,0.0,8.0,0.9,16.0,8.0,7.41,0.0
2017,3,11,7,15,0.0,23.5,1.15,16.0,23.5,21.82,12.27
2017,3,11,7,30,0.0,39.0,1.4,16.0,39.0,35.92,25.68
2017,3,11,7,45,0.0,59.5,1.7,16.5,59.5,53.81,41.83
2017,3,11,8,0,0.0,80.0,2.0,17.0,80.0,71.72,55.0
2017,3,11,8,15,0.0,101.0,2.15,17.0,101.0,90.69,70.91
2017,3,11,8,30,0.0,122.0,2.3,17.0,122.0,109.89,86.75
2017,3,11,8,45,81.0,161.5,2.5,17.5,198.5,159.91,124.3
2017,3,11,9,0,162.0,201.0,2.7,18.0,275.0,221.48,171.69
2017,3,11,9,15,81.0,111.0,2.85,18.0,148.0,129.36,99.87
2017,3,11,9,30,0.0,21.0,3.0,18.0,21.0,19.51,10.64
2017,3,11,9,45,15.5,135.5,3.2,18.5,145.5,132.77,103.57
2017,3,11,10,0,31.0,250.0,3.4,19.0,270.0,246.72,193.84
2017,3,11,10,15,20.0,234.5,3.45,19.0,248.0,228.79,179.07
2017,3,11,10,30,9.0,219.0,3.5,19.0,226.0,209.46,163.42
2017,3,11,10,45,6.5,197.5,3.55,19.5,202.5,188.72,146.5
2017,3,11,11,0,4.0,176.0,3.6,20.0,179.0,167.43,129.19
2017,3,11,11,15,5.0,182.0,3.55,20.0,185.5,174.26,134.47
2017,3,11,11,30,6.0,188.0,3.5,20.0,192.0,181.2,139.8
2017,3,11,11,45,21.5,267.5,3.5,20.5,284.5,270.54,209.3
2017,3,11,12,0,37.0,347.0,3.5,21.0,377.0,371.04,285.24
2017,3,11,12,15,28.5,325.5,3.45,21.0,349.5,344.83,264.79
2017,3,11,12,30,20.0,304.0,3.4,21.0,322.0,308.62,237.12
2017,3,11,12,45,16.0,277.0,3.4,21.0,291.5,279.42,214.88
2017,3,11,13,0,12.0,250.0,3.4,21.0,261.0,249.87,192.21
2017,3,11,13,15,11.0,237.5,3.35,20.5,247.0,237.22,182.91
2017,3,11,13,30,10.0,225.0,3.3,20.0,233.0,224.42,173.43
2017,3,11,13,45,8.5,212.5,3.25,20.0,219.5,211.03,163.1
2017,3,11,14,0,7.0,200.0,3.2,20.0,206.0,197.55,152.69
2017,3,11,14,15,3.5,136.5,3.15,19.5,139.5,132.04,101.24
2017,3,11,14,30,0.0,73.0,3.1,19.0,73.0,68.08,50.0
2017,3,11,14,45,0.0,90.0,3.1,19.0,90.0,83.96,63.04
2017,3,11,15,0,0.0,107.0,3.1,19.0,107.0,100.21,76.33
2017,3,11,15,15,0.0,120.0,3.05,19.0,120.0,112.95,86.81
2017,3,11,15,30,0.0,133.0,3.0,19.0,133.0,126.04,97.63
2017,3,11,15,45,0.0,144.0,3.0,19.0,144.0,137.63,107.27
2017,3,11,16,0,0.0,155.0,3.0,19.0,155.0,149.9,117.54
2017,3,11,16,15,0.0,118.0,2.9,18.5,118.0,112.44,87.6
2017,3,11,16,30,0.0,81.0,2.8,18.0,81.0,75.51,57.59
2017,3,11,16,45,0.0,70.0,2.7,18.0,70.0,65.13,49.16
2017,3,11,17,0,0.0,59.0,2.6,18.0,59.0,54.86,40.68
2017,3,11,17,15,0.0,48.0,2.45,17.5,48.0,44.6,32.15
2017,3,11,17,30,0.0,37.0,2.3,17.0,37.0,34.35,23.47
2017,3,11,17,45,0.0,26.5,2.15,17.0,26.5,24.58,15.0
2017,3,11,18,0,0.0,16.0,2.0,17.0,16.0,14.83,6.49
2017,3,11,18,15,0.0,8.0,1.95,16.5,8.0,7.4,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,8.0,9.5,8.1,0.0
2017,3,12,7,0,47.0,17.0,4.6,8.0,19.0,14.26,0.0
2017,3,12,7,15,146.0,39.5,4.55,8.0,59.5,32.06,21.69
2017,3,12,7,30,245.0,62.0,4.5,8.0,100.0,47.66,37.1
2017,3,12,7,45,334.5,77.0,4.45,8.0,152.0,57.71,46.84
2017,3,12,8,0,424.0,92.0,4.4,8.0,204.0,80.28,56.53
2017,3,12,8,15,212.0,55.5,4.4,8.0,111.5,62.77,40.32
2017,3,12,8,30,0.0,19.0,4.4,8.0,19.0,17.62,9.8
2017,3,12,8,45,0.0,34.0,4.4,8.5,34.0,31.57,21.89
2017,3,12,9,0,0.0,49.0,4.4,9.0,49.0,45.55,33.84
2017,3,12,9,15,0.0,55.0,4.35,9.0,55.0,51.16,38.52
2017,3,12,9,30,0.0,61.0,4.3,9.0,61.0,56.77,43.18
2017,3,12,9,45,0.0,92.5,4.3,9.0,92.5,86.21,68.08
2017,3,12,10,0,0.0,124.0,4.3,9.0,124.0,115.36,92.43
2017,3,12,10,15,1.0,147.5,4.25,9.0,148.5,137.84,110.96
2017,3,12,10,30,2.0,171.0,4.2,9.0,173.0,160.57,129.58
2017,3,12,10,45,1.0,153.5,4.2,9.5,154.5,143.94,115.3
2017,3,12,11,0,0.0,136.0,4.2,10.0,136.0,127.06,100.93
2017,3,12,11,15,0.0,140.5,4.15,10.5,141.0,131.41,104.19
2017,3,12,11,30,0.0,145.0,4.1,11.0,146.0,135.78,107.45
2017,3,12,11,45,1.5,154.0,4.05,11.5,156.0,145.68,115.3
2017,3,12,12,0,3.0,163.0,4.0,12.0,166.0,155.72,123.23
2017,3,12,12,15,3.5,167.0,3.9,12.0,170.5,160.23,126.83
2017,3,12,12,30,4.0,171.0,3.8,12.0,175.0,164.78,130.5
2017,3,12,12,45,5.5,182.0,3.75,12.5,187.0,177.03,140.21
2017,3,12,13,0,7.0,193.0,3.7,13.0,199.0,189.41,149.97
2017,3,12,13,15,7.0,198.0,3.55,13.0,204.5,194.61,154.15
2017,3,12,13,30,7.0,203.0,3.4,13.0,210.0,199.83,158.39
2017,3,12,13,45,7.5,206.5,3.3,13.0,213.0,204.1,161.93
2017,3,12,14,0,8.0,210.0,3.2,13.0,216.0,208.41,165.55
2017,3,12,14,15,25.0,264.0,3.0,13.0,282.5,291.79,232.69
2017,3,12,14,30,42.0,318.0,2.8,13.0,349.0,368.82,293.36
2017,3,12,14,45,45.5,306.5,2.65,13.0,338.5,361.19,287.62
2017,3,12,15,0,49.0,295.0,2.5,13.0,328.0,353.3,282.07
2017,3,12,15,15,24.5,227.5,2.3,13.0,244.0,244.43,195.84
2017,3,12,15,30,0.0,160.0,2.1,13.0,160.0,153.22,121.82
2017,3,12,15,45,10.5,179.5,1.9,13.0,185.0,183.29,147.33
2017,3,12,16,0,21.0,199.0,1.7,13.0,210.0,214.19,173.1
2017,3,12,16,15,10.5,157.0,1.55,12.5,162.5,161.63,130.46
2017,3,12,16,30,0.0,115.0,1.4,12.0,115.0,110.19,88.05
2017,3,12,16,45,0.0,99.0,1.25,12.0,99.0,94.54,75.24
2017,3,12,17,0,0.0,83.0,1.1,12.0,83.0,78.87,62.16
2017,3,12,17,15,0.0,67.0,1.0,11.5,67.0,63.17,48.94
2017,3,12,17,30,0.0,51.0,0.9,11.0,51.0,47.41,35.39
2017,3,12,17,45,0.0,36.5,0.8,11.0,36.5,33.9,23.48
2017,3,12,18,0,0.0,22.0,0.7,11.0,22.0,20.41,11.49
2017,3,12,18,15,0.0,11.0,0.75,10.5,11.0,10.19,1.06
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,9.0,9.0,8.1,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,15.02,0.0
2017,3,13,7,15,113.0,42.5,2.15,9.0,58.5,34.31,23.81
2017,3,13,7,30,192.0,68.0,2.3,9.0,99.0,53.52,42.27
2017,3,13,7,45,96.0,43.5,2.5,9.5,59.0,35.19,26.3
2017,3,13,8,0,0.0,19.0,2.7,10.0,19.0,17.61,9.72
2017,3,13,8,15,0.0,24.5,2.85,10.5,24.5,22.72,14.15
2017,3,13,8,30,0.0,30.0,3.0,11.0,30.0,27.84,18.51
2017,3,13,8,45,0.0,62.0,3.2,11.5,62.0,57.66,44.0
2017,3,13,9,0,0.0,94.0,3.4,12.0,94.0,87.23,68.82
2017,3,13,9,15,49.0,172.0,3.6,12.0,199.5,172.94,139.23
2017,3,13,9,30,98.0,250.0,3.8,12.0,305.0,265.22,214.07
2017,3,13,9,45,129.0,275.5,4.0,12.5,354.0,310.63,250.13
2017,3,13,10,0,160.0,301.0,4.2,13.0,403.0,360.1,289.37
2017,3,13,10,15,156.5,321.0,4.4,13.5,426.0,388.41,311.31
2017,3,13,10,30,153.0,341.0,4.6,14.0,449.0,416.28,332.6
2017,3,13,10,45,146.5,357.5,4.85,14.5,465.0,438.46,349.22
2017,3,13,11,0,140.0,374.0,5.1,15.0,481.0,459.87,365.06
2017,3,13,11,15,124.5,384.0,5.2,15.5,481.5,467.49,369.72
2017,3,13,11,30,109.0,394.0,5.3,16.0,482.0,467.53,368.56
2017,3,13,11,45,487.0,271.5,5.4,16.5,672.5,688.27,545.92
2017,3,13,12,0,865.0,149.0,5.5,17.0,863.0,910.41,712.4
2017,3,13,12,15,868.0,149.0,5.5,17.0,871.5,939.78,731.91
2017,3,13,12,30,871.0,149.0,5.5,17.0,880.0,965.94,750.21
2017,3,13,12,45,881.0,143.5,5.55,17.5,881.5,989.5,765.59
2017,3,13,13,0,891.0,138.0,5.6,18.0,883.0,1001.6,772.95
2017,3,13,13,15,889.0,137.5,5.55,18.0,873.5,1011.64,779.88
2017,3,13,13,30,887.0,137.0,5.5,18.0,864.0,1017.94,784.32
2017,3,13,13,45,891.5,131.0,5.45,18.5,847.5,1020.97,785.12
2017,3,13,14,0,896.0,125.0,5.4,19.0,831.0,1020.08,783.37
2017,3,13,14,15,889.0,123.5,5.25,19.0,804.0,1009.0,775.47
2017,3,13,14,30,882.0,122.0,5.1,19.0,777.0,1002.95,771.29
2017,3,13,14,45,882.0,115.0,5.0,19.0,744.5,984.85,759.23
2017,3,13,15,0,882.0,108.0,4.9,19.0,712.0,954.77,738.93
2017,3,13,15,15,868.0,105.5,4.7,19.0,670.0,929.76,721.61
2017,3,13,15,30,854.0,103.0,4.5,19.0,628.0,893.7,696.48
2017,3,13,15,45,841.0,97.5,4.35,19.0,580.5,852.32,667.94
2017,3,13,16,0,828.0,92.0,4.2,19.0,533.0,808.48,637.85
2017,3,13,16,15,801.5,88.0,3.8,18.5,480.0,753.56,599.44
2017,3,13,16,30,775.0,84.0,3.4,18.0,427.0,697.75,559.78
2017,3,13,16,45,742.0,77.5,3.05,17.5,371.0,633.94,513.41
2017,3,13,17,0,709.0,71.0,2.7,17.0,315.0,574.18,467.61
2017,3,13,17,15,652.5,64.5,2.35,16.0,257.5,497.72,407.25
2017,3,13,17,30,596.0,58.0,2.0,15.0,200.0,425.12,347.41
2017,3,13,17,45,508.5,48.0,1.65,14.0,146.0,337.01,272.59
2017,3,13,18,0,421.0,38.0,1.3,13.0,92.0,257.51,201.88
2017,3,13,18,15,210.5,19.0,1.3,12.5,46.0,124.99,76.5
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,9.05,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,15.31,0.0
