Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.0,24.68,16.02
2017,3,14,7,30,496.0,44.0,1.4,6.0,125.0,33.51,24.83
2017,3,14,7,45,572.5,52.0,1.6,7.0,181.5,37.9,29.11
2017,3,14,8,0,649.0,60.0,1.8,8.0,238.0,63.95,36.26
2017,3,14,8,15,698.0,66.0,1.8,8.5,295.5,121.34,69.84
2017,3,14,8,30,747.0,72.0,1.8,9.0,353.0,181.03,116.27
2017,3,14,8,45,779.0,76.5,1.85,10.0,409.0,241.31,168.8
2017,3,14,9,0,811.0,81.0,1.9,11.0,465.0,304.86,225.41
2017,3,14,9,15,834.5,84.5,1.95,11.5,517.0,367.49,281.39
2017,3,14,9,30,858.0,88.0,2.0,12.0,569.0,431.7,337.21
2017,3,14,9,45,874.5,90.5,2.15,12.5,616.0,494.49,390.48
2017,3,14,10,0,891.0,93.0,2.3,13.0,663.0,555.31,440.53
2017,3,14,10,15,903.0,95.0,2.4,13.5,703.5,612.83,486.31
2017,3,14,10,30,915.0,97.0,2.5,14.0,744.0,669.33,529.88
2017,3,14,10,45,922.5,99.0,2.6,15.0,777.0,721.52,567.96
2017,3,14,11,0,930.0,101.0,2.7,16.0,810.0,771.74,602.11
2017,3,14,11,15,936.0,102.0,2.8,16.5,834.5,817.62,632.98
2017,3,14,11,30,942.0,103.0,2.9,17.0,859.0,860.93,661.76
2017,3,14,11,45,944.5,104.5,3.0,17.5,875.0,899.05,686.7
2017,3,14,12,0,947.0,106.0,3.1,18.0,891.0,933.99,709.34
2017,3,14,12,15,948.0,106.0,3.2,18.5,898.0,962.7,727.67
2017,3,14,12,30,949.0,106.0,3.3,19.0,905.0,987.83,743.62
2017,3,14,12,45,946.0,107.5,3.4,19.5,902.5,1007.09,755.67
2017,3,14,13,0,943.0,109.0,3.5,20.0,900.0,1022.48,765.25
2017,3,14,13,15,939.5,108.5,3.55,20.0,889.0,1031.31,771.69
2017,3,14,13,30,936.0,108.0,3.6,20.0,878.0,1036.16,775.69
2017,3,14,13,45,928.5,108.0,3.7,20.5,857.5,1033.67,773.85
2017,3,14,14,0,921.0,108.0,3.8,21.0,837.0,1027.23,769.58
2017,3,14,14,15,913.5,106.5,3.85,21.0,809.0,1015.28,762.89
2017,3,14,14,30,906.0,105.0,3.9,21.0,781.0,999.55,753.81
2017,3,14,14,45,893.5,104.0,3.95,21.0,745.0,976.0,739.51
2017,3,14,15,0,881.0,103.0,4.0,21.0,709.0,949.13,723.01
2017,3,14,15,15,867.0,100.5,4.0,20.5,666.5,916.06,703.25
2017,3,14,15,30,853.0,98.0,4.0,20.0,624.0,887.74,686.72
2017,3,14,15,45,833.0,95.0,4.0,20.0,576.0,843.24,657.2
2017,3,14,16,0,813.0,92.0,4.0,20.0,528.0,796.76,626.01
2017,3,14,16,15,786.5,88.0,3.75,19.5,475.0,742.3,588.65
2017,3,14,16,30,760.0,84.0,3.5,19.0,422.0,687.02,550.02
2017,3,14,16,45,723.0,78.5,3.3,18.5,366.0,625.49,505.95
2017,3,14,17,0,686.0,73.0,3.1,18.0,310.0,561.77,457.46
2017,3,14,17,15,629.0,66.0,2.85,17.0,253.5,485.4,397.46
2017,3,14,17,30,572.0,59.0,2.6,16.0,197.0,413.01,338.03
2017,3,14,17,45,482.0,49.0,2.35,15.0,144.0,324.82,263.28
2017,3,14,18,0,392.0,39.0,2.1,14.0,91.0,245.52,193.07
2017,3,14,18,15,237.0,24.0,2.1,13.5,51.0,142.42,90.71
2017,3,14,18,30,82.0,9.0,2.1,13.0,11.0,36.28,0.0
2017,3,14,18,45,41.0,4.5,2.1,13.0,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,15,6,45,85.5,10.5,1.9,8.0,15.5,10.01,0.0
2017,3,15,7,0,171.0,21.0,2.2,9.0,31.0,16.56,1.4
2017,3,15,7,15,300.0,35.5,2.25,9.5,77.0,28.16,18.84
2017,3,15,7,30,429.0,50.0,2.3,10.0,123.0,38.64,29.0
2017,3,15,7,45,512.5,59.0,2.35,11.0,178.5,43.56,33.72
2017,3,15,8,0,596.0,68.0,2.4,12.0,234.0,70.48,41.56
2017,3,15,8,15,646.5,74.5,2.35,12.5,290.5,121.86,71.14
2017,3,15,8,30,697.0,81.0,2.3,13.0,347.0,179.47,115.6
2017,3,15,8,45,734.0,85.5,2.25,14.0,402.5,238.24,165.9
2017,3,15,9,0,771.0,90.0,2.2,15.0,458.0,303.63,222.75
2017,3,15,9,15,795.5,94.0,2.25,15.5,510.0,364.75,276.49
2017,3,15,9,30,820.0,98.0,2.3,16.0,562.0,427.65,330.33
2017,3,15,9,45,838.5,100.5,2.35,16.5,608.5,487.78,380.46
2017,3,15,10,0,857.0,103.0,2.4,17.0,655.0,548.34,429.18
2017,3,15,10,15,870.0,105.5,2.45,17.5,695.0,605.94,474.05
2017,3,15,10,30,883.0,108.0,2.5,18.0,735.0,661.97,516.33
2017,3,15,10,45,891.5,110.0,2.65,18.5,768.0,713.38,554.53
2017,3,15,11,0,900.0,112.0,2.8,19.0,801.0,762.99,589.62
2017,3,15,11,15,906.5,113.0,2.9,19.5,825.5,808.06,619.68
2017,3,15,11,30,913.0,114.0,3.0,20.0,850.0,850.69,647.76
2017,3,15,11,45,921.5,112.0,3.1,20.5,867.5,889.35,672.88
2017,3,15,12,0,930.0,110.0,3.2,21.0,885.0,925.22,695.96
2017,3,15,12,15,931.5,110.5,3.25,21.0,892.5,954.4,715.45
2017,3,15,12,30,933.0,111.0,3.3,21.0,900.0,980.1,732.68
2017,3,15,12,45,931.0,111.5,3.4,21.0,898.0,998.91,745.78
2017,3,15,13,0,929.0,112.0,3.5,21.0,896.0,1013.91,756.52
2017,3,15,13,15,926.5,112.0,3.55,21.0,885.5,1024.03,763.81
2017,3,15,13,30,924.0,112.0,3.6,21.0,875.0,1030.26,768.69
2017,3,15,13,45,917.5,111.5,3.65,21.5,855.0,1028.11,766.71
2017,3,15,14,0,911.0,111.0,3.7,22.0,835.0,1022.06,762.35
2017,3,15,14,15,903.5,109.5,3.7,21.5,807.5,1010.1,756.8
2017,3,15,14,30,896.0,108.0,3.7,21.0,780.0,994.42,748.89
2017,3,15,14,45,880.5,108.5,3.75,21.0,743.5,969.77,733.89
2017,3,15,15,0,865.0,109.0,3.8,21.0,707.0,950.15,722.42
2017,3,15,15,15,850.5,106.5,3.75,21.0,665.0,916.72,700.8
2017,3,15,15,30,836.0,104.0,3.7,21.0,623.0,880.49,677.26
2017,3,15,15,45,813.5,101.5,3.7,21.0,574.0,834.83,647.16
2017,3,15,16,0,791.0,99.0,3.7,21.0,525.0,787.38,615.47
2017,3,15,16,15,763.5,94.5,3.5,20.5,472.5,732.23,577.94
2017,3,15,16,30,736.0,90.0,3.3,20.0,420.0,680.1,541.98
2017,3,15,16,45,694.5,85.0,3.1,19.5,364.0,613.7,494.28
2017,3,15,17,0,653.0,80.0,2.9,19.0,308.0,548.75,444.74
2017,3,15,17,15,595.0,72.5,2.6,18.0,252.0,472.59,385.07
2017,3,15,17,30,537.0,65.0,2.3,17.0,196.0,400.48,326.18
2017,3,15,17,45,443.0,54.0,2.0,16.5,143.0,310.71,250.23
2017,3,15,18,0,349.0,43.0,1.7,16.0,90.0,230.18,179.66
2017,3,15,18,15,174.5,27.5,1.7,15.5,51.0,121.32,78.36
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,11.44,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,6,45,46.0,12.5,3.2,12.5,15.5,11.91,0.0
2017,3,16,7,0,92.0,25.0,3.4,13.0,31.0,20.66,5.47
2017,3,16,7,15,206.0,44.0,3.5,13.5,75.0,34.16,23.74
2017,3,16,7,30,320.0,63.0,3.6,14.0,119.0,47.94,36.72
2017,3,16,7,45,397.5,77.0,3.75,15.0,172.0,57.13,45.18
2017,3,16,8,0,475.0,91.0,3.9,16.0,225.0,85.96,55.99
2017,3,16,8,15,530.0,100.5,4.05,16.5,280.0,133.25,84.26
2017,3,16,8,30,585.0,110.0,4.2,17.0,335.0,188.16,126.14
2017,3,16,8,45,292.5,91.0,4.4,17.5,203.5,144.27,103.96
2017,3,16,9,0,0.0,72.0,4.6,18.0,72.0,67.01,50.34
2017,3,16,9,15,0.0,93.0,4.75,18.5,93.0,86.54,66.21
2017,3,16,9,30,0.0,114.0,4.9,19.0,114.0,105.86,81.63
2017,3,16,9,45,3.0,155.5,5.05,19.5,157.5,145.38,113.2
2017,3,16,10,0,6.0,197.0,5.2,20.0,201.0,185.48,144.75
2017,3,16,10,15,5.0,189.0,5.3,20.5,192.5,178.45,138.53
2017,3,16,10,30,4.0,181.0,5.4,21.0,184.0,171.1,132.17
2017,3,16,10,45,4.0,180.0,5.5,21.5,183.5,170.7,131.39
2017,3,16,11,0,4.0,179.0,5.6,22.0,183.0,170.24,130.59
2017,3,16,11,15,5.5,190.0,5.6,22.5,195.0,182.18,139.58
2017,3,16,11,30,7.0,201.0,5.6,23.0,207.0,194.31,148.66
2017,3,16,11,45,12.0,246.0,5.7,23.5,256.0,241.98,185.33
2017,3,16,12,0,17.0,291.0,5.8,24.0,305.0,290.6,222.2
2017,3,16,12,15,10.5,230.0,5.8,24.0,239.0,226.9,173.05
2017,3,16,12,30,4.0,169.0,5.8,24.0,173.0,162.86,123.24
2017,3,16,12,45,87.0,301.0,5.8,24.0,375.5,389.49,300.09
2017,3,16,13,0,170.0,433.0,5.8,24.0,578.0,611.27,465.47
2017,3,16,13,15,276.5,405.0,5.75,24.0,636.5,702.58,534.38
2017,3,16,13,30,383.0,377.0,5.7,24.0,695.0,782.76,594.88
2017,3,16,13,45,328.5,383.0,5.7,24.5,651.0,740.63,562.3
2017,3,16,14,0,274.0,389.0,5.7,25.0,607.0,696.96,529.03
2017,3,16,14,15,274.0,374.5,5.65,25.0,587.0,683.0,519.88
2017,3,16,14,30,274.0,360.0,5.6,25.0,567.0,667.54,509.57
2017,3,16,14,45,265.0,343.5,5.6,25.0,536.0,639.8,490.31
2017,3,16,15,0,256.0,327.0,5.6,25.0,505.0,610.95,470.19
2017,3,16,15,15,186.5,308.5,5.5,24.5,434.0,509.5,395.1
2017,3,16,15,30,117.0,290.0,5.4,24.0,363.0,411.06,320.59
2017,3,16,15,45,412.5,209.5,5.35,24.0,437.5,612.08,482.09
2017,3,16,16,0,708.0,129.0,5.3,24.0,512.0,758.41,595.67
2017,3,16,16,15,397.5,160.5,5.1,23.5,372.0,517.74,412.59
2017,3,16,16,30,87.0,192.0,4.9,23.0,232.0,271.45,215.54
2017,3,16,16,45,326.0,146.0,4.75,23.0,265.5,407.17,328.97
2017,3,16,17,0,565.0,100.0,4.6,23.0,299.0,513.52,414.49
2017,3,16,17,15,504.0,90.0,4.45,22.5,244.0,433.12,350.35
2017,3,16,17,30,443.0,80.0,4.3,22.0,189.0,362.22,292.19
2017,3,16,17,45,359.5,65.0,4.15,21.5,138.5,279.25,222.48
2017,3,16,18,0,276.0,50.0,4.0,21.0,88.0,205.13,158.22
2017,3,16,18,15,154.0,30.5,4.1,20.5,50.0,118.17,76.84
2017,3,16,18,30,32.0,11.0,4.2,20.0,12.0,21.3,0.0
2017,3,16,18,45,16.0,5.5,4.3,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,54.5,13.0,5.0,16.5,17.0,12.39,0.0
2017,3,17,7,0,109.0,26.0,5.2,17.0,34.0,21.48,7.56
2017,3,17,7,15,220.5,44.5,5.5,17.5,78.5,34.46,23.68
2017,3,17,7,30,332.0,63.0,5.8,18.0,123.0,47.8,36.03
2017,3,17,7,45,417.0,74.5,6.1,18.5,176.5,55.08,42.76
2017,3,17,8,0,502.0,86.0,6.4,19.0,230.0,85.5,53.71
2017,3,17,8,15,554.5,94.5,6.55,19.5,285.0,132.92,81.95
2017,3,17,8,30,607.0,103.0,6.7,20.0,340.0,187.06,123.31
2017,3,17,8,45,303.5,82.0,6.85,20.5,200.5,139.93,99.12
2017,3,17,9,0,0.0,61.0,7.0,21.0,61.0,56.74,41.29
2017,3,17,9,15,0.0,79.5,6.95,21.5,79.5,74.03,55.22
2017,3,17,9,30,0.0,98.0,6.9,22.0,98.0,91.23,68.87
2017,3,17,9,45,0.0,123.0,6.9,22.5,123.0,114.29,87.07
2017,3,17,10,0,0.0,148.0,6.9,23.0,148.0,137.47,105.15
2017,3,17,10,15,1.0,156.0,6.8,23.0,157.0,145.7,111.42
2017,3,17,10,30,2.0,164.0,6.7,23.0,166.0,154.06,117.81
2017,3,17,10,45,3.0,170.5,6.65,23.5,173.5,161.15,122.96
2017,3,17,11,0,4.0,177.0,6.6,24.0,181.0,168.36,128.2
2017,3,17,11,15,50.5,284.0,6.5,24.0,325.5,309.66,238.76
2017,3,17,11,30,97.0,391.0,6.4,24.0,470.0,455.06,349.3
2017,3,17,11,45,93.0,401.5,6.35,24.5,478.5,468.25,357.73
2017,3,17,12,0,89.0,412.0,6.3,25.0,487.0,481.02,366.09
2017,3,17,12,15,92.5,412.0,6.2,25.0,491.0,489.45,372.25
2017,3,17,12,30,96.0,412.0,6.1,25.0,495.0,497.65,378.28
2017,3,17,12,45,239.0,393.0,6.05,25.5,596.5,638.84,485.25
2017,3,17,13,0,382.0,374.0,6.0,26.0,698.0,764.1,577.65
2017,3,17,13,15,365.5,382.5,5.9,26.0,689.5,765.36,577.36
2017,3,17,13,30,349.0,391.0,5.8,26.0,681.0,764.81,576.35
2017,3,17,13,45,597.0,265.0,5.75,26.0,748.5,893.59,675.25
2017,3,17,14,0,845.0,139.0,5.7,26.0,816.0,999.21,749.85
2017,3,17,14,15,837.0,137.5,5.55,26.0,789.0,987.21,740.97
2017,3,17,14,30,829.0,136.0,5.4,26.0,762.0,971.68,730.47
2017,3,17,14,45,804.0,140.0,5.3,26.0,724.5,942.56,711.12
2017,3,17,15,0,779.0,144.0,5.2,26.0,687.0,910.66,689.95
2017,3,17,15,15,762.5,140.5,5.05,25.5,645.5,881.33,671.65
2017,3,17,15,30,746.0,137.0,4.9,25.0,604.0,844.32,647.87
2017,3,17,15,45,725.5,131.5,4.8,25.0,557.0,799.4,617.34
2017,3,17,16,0,705.0,126.0,4.7,25.0,510.0,752.87,585.43
2017,3,17,16,15,675.0,120.5,4.45,24.5,458.5,697.52,547.12
2017,3,17,16,30,645.0,115.0,4.2,24.0,407.0,641.93,508.12
2017,3,17,16,45,606.0,106.5,3.95,24.0,353.0,576.7,459.11
2017,3,17,17,0,567.0,98.0,3.7,24.0,299.0,512.85,409.95
2017,3,17,17,15,506.5,88.5,3.4,23.0,244.5,436.48,350.79
2017,3,17,17,30,446.0,79.0,3.1,22.0,190.0,362.58,291.4
2017,3,17,17,45,359.5,65.0,2.8,21.5,139.5,279.08,221.66
2017,3,17,18,0,273.0,51.0,2.5,21.0,89.0,204.82,157.71
2017,3,17,18,15,152.5,31.5,2.6,20.5,50.5,119.5,79.2
2017,3,17,18,30,32.0,12.0,2.7,20.0,12.0,22.26,0.0
2017,3,17,18,45,16.0,6.0,2.85,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.5,14.5,2.15,16.0,18.0,13.82,0.0
2017,3,18,7,0,105.0,29.0,2.4,17.0,36.0,23.81,10.49
2017,3,18,7,15,216.0,47.5,2.55,17.5,81.0,36.76,25.79
2017,3,18,7,30,327.0,66.0,2.7,18.0,126.0,50.02,38.03
2017,3,18,7,45,410.0,78.0,2.9,19.0,180.0,57.59,44.89
2017,3,18,8,0,493.0,90.0,3.1,20.0,234.0,88.53,55.58
2017,3,18,8,15,246.5,80.5,3.05,20.5,152.5,89.73,58.68
2017,3,18,8,30,0.0,71.0,3.0,21.0,71.0,66.06,49.29
2017,3,18,8,45,3.0,117.5,3.0,21.5,119.0,108.47,83.59
2017,3,18,9,0,6.0,164.0,3.0,22.0,167.0,151.03,117.27
2017,3,18,9,15,8.0,181.0,2.9,22.0,186.0,168.2,130.47
2017,3,18,9,30,10.0,198.0,2.8,22.0,205.0,185.69,143.86
2017,3,18,9,45,46.0,249.5,2.75,22.5,280.0,249.71,193.11
2017,3,18,10,0,82.0,301.0,2.7,23.0,355.0,319.62,245.96
2017,3,18,10,15,47.0,267.5,2.7,23.5,299.0,275.77,211.47
2017,3,18,10,30,12.0,234.0,2.7,24.0,243.0,225.28,171.79
2017,3,18,10,45,63.5,308.0,2.7,24.5,357.0,333.25,254.06
2017,3,18,11,0,115.0,382.0,2.7,25.0,471.0,445.98,336.87
2017,3,18,11,15,243.0,378.0,2.7,25.0,574.0,558.05,419.92
2017,3,18,11,30,371.0,374.0,2.7,25.0,677.0,671.49,501.94
2017,3,18,11,45,281.0,402.0,2.75,25.5,634.5,640.81,476.69
2017,3,18,12,0,191.0,430.0,2.8,26.0,592.0,596.02,442.23
2017,3,18,12,15,139.0,425.0,2.85,26.0,543.5,553.39,411.18
2017,3,18,12,30,87.0,420.0,2.9,26.0,495.0,497.5,370.28
2017,3,18,12,45,484.5,277.5,2.95,26.0,691.5,762.15,568.98
2017,3,18,13,0,882.0,135.0,3.0,26.0,888.0,997.25,728.88
2017,3,18,13,15,572.0,275.0,3.05,26.0,761.0,865.06,637.67
2017,3,18,13,30,262.0,415.0,3.1,26.0,634.0,705.4,520.86
2017,3,18,13,45,279.5,400.5,3.15,26.5,630.0,711.7,526.58
2017,3,18,14,0,297.0,386.0,3.2,27.0,626.0,716.43,530.21
2017,3,18,14,15,577.5,254.5,3.2,26.5,700.0,862.29,640.56
2017,3,18,14,30,858.0,123.0,3.2,26.0,774.0,986.1,726.23
2017,3,18,14,45,853.0,117.5,3.25,26.0,740.0,964.93,712.78
2017,3,18,15,0,848.0,112.0,3.3,26.0,706.0,940.24,698.26
2017,3,18,15,15,449.0,190.5,3.25,26.0,503.5,644.32,492.18
2017,3,18,15,30,50.0,269.0,3.2,26.0,301.0,326.37,249.17
2017,3,18,15,45,417.0,183.5,3.15,26.0,414.0,586.7,455.24
2017,3,18,16,0,784.0,98.0,3.1,26.0,527.0,781.99,598.42
2017,3,18,16,15,757.0,94.0,2.9,25.5,474.5,727.85,560.73
2017,3,18,16,30,730.0,90.0,2.7,25.0,422.0,676.56,526.26
2017,3,18,16,45,692.5,84.0,2.5,25.0,367.0,611.81,480.15
2017,3,18,17,0,655.0,78.0,2.3,25.0,312.0,548.21,432.26
2017,3,18,17,15,598.5,71.0,2.05,24.0,256.0,473.32,375.5
2017,3,18,17,30,542.0,64.0,1.8,23.0,200.0,402.39,319.42
2017,3,18,17,45,451.5,54.0,1.55,22.0,147.5,315.16,248.23
2017,3,18,18,0,361.0,44.0,1.3,21.0,95.0,236.75,181.69
2017,3,18,18,15,219.0,28.5,1.3,20.5,55.0,141.25,95.33
2017,3,18,18,30,77.0,13.0,1.3,20.0,15.0,38.43,0.0
2017,3,18,18,45,38.5,6.5,1.35,20.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,75.5,15.0,2.75,16.5,20.5,14.3,0.0
2017,3,19,7,0,151.0,30.0,3.1,17.0,41.0,23.64,11.44
2017,3,19,7,15,269.0,46.0,3.25,17.5,88.0,35.49,24.79
2017,3,19,7,30,387.0,62.0,3.4,18.0,135.0,46.81,35.29
2017,3,19,7,45,476.0,71.0,3.55,19.0,191.0,52.95,40.86
2017,3,19,8,0,565.0,80.0,3.7,20.0,247.0,85.47,50.53
2017,3,19,8,15,615.5,87.0,3.7,20.5,303.5,135.79,80.91
2017,3,19,8,30,666.0,94.0,3.7,21.0,360.0,192.43,124.38
2017,3,19,8,45,710.0,96.5,3.75,21.5,416.5,249.6,172.4
2017,3,19,9,0,754.0,99.0,3.8,22.0,473.0,311.56,225.52
2017,3,19,9,15,779.0,103.0,3.8,22.5,524.5,375.01,279.84
2017,3,19,9,30,804.0,107.0,3.8,23.0,576.0,437.36,332.02
2017,3,19,9,45,825.0,108.5,3.85,23.5,623.0,496.98,380.73
2017,3,19,10,0,846.0,110.0,3.9,24.0,670.0,557.3,428.4
2017,3,19,10,15,859.0,112.5,3.9,24.0,709.5,614.25,472.85
2017,3,19,10,30,872.0,115.0,3.9,24.0,749.0,669.72,515.03
2017,3,19,10,45,882.5,116.0,3.95,24.5,782.0,720.97,552.23
2017,3,19,11,0,893.0,117.0,4.0,25.0,815.0,770.59,586.23
2017,3,19,11,15,899.5,118.5,4.0,25.0,839.5,815.73,616.76
2017,3,19,11,30,906.0,120.0,4.0,25.0,864.0,858.45,645.37
2017,3,19,11,45,911.0,120.0,4.05,25.5,880.0,895.8,669.06
2017,3,19,12,0,916.0,120.0,4.1,26.0,896.0,930.2,690.6
2017,3,19,12,15,917.0,120.0,4.1,26.0,903.0,957.88,708.66
2017,3,19,12,30,918.0,120.0,4.1,26.0,910.0,982.08,724.46
2017,3,19,12,45,918.0,119.5,4.15,26.5,908.0,1001.25,735.84
2017,3,19,13,0,918.0,119.0,4.2,27.0,906.0,1016.71,744.87
2017,3,19,13,15,915.0,118.5,4.2,27.0,895.0,1025.46,750.8
2017,3,19,13,30,912.0,118.0,4.2,27.0,884.0,1030.33,754.38
2017,3,19,13,45,906.5,117.0,4.25,27.0,864.0,1028.32,753.93
2017,3,19,14,0,901.0,116.0,4.3,27.0,844.0,1022.44,751.14
2017,3,19,14,15,893.0,114.5,4.3,27.0,816.0,1009.76,743.72
2017,3,19,14,30,885.0,113.0,4.3,27.0,788.0,993.4,734.03
2017,3,19,14,45,869.0,114.0,4.3,27.0,751.0,968.64,718.84
2017,3,19,15,0,853.0,115.0,4.3,27.0,714.0,949.15,707.3
2017,3,19,15,15,838.0,112.0,4.25,26.5,671.5,914.62,686.66
2017,3,19,15,30,823.0,109.0,4.2,26.0,629.0,877.37,664.08
2017,3,19,15,45,801.0,106.0,4.2,26.0,580.5,831.59,634.26
2017,3,19,16,0,779.0,103.0,4.2,26.0,532.0,784.06,602.88
2017,3,19,16,15,751.5,98.5,4.0,25.5,479.0,729.01,566.04
2017,3,19,16,30,724.0,94.0,3.8,25.0,426.0,677.2,530.9
2017,3,19,16,45,684.5,88.5,3.65,25.0,370.5,611.81,483.82
2017,3,19,17,0,645.0,83.0,3.5,25.0,315.0,547.73,435.19
2017,3,19,17,15,588.5,75.5,3.2,24.0,259.0,472.59,377.63
2017,3,19,17,30,532.0,68.0,2.9,23.0,203.0,401.38,320.82
2017,3,19,17,45,444.5,57.0,2.6,22.5,150.0,314.9,249.13
2017,3,19,18,0,357.0,46.0,2.3,22.0,97.0,236.92,182.25
2017,3,19,18,15,218.5,29.5,2.3,21.5,56.5,142.13,97.17
2017,3,19,18,30,80.0,13.0,2.3,21.0,16.0,39.44,0.0
2017,3,19,18,45,40.0,6.5,2.35,20.5,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,101.5,15.0,3.7,16.5,23.0,14.3,0.0
2017,3,20,7,0,203.0,30.0,4.0,17.0,46.0,23.59,12.18
2017,3,20,7,15,320.5,45.0,4.25,17.5,95.0,34.63,24.13
2017,3,20,7,30,438.0,60.0,4.5,18.0,144.0,46.45,35.01
2017,3,20,7,45,519.0,69.0,4.75,18.5,201.0,50.93,39.18
2017,3,20,8,0,600.0,78.0,5.0,19.0,258.0,86.84,50.27
2017,3,20,8,15,649.0,85.0,5.05,19.5,316.0,139.39,82.71
2017,3,20,8,30,698.0,92.0,5.1,20.0,374.0,198.02,128.43
2017,3,20,8,45,739.0,95.0,5.15,21.0,431.0,257.02,178.38
2017,3,20,9,0,780.0,98.0,5.2,22.0,488.0,323.31,235.19
2017,3,20,9,15,804.0,102.0,5.2,22.5,540.5,385.06,288.76
2017,3,20,9,30,828.0,106.0,5.2,23.0,593.0,448.5,342.37
2017,3,20,9,45,849.5,107.5,5.25,23.5,641.0,509.75,392.9
2017,3,20,10,0,871.0,109.0,5.3,24.0,689.0,571.69,442.39
2017,3,20,10,15,883.5,111.5,5.3,24.0,729.5,629.65,488.22
2017,3,20,10,30,896.0,114.0,5.3,24.0,770.0,686.06,531.71
2017,3,20,10,45,907.5,114.5,5.35,24.5,803.5,738.62,570.48
2017,3,20,11,0,919.0,115.0,5.4,25.0,837.0,789.57,605.71
2017,3,20,11,15,925.5,116.0,5.4,25.0,862.0,835.24,637.14
2017,3,20,11,30,932.0,117.0,5.4,25.0,887.0,878.4,666.59
2017,3,20,11,45,946.0,112.0,5.4,25.5,906.0,919.22,692.84
2017,3,20,12,0,960.0,107.0,5.4,26.0,925.0,957.43,717.05
2017,3,20,12,15,961.0,107.5,5.4,26.0,932.0,986.63,736.44
2017,3,20,12,30,962.0,108.0,5.4,26.0,939.0,1012.19,753.44
2017,3,20,12,45,961.0,108.0,5.4,26.5,936.5,1031.59,764.81
2017,3,20,13,0,960.0,108.0,5.4,27.0,934.0,1047.09,773.64
2017,3,20,13,15,957.0,107.5,5.35,27.0,922.5,1056.12,779.48
2017,3,20,13,30,954.0,107.0,5.3,27.0,911.0,1061.11,782.8
2017,3,20,13,45,949.5,106.0,5.3,27.0,891.0,1060.01,782.66
2017,3,20,14,0,945.0,105.0,5.3,27.0,871.0,1054.87,780.04
2017,3,20,14,15,937.5,103.5,5.2,27.0,842.0,1042.24,771.79
2017,3,20,14,30,930.0,102.0,5.1,27.0,813.0,1025.75,761.16
2017,3,20,14,45,916.5,102.0,5.1,27.0,776.0,1001.48,746.23
2017,3,20,15,0,903.0,102.0,5.1,27.0,739.0,973.85,729.12
2017,3,20,15,15,889.0,99.5,5.0,26.5,695.5,939.78,708.34
2017,3,20,15,30,875.0,97.0,4.9,26.0,652.0,902.82,685.49
2017,3,20,15,45,857.5,93.5,4.85,26.0,603.0,866.24,661.74
2017,3,20,16,0,840.0,90.0,4.8,26.0,554.0,819.97,630.95
2017,3,20,16,15,814.5,86.0,4.5,25.5,500.0,764.86,593.36
2017,3,20,16,30,789.0,82.0,4.2,25.0,446.0,708.81,555.05
2017,3,20,16,45,755.5,77.0,3.9,24.5,389.5,645.33,510.44
2017,3,20,17,0,722.0,72.0,3.6,24.0,333.0,582.38,464.07
2017,3,20,17,15,668.5,65.5,3.25,23.0,275.0,509.79,408.32
2017,3,20,17,30,615.0,59.0,2.9,22.0,217.0,437.63,350.62
2017,3,20,17,45,532.5,50.0,2.6,21.0,162.0,351.79,279.69
2017,3,20,18,0,450.0,41.0,2.3,20.0,107.0,273.94,212.48
2017,3,20,18,15,297.5,27.5,2.3,19.5,63.0,172.4,120.68
2017,3,20,18,30,145.0,14.0,2.3,19.0,19.0,62.39,0.0
2017,3,20,18,45,72.5,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,110.5,16.0,4.05,16.5,25.5,15.25,0.0
2017,3,21,7,0,221.0,32.0,4.4,17.0,51.0,25.15,13.97
2017,3,21,7,15,338.5,46.0,4.55,17.5,100.5,36.58,25.88
2017,3,21,7,30,456.0,60.0,4.7,18.0,150.0,46.14,34.78
2017,3,21,7,45,545.5,66.5,4.9,18.5,208.0,48.49,37.07
2017,3,21,8,0,635.0,73.0,5.1,19.0,266.0,85.88,47.8
2017,3,21,8,15,681.0,79.0,5.1,19.5,323.5,139.62,81.38
2017,3,21,8,30,727.0,85.0,5.1,20.0,381.0,198.96,128.09
2017,3,21,8,45,767.0,86.5,5.15,20.5,438.5,261.31,181.44
2017,3,21,9,0,807.0,88.0,5.2,21.0,496.0,324.34,236.53
2017,3,21,9,15,829.0,91.5,5.15,21.5,547.5,386.51,290.85
2017,3,21,9,30,851.0,95.0,5.1,22.0,599.0,450.05,344.85
2017,3,21,9,45,870.0,96.5,5.1,23.0,646.0,512.89,395.96
2017,3,21,10,0,889.0,98.0,5.1,24.0,693.0,573.94,443.87
2017,3,21,10,15,900.0,100.0,5.0,24.0,732.5,630.71,488.46
2017,3,21,10,30,911.0,102.0,4.9,24.0,772.0,686.33,530.86
2017,3,21,10,45,919.5,103.0,4.85,24.5,804.5,737.86,568.21
2017,3,21,11,0,928.0,104.0,4.8,25.0,837.0,787.46,601.2
2017,3,21,11,15,933.5,105.5,4.7,25.5,861.0,833.07,630.43
2017,3,21,11,30,939.0,107.0,4.6,26.0,885.0,876.05,657.34
2017,3,21,11,45,937.5,110.0,4.6,26.5,899.5,911.78,679.6
2017,3,21,12,0,936.0,113.0,4.6,27.0,914.0,944.09,699.4
2017,3,21,12,15,936.5,113.5,4.55,27.0,920.5,972.16,717.4
2017,3,21,12,30,937.0,114.0,4.5,27.0,927.0,996.66,733.13
2017,3,21,12,45,935.0,114.0,4.5,27.0,924.0,1014.6,744.84
2017,3,21,13,0,933.0,114.0,4.5,27.0,921.0,1028.71,754.17
2017,3,21,13,15,930.0,113.5,4.5,27.0,909.5,1037.42,760.1
2017,3,21,13,30,927.0,113.0,4.5,27.0,898.0,1042.18,763.63
2017,3,21,13,45,921.0,112.5,4.5,27.0,877.0,1040.04,762.79
2017,3,21,14,0,915.0,112.0,4.5,27.0,856.0,1033.99,759.59
2017,3,21,14,15,907.0,110.5,4.5,27.0,827.5,1021.02,751.99
2017,3,21,14,30,899.0,109.0,4.5,27.0,799.0,1004.33,742.08
2017,3,21,14,45,884.0,109.0,4.5,27.0,762.0,979.0,726.52
2017,3,21,15,0,869.0,109.0,4.5,27.0,725.0,950.51,708.91
2017,3,21,15,15,854.0,106.5,4.45,26.5,682.0,924.17,693.91
2017,3,21,15,30,839.0,104.0,4.4,26.0,639.0,886.93,671.3
2017,3,21,15,45,818.5,101.0,4.35,26.0,590.0,841.83,641.76
2017,3,21,16,0,798.0,98.0,4.3,26.0,541.0,794.86,610.64
2017,3,21,16,15,771.0,94.0,4.1,25.5,488.0,739.99,574.04
2017,3,21,16,30,744.0,90.0,3.9,25.0,435.0,684.41,536.26
2017,3,21,16,45,705.5,85.0,3.7,25.0,379.0,622.77,492.14
2017,3,21,17,0,667.0,80.0,3.5,25.0,323.0,558.94,443.77
2017,3,21,17,15,611.5,73.0,3.2,24.0,266.0,483.88,386.46
2017,3,21,17,30,556.0,66.0,2.9,23.0,209.0,412.67,329.8
2017,3,21,17,45,468.5,55.5,2.6,22.0,155.5,325.47,258.18
2017,3,21,18,0,381.0,45.0,2.3,21.0,102.0,246.84,191.08
2017,3,21,18,15,242.0,30.0,2.35,20.5,60.0,152.86,107.46
2017,3,21,18,30,103.0,15.0,2.4,20.0,18.0,49.14,0.0
2017,3,21,18,45,51.5,7.5,2.5,20.0,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,47.5,18.5,2.5,17.5,22.5,17.63,0.0
2017,3,22,7,0,95.0,37.0,2.8,18.0,45.0,30.03,18.26
2017,3,22,7,15,186.5,59.0,2.9,18.5,91.0,46.91,34.71
2017,3,22,7,30,278.0,81.0,3.0,19.0,137.0,63.22,49.5
2017,3,22,7,45,359.0,94.5,3.2,19.5,191.0,69.43,55.16
2017,3,22,8,0,440.0,108.0,3.4,20.0,245.0,105.17,68.76
2017,3,22,8,15,258.0,139.5,3.35,20.5,224.0,143.85,102.31
2017,3,22,8,30,76.0,171.0,3.3,21.0,203.0,161.55,123.91
2017,3,22,8,45,53.0,184.5,3.3,21.5,208.0,175.06,135.37
2017,3,22,9,0,30.0,198.0,3.3,22.0,213.0,185.38,143.86
2017,3,22,9,15,214.0,217.5,3.3,22.5,344.0,272.66,209.24
2017,3,22,9,30,398.0,237.0,3.3,23.0,475.0,382.76,292.95
2017,3,22,9,45,335.5,273.5,3.35,23.5,484.5,411.05,315.16
2017,3,22,10,0,273.0,310.0,3.4,24.0,494.0,432.36,330.98
2017,3,22,10,15,277.5,329.5,3.45,24.0,526.0,471.41,360.41
2017,3,22,10,30,282.0,349.0,3.5,24.0,558.0,510.6,389.38
2017,3,22,10,45,552.5,250.0,3.55,24.5,681.0,626.33,478.04
2017,3,22,11,0,823.0,151.0,3.6,25.0,804.0,760.0,577.22
2017,3,22,11,15,509.5,286.5,3.7,25.0,695.0,683.6,516.55
2017,3,22,11,30,196.0,422.0,3.8,25.0,586.0,571.75,429.32
2017,3,22,11,45,537.0,279.5,3.9,25.5,738.5,746.11,562.24
2017,3,22,12,0,878.0,137.0,4.0,26.0,891.0,918.38,682.77
2017,3,22,12,15,578.0,285.0,4.05,26.0,783.0,828.67,617.39
2017,3,22,12,30,278.0,433.0,4.1,26.0,675.0,707.8,525.33
2017,3,22,12,45,582.0,283.0,4.2,26.5,788.5,865.01,643.41
2017,3,22,13,0,886.0,133.0,4.3,27.0,902.0,1004.21,737.81
2017,3,22,13,15,883.0,132.5,4.35,27.0,891.0,1012.51,742.85
2017,3,22,13,30,880.0,132.0,4.4,27.0,880.0,1017.06,746.53
2017,3,22,13,45,876.0,130.5,4.5,27.0,860.5,1015.81,746.84
2017,3,22,14,0,872.0,129.0,4.6,27.0,841.0,1010.82,744.86
2017,3,22,14,15,864.0,127.5,4.6,27.0,813.0,998.19,737.41
2017,3,22,14,30,856.0,126.0,4.6,27.0,785.0,990.86,733.69
2017,3,22,14,45,843.0,124.5,4.65,27.0,749.0,966.32,718.93
2017,3,22,15,0,830.0,123.0,4.7,27.0,713.0,938.6,702.11
2017,3,22,15,15,814.5,120.0,4.7,26.5,670.5,903.9,681.5
2017,3,22,15,30,799.0,117.0,4.7,26.0,628.0,866.57,658.88
2017,3,22,15,45,778.0,113.5,4.7,26.0,580.0,821.55,629.3
2017,3,22,16,0,757.0,110.0,4.7,26.0,532.0,778.76,601.0
2017,3,22,16,15,729.0,105.0,4.55,25.5,479.5,723.42,563.64
2017,3,22,16,30,701.0,100.0,4.4,25.0,427.0,667.64,525.38
2017,3,22,16,45,660.0,94.5,4.3,25.0,371.5,601.94,477.55
2017,3,22,17,0,619.0,89.0,4.2,25.0,316.0,537.74,428.66
2017,3,22,17,15,562.5,81.0,3.85,24.0,260.5,463.03,371.17
2017,3,22,17,30,506.0,73.0,3.5,23.0,205.0,392.29,314.58
2017,3,22,17,45,417.0,61.5,3.2,22.5,152.5,305.63,242.73
2017,3,22,18,0,328.0,50.0,2.9,22.0,100.0,227.04,175.59
2017,3,22,18,15,200.0,32.5,2.95,21.5,59.0,137.93,97.29
2017,3,22,18,30,72.0,15.0,3.0,21.0,18.0,38.65,0.0
2017,3,22,18,45,36.0,7.5,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,128.5,17.0,5.3,17.5,29.5,16.2,0.0
2017,3,23,7,0,257.0,34.0,5.5,18.0,59.0,26.63,15.9
2017,3,23,7,15,371.5,47.0,5.75,18.5,109.5,36.96,26.22
2017,3,23,7,30,486.0,60.0,6.0,19.0,160.0,45.56,34.19
2017,3,23,7,45,566.0,67.0,6.3,19.5,218.0,48.41,36.85
2017,3,23,8,0,646.0,74.0,6.6,20.0,276.0,90.65,49.95
2017,3,23,8,15,376.0,125.0,6.7,20.5,248.5,144.26,97.8
2017,3,23,8,30,106.0,176.0,6.8,21.0,221.0,168.55,128.81
2017,3,23,8,45,459.5,132.5,6.95,21.5,364.0,225.61,163.27
2017,3,23,9,0,813.0,89.0,7.1,22.0,507.0,331.12,242.37
2017,3,23,9,15,835.0,92.5,7.2,22.5,559.0,393.7,297.31
2017,3,23,9,30,857.0,96.0,7.3,23.0,611.0,457.63,352.13
2017,3,23,9,45,876.0,97.5,7.4,23.5,658.5,520.87,404.93
2017,3,23,10,0,895.0,99.0,7.5,24.0,706.0,582.25,454.83
2017,3,23,10,15,906.5,101.0,7.6,24.5,746.0,639.58,500.25
2017,3,23,10,30,918.0,103.0,7.7,25.0,786.0,695.79,543.57
2017,3,23,10,45,927.5,103.5,7.8,25.5,818.5,747.79,582.63
2017,3,23,11,0,937.0,104.0,7.9,26.0,851.0,797.91,617.47
2017,3,23,11,15,942.5,105.5,7.95,26.0,875.5,843.77,650.02
2017,3,23,11,30,948.0,107.0,8.0,26.0,900.0,886.98,680.51
2017,3,23,11,45,952.5,106.5,8.05,26.5,916.0,924.48,705.41
2017,3,23,12,0,957.0,106.0,8.1,27.0,932.0,958.84,727.95
2017,3,23,12,15,958.5,106.5,8.1,27.0,938.5,988.17,748.19
2017,3,23,12,30,960.0,107.0,8.1,27.0,945.0,1013.9,765.96
2017,3,23,12,45,957.5,107.5,8.15,27.0,942.5,1032.1,778.78
2017,3,23,13,0,955.0,108.0,8.2,27.0,940.0,1046.36,789.01
2017,3,23,13,15,952.0,107.5,8.2,27.0,928.5,1055.09,795.33
2017,3,23,13,30,949.0,107.0,8.2,27.0,917.0,1059.79,799.03
2017,3,23,13,45,943.5,107.0,8.25,27.0,896.5,1058.52,799.0
2017,3,23,14,0,938.0,107.0,8.3,27.0,876.0,1053.25,796.36
2017,3,23,14,15,931.5,105.5,8.3,26.5,847.5,1041.41,790.68
2017,3,23,14,30,925.0,104.0,8.3,26.0,819.0,1025.72,782.42
2017,3,23,14,45,913.5,103.0,8.3,26.0,782.5,1002.05,767.06
2017,3,23,15,0,902.0,102.0,8.3,26.0,746.0,974.97,749.37
2017,3,23,15,15,889.0,100.0,8.25,25.5,703.5,942.17,728.87
2017,3,23,15,30,876.0,98.0,8.2,25.0,661.0,906.45,706.16
2017,3,23,15,45,855.5,96.0,8.2,25.0,611.5,868.79,680.67
2017,3,23,16,0,835.0,94.0,8.2,25.0,562.0,821.64,647.97
2017,3,23,16,15,810.0,90.0,8.05,24.5,508.0,766.9,610.07
2017,3,23,16,30,785.0,86.0,7.9,24.0,454.0,711.2,570.81
2017,3,23,16,45,745.5,82.0,7.75,23.5,396.5,644.55,522.25
2017,3,23,17,0,706.0,78.0,7.6,23.0,339.0,582.57,474.77
2017,3,23,17,15,652.0,71.5,7.35,22.5,281.0,507.06,414.24
2017,3,23,17,30,598.0,65.0,7.1,22.0,223.0,435.18,354.56
2017,3,23,17,45,508.5,56.0,6.9,21.5,167.0,346.37,279.12
2017,3,23,18,0,419.0,47.0,6.7,21.0,111.0,266.1,208.68
2017,3,23,18,15,209.5,34.5,6.65,20.5,66.5,144.17,103.45
2017,3,23,18,30,0.0,22.0,6.6,20.0,22.0,24.05,0.0
2017,3,23,18,45,0.0,11.0,6.55,20.0,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.5,0.5,0.46,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.92,0.0
2017,3,24,7,15,0.0,3.0,3.25,19.0,3.0,2.77,0.0
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,4.63,0.0
