Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,15,853.5,95.0,5.25,20.5,610.0,424.51,323.79
2017,4,3,9,30,872.0,98.0,5.3,21.0,661.0,489.82,378.7
2017,4,3,9,45,887.0,100.5,5.35,22.0,706.5,550.45,427.57
2017,4,3,10,0,902.0,103.0,5.4,23.0,752.0,610.83,474.47
2017,4,3,10,15,912.0,104.5,5.3,23.5,791.0,666.65,516.92
2017,4,3,10,30,922.0,106.0,5.2,24.0,830.0,721.13,556.97
2017,4,3,10,45,930.0,107.0,5.15,25.0,861.0,772.1,591.25
2017,4,3,11,0,938.0,108.0,5.1,26.0,892.0,821.02,622.13
2017,4,3,11,15,942.5,109.0,4.95,26.0,915.5,864.87,650.89
2017,4,3,11,30,947.0,110.0,4.8,26.0,939.0,905.95,677.34
2017,4,3,11,45,950.0,110.5,4.7,26.5,953.5,942.29,699.17
2017,4,3,12,0,953.0,111.0,4.6,27.0,968.0,975.4,718.55
2017,4,3,12,15,954.0,111.5,4.5,27.0,974.0,1003.28,736.04
2017,4,3,12,30,955.0,112.0,4.4,27.0,980.0,1027.57,751.18
2017,4,3,12,45,954.5,111.5,4.3,27.5,976.5,1045.67,760.79
2017,4,3,13,0,954.0,111.0,4.2,28.0,973.0,1059.9,767.92
2017,4,3,13,15,951.0,110.5,4.1,28.0,960.5,1067.71,772.53
2017,4,3,13,30,948.0,110.0,4.0,28.0,948.0,1071.52,774.71
2017,4,3,13,45,943.5,109.5,3.9,28.5,927.0,1069.81,771.95
2017,4,3,14,0,939.0,109.0,3.8,29.0,906.0,1064.11,766.83
2017,4,3,14,15,931.5,107.5,3.7,29.0,876.5,1050.41,758.28
2017,4,3,14,30,924.0,106.0,3.6,29.0,847.0,1032.91,747.47
2017,4,3,14,45,911.0,106.0,3.5,29.0,809.5,1008.07,732.05
2017,4,3,15,0,898.0,106.0,3.4,29.0,772.0,979.94,714.61
2017,4,3,15,15,884.5,103.5,3.2,28.5,728.0,945.45,693.72
2017,4,3,15,30,871.0,101.0,3.0,28.0,684.0,908.13,670.88
2017,4,3,15,45,852.5,98.5,2.85,28.0,634.0,870.98,647.08
2017,4,3,16,0,834.0,96.0,2.7,28.0,584.0,824.39,616.75
2017,4,3,16,15,809.5,92.0,2.45,27.5,530.0,769.53,581.01
2017,4,3,16,30,785.0,88.0,2.2,27.0,476.0,713.75,544.07
2017,4,3,16,45,751.0,83.5,2.0,26.5,418.5,650.03,501.03
2017,4,3,17,0,717.0,79.0,1.8,26.0,361.0,590.01,458.39
2017,4,3,17,15,667.5,73.0,1.65,25.0,303.0,517.02,405.04
2017,4,3,17,30,618.0,67.0,1.5,24.0,245.0,447.27,351.83
2017,4,3,17,45,540.0,58.5,1.35,23.0,188.5,363.7,285.53
2017,4,3,18,0,462.0,50.0,1.2,22.0,132.0,287.54,222.36
2017,4,3,18,15,332.0,37.0,1.2,21.0,84.5,193.97,144.01
2017,4,3,18,30,202.0,24.0,1.2,20.0,37.0,110.58,54.36
2017,4,3,18,45,101.0,12.0,1.3,19.5,18.5,39.7,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.2,0.0
2017,4,4,6,45,162.0,34.0,3.45,14.5,58.0,26.59,16.01
2017,4,4,7,0,324.0,51.0,3.7,15.0,99.0,39.14,28.52
2017,4,4,7,15,413.0,63.5,3.65,15.5,152.5,47.53,36.44
2017,4,4,7,30,502.0,76.0,3.6,16.0,206.0,56.25,44.35
2017,4,4,7,45,399.5,106.5,3.55,17.0,226.0,86.4,61.07
2017,4,4,8,0,297.0,137.0,3.5,18.0,246.0,134.46,94.97
2017,4,4,8,15,374.5,147.5,3.75,18.5,308.0,173.58,121.87
2017,4,4,8,30,452.0,158.0,4.0,19.0,370.0,226.16,162.65
2017,4,4,8,45,391.0,195.5,4.25,19.5,394.5,274.67,206.03
2017,4,4,9,0,330.0,233.0,4.5,20.0,419.0,312.62,239.64
2017,4,4,9,15,558.5,181.5,4.7,20.5,529.5,381.97,293.3
2017,4,4,9,30,787.0,130.0,4.9,21.0,640.0,479.57,370.57
2017,4,4,9,45,640.5,198.0,5.1,22.0,632.0,510.34,395.61
2017,4,4,10,0,494.0,266.0,5.3,23.0,624.0,525.21,406.25
2017,4,4,10,15,499.0,282.0,5.4,23.5,659.5,572.64,442.0
2017,4,4,10,30,504.0,298.0,5.5,24.0,695.0,619.61,476.5
2017,4,4,10,45,509.0,313.5,5.65,24.5,727.5,665.53,509.68
2017,4,4,11,0,514.0,329.0,5.8,25.0,760.0,710.69,541.75
2017,4,4,11,15,505.5,344.5,5.8,25.5,778.0,744.13,564.22
2017,4,4,11,30,497.0,360.0,5.8,26.0,796.0,775.51,584.87
2017,4,4,11,45,518.0,348.0,5.85,26.5,809.0,804.41,604.86
2017,4,4,12,0,539.0,336.0,5.9,27.0,822.0,832.34,624.01
2017,4,4,12,15,713.5,239.0,5.8,27.0,886.5,919.17,688.66
2017,4,4,12,30,888.0,142.0,5.7,27.0,951.0,994.61,739.11
2017,4,4,12,45,886.5,142.0,5.65,27.5,947.5,1011.24,748.1
2017,4,4,13,0,885.0,142.0,5.6,28.0,944.0,1024.27,755.05
2017,4,4,13,15,882.0,141.5,5.45,28.0,932.0,1031.64,759.13
2017,4,4,13,30,879.0,141.0,5.3,28.0,920.0,1035.29,760.85
2017,4,4,13,45,875.5,139.0,5.15,28.5,900.0,1033.15,757.29
2017,4,4,14,0,872.0,137.0,5.0,29.0,880.0,1027.26,751.42
2017,4,4,14,15,720.0,213.0,4.8,29.0,812.5,969.42,712.4
2017,4,4,14,30,568.0,289.0,4.6,29.0,745.0,890.92,656.67
2017,4,4,14,45,697.5,211.5,4.4,29.0,747.0,931.18,687.51
2017,4,4,15,0,827.0,134.0,4.2,29.0,749.0,952.16,701.63
2017,4,4,15,15,813.0,131.0,4.0,28.5,706.5,918.1,680.49
2017,4,4,15,30,799.0,128.0,3.8,28.0,664.0,881.4,657.83
2017,4,4,15,45,786.5,121.5,3.6,28.0,617.0,839.71,630.34
2017,4,4,16,0,774.0,115.0,3.4,28.0,570.0,795.77,601.17
2017,4,4,16,15,748.5,110.0,3.0,27.5,517.0,744.93,567.09
2017,4,4,16,30,723.0,105.0,2.6,27.0,464.0,689.69,529.4
2017,4,4,16,45,695.0,97.5,2.25,27.0,409.0,629.45,486.4
2017,4,4,17,0,667.0,90.0,1.9,27.0,354.0,569.58,441.69
2017,4,4,17,15,616.5,83.0,1.7,26.0,297.0,497.1,388.5
2017,4,4,17,30,566.0,76.0,1.5,25.0,240.0,427.99,335.72
2017,4,4,17,45,489.0,66.0,1.35,24.0,185.0,345.81,270.75
2017,4,4,18,0,412.0,56.0,1.2,23.0,130.0,270.87,208.98
2017,4,4,18,15,287.5,41.0,1.2,22.0,83.5,179.25,132.86
2017,4,4,18,30,163.0,26.0,1.2,21.0,37.0,99.73,51.69
2017,4,4,18,45,81.5,13.0,1.3,20.5,18.5,35.17,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,19.32,0.0
2017,4,5,6,45,214.0,33.5,5.4,9.5,66.5,26.13,16.31
2017,4,5,7,0,428.0,45.0,5.5,10.0,111.0,35.0,25.51
2017,4,5,7,15,514.0,54.5,5.65,10.5,166.5,40.52,30.92
2017,4,5,7,30,600.0,64.0,5.8,11.0,222.0,45.79,35.83
2017,4,5,7,45,659.0,70.0,5.95,11.5,282.0,65.31,39.12
2017,4,5,8,0,718.0,76.0,6.1,12.0,342.0,120.34,67.96
2017,4,5,8,15,755.0,80.5,6.2,12.5,400.5,181.78,115.12
2017,4,5,8,30,792.0,85.0,6.3,13.0,459.0,243.42,168.46
2017,4,5,8,45,829.0,85.0,6.45,13.5,517.0,305.1,224.24
2017,4,5,9,0,866.0,85.0,6.6,14.0,575.0,373.93,286.12
2017,4,5,9,15,884.5,87.5,6.6,14.5,627.0,436.89,342.55
2017,4,5,9,30,903.0,90.0,6.6,15.0,679.0,500.51,397.94
2017,4,5,9,45,922.0,90.0,6.65,16.0,727.0,562.49,449.61
2017,4,5,10,0,941.0,90.0,6.7,17.0,775.0,624.53,499.53
2017,4,5,10,15,951.0,91.5,6.65,17.5,814.5,682.11,545.13
2017,4,5,10,30,961.0,93.0,6.6,18.0,854.0,738.26,588.25
2017,4,5,10,45,970.5,93.0,6.55,18.5,886.5,790.9,625.71
2017,4,5,11,0,980.0,93.0,6.5,19.0,919.0,841.49,660.55
2017,4,5,11,15,984.5,94.0,6.45,19.0,942.5,886.73,692.37
2017,4,5,11,30,989.0,95.0,6.4,19.0,966.0,929.07,721.86
2017,4,5,11,45,978.5,103.5,6.35,19.5,977.0,962.63,743.44
2017,4,5,12,0,968.0,112.0,6.3,20.0,988.0,992.09,762.0
2017,4,5,12,15,969.0,112.5,6.2,20.0,993.5,1020.19,780.75
2017,4,5,12,30,970.0,113.0,6.1,20.0,999.0,1044.65,796.9
2017,4,5,12,45,968.5,113.0,6.1,20.5,995.5,1062.4,807.53
2017,4,5,13,0,967.0,113.0,6.1,21.0,992.0,1076.22,815.54
2017,4,5,13,15,964.5,112.5,6.05,21.0,979.5,1084.52,821.16
2017,4,5,13,30,962.0,112.0,6.0,21.0,967.0,1088.77,824.16
2017,4,5,13,45,958.0,111.0,5.95,21.5,946.0,1086.92,821.53
2017,4,5,14,0,954.0,110.0,5.9,22.0,925.0,1081.02,816.33
2017,4,5,14,15,947.5,109.0,5.8,21.5,895.5,1068.63,809.74
2017,4,5,14,30,941.0,108.0,5.7,21.0,866.0,1052.36,800.64
2017,4,5,14,45,929.5,107.0,5.6,21.0,828.5,1027.49,784.13
2017,4,5,15,0,918.0,106.0,5.5,21.0,791.0,999.2,765.38
2017,4,5,15,15,906.0,104.0,5.35,21.0,747.0,966.1,742.99
2017,4,5,15,30,894.0,102.0,5.2,21.0,703.0,930.03,718.56
2017,4,5,15,45,880.0,98.0,5.1,21.0,654.0,887.19,689.61
2017,4,5,16,0,866.0,94.0,5.0,21.0,605.0,848.64,663.62
2017,4,5,16,15,843.0,90.5,4.75,20.5,550.0,794.3,626.32
2017,4,5,16,30,820.0,87.0,4.5,20.0,495.0,738.83,587.75
2017,4,5,16,45,790.0,82.0,4.3,20.0,437.0,675.83,542.04
2017,4,5,17,0,760.0,77.0,4.1,20.0,379.0,613.07,495.05
2017,4,5,17,15,712.5,71.0,3.55,19.0,319.5,541.91,439.82
2017,4,5,17,30,665.0,65.0,3.0,18.0,260.0,470.99,382.75
2017,4,5,17,45,592.5,57.0,2.5,17.0,202.0,388.34,314.14
2017,4,5,18,0,520.0,49.0,2.0,16.0,144.0,312.44,248.46
2017,4,5,18,15,390.5,37.0,1.85,15.0,93.5,216.85,165.85
2017,4,5,18,30,261.0,25.0,1.7,14.0,43.0,132.52,75.37
2017,4,5,18,45,130.5,12.5,1.6,13.5,21.5,48.38,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,103.5,8.5,0.3,10.5,13.0,8.1,0.0
2017,4,6,6,30,207.0,17.0,0.3,11.0,26.0,13.72,0.0
2017,4,6,6,45,355.0,29.0,0.35,11.5,73.0,22.74,13.66
2017,4,6,7,0,503.0,41.0,0.4,12.0,120.0,31.22,22.14
2017,4,6,7,15,584.5,49.0,0.55,12.5,177.5,35.72,26.5
2017,4,6,7,30,666.0,57.0,0.7,13.0,235.0,43.9,33.94
2017,4,6,7,45,715.5,62.5,0.85,14.0,295.0,66.53,37.72
2017,4,6,8,0,765.0,68.0,1.0,15.0,355.0,123.58,67.37
2017,4,6,8,15,798.5,72.5,1.3,16.0,414.0,183.39,112.15
2017,4,6,8,30,832.0,77.0,1.6,17.0,473.0,247.01,165.71
2017,4,6,8,45,854.0,80.5,1.9,18.0,528.5,310.03,220.95
2017,4,6,9,0,876.0,84.0,2.2,19.0,584.0,378.39,279.91
2017,4,6,9,15,893.0,87.0,2.15,19.5,635.5,441.73,333.58
2017,4,6,9,30,910.0,90.0,2.1,20.0,687.0,505.56,385.67
2017,4,6,9,45,922.0,92.5,2.05,20.5,732.0,566.54,433.62
2017,4,6,10,0,934.0,95.0,2.0,21.0,777.0,626.87,479.15
2017,4,6,10,15,943.0,96.5,1.95,21.0,816.0,683.45,521.24
2017,4,6,10,30,952.0,98.0,1.9,21.0,855.0,738.5,560.87
2017,4,6,10,45,958.5,99.5,1.9,21.5,886.0,789.96,594.47
2017,4,6,11,0,965.0,101.0,1.9,22.0,917.0,839.15,625.35
2017,4,6,11,15,969.0,102.0,1.85,22.0,940.0,883.37,653.15
2017,4,6,11,30,973.0,103.0,1.8,22.0,963.0,924.69,678.71
2017,4,6,11,45,980.0,101.0,1.8,22.5,978.5,962.6,701.05
2017,4,6,12,0,987.0,99.0,1.8,23.0,994.0,997.38,721.16
2017,4,6,12,15,987.5,99.0,1.8,23.0,999.5,1024.79,737.92
2017,4,6,12,30,988.0,99.0,1.8,23.0,1005.0,1048.44,752.38
2017,4,6,12,45,986.0,99.5,1.8,23.5,1001.0,1066.32,761.84
2017,4,6,13,0,984.0,100.0,1.8,24.0,997.0,1080.17,768.93
2017,4,6,13,15,981.0,99.5,1.8,24.0,984.0,1087.91,773.88
2017,4,6,13,30,978.0,99.0,1.8,24.0,971.0,1091.53,776.49
2017,4,6,13,45,972.0,99.5,1.85,24.0,949.0,1089.08,776.32
2017,4,6,14,0,966.0,100.0,1.9,24.0,927.0,1082.56,773.82
2017,4,6,14,15,959.5,99.0,1.9,24.0,897.5,1069.9,766.94
2017,4,6,14,30,953.0,98.0,1.9,24.0,868.0,1053.33,757.8
2017,4,6,14,45,938.5,99.0,1.9,24.0,829.0,1027.45,742.9
2017,4,6,15,0,924.0,100.0,1.9,24.0,790.0,998.25,725.99
2017,4,6,15,15,911.5,97.5,1.9,23.5,746.0,963.86,707.09
2017,4,6,15,30,899.0,95.0,1.9,23.0,702.0,926.51,686.07
2017,4,6,15,45,661.0,160.0,1.9,23.0,589.0,777.99,588.11
2017,4,6,16,0,423.0,225.0,1.9,23.0,476.0,623.31,477.63
2017,4,6,16,15,441.0,198.0,1.85,22.5,438.0,592.6,459.34
2017,4,6,16,30,459.0,171.0,1.8,22.0,400.0,558.58,437.14
2017,4,6,16,45,604.0,123.5,1.8,22.0,388.0,593.41,466.41
2017,4,6,17,0,749.0,76.0,1.8,22.0,376.0,604.36,476.76
2017,4,6,17,15,702.5,70.0,1.6,21.0,317.0,534.23,424.04
2017,4,6,17,30,656.0,64.0,1.4,20.0,258.0,464.41,370.01
2017,4,6,17,45,580.0,56.5,1.25,19.0,200.5,381.09,303.21
2017,4,6,18,0,504.0,49.0,1.1,18.0,143.0,304.92,239.29
2017,4,6,18,15,380.5,37.0,1.15,17.5,93.5,212.66,160.79
2017,4,6,18,30,257.0,25.0,1.2,17.0,44.0,131.66,76.82
2017,4,6,18,45,128.5,12.5,1.25,16.5,22.0,47.78,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,75.0,9.5,1.5,10.5,13.0,9.05,0.0
2017,4,7,6,30,150.0,19.0,1.8,11.0,26.0,15.02,0.0
2017,4,7,6,45,286.0,33.5,2.1,12.0,71.0,26.71,17.09
2017,4,7,7,0,422.0,48.0,2.4,13.0,116.0,37.27,27.32
2017,4,7,7,15,504.5,58.0,2.45,14.0,171.5,43.1,32.84
2017,4,7,7,30,587.0,68.0,2.5,15.0,227.0,48.63,37.81
2017,4,7,7,45,641.0,74.5,2.55,16.0,285.5,71.68,42.21
2017,4,7,8,0,695.0,81.0,2.6,17.0,344.0,125.72,71.3
2017,4,7,8,15,731.0,86.5,2.95,18.0,402.0,182.8,114.18
2017,4,7,8,30,767.0,92.0,3.3,19.0,460.0,247.66,168.4
2017,4,7,8,45,793.0,96.0,3.65,20.0,515.0,308.28,221.16
2017,4,7,9,0,819.0,100.0,4.0,21.0,570.0,371.27,275.53
2017,4,7,9,15,838.0,103.0,4.05,21.5,620.5,432.57,327.84
2017,4,7,9,30,857.0,106.0,4.1,22.0,671.0,494.77,379.25
2017,4,7,9,45,870.0,109.0,4.15,22.5,716.0,556.12,428.32
2017,4,7,10,0,883.0,112.0,4.2,23.0,761.0,614.75,473.8
2017,4,7,10,15,893.0,114.0,4.2,23.0,799.0,669.87,516.17
2017,4,7,10,30,903.0,116.0,4.2,23.0,837.0,723.68,556.48
2017,4,7,10,45,909.5,118.5,4.25,23.5,867.5,773.86,591.38
2017,4,7,11,0,916.0,121.0,4.3,24.0,898.0,821.94,623.11
2017,4,7,11,15,921.0,122.0,4.3,24.0,921.0,865.08,652.07
2017,4,7,11,30,926.0,123.0,4.3,24.0,944.0,905.55,679.02
2017,4,7,11,45,929.0,123.5,4.35,24.5,958.0,940.94,701.25
2017,4,7,12,0,932.0,124.0,4.4,25.0,972.0,973.19,721.25
2017,4,7,12,15,932.5,124.0,4.35,25.0,977.0,999.34,738.0
2017,4,7,12,30,933.0,124.0,4.3,25.0,982.0,1021.94,752.44
2017,4,7,12,45,930.5,124.5,4.3,25.5,977.5,1038.5,761.75
2017,4,7,13,0,928.0,125.0,4.3,26.0,973.0,1051.25,768.67
2017,4,7,13,15,925.0,124.5,4.3,26.0,960.5,1058.63,773.74
2017,4,7,13,30,922.0,124.0,4.3,26.0,948.0,1062.13,776.44
2017,4,7,13,45,916.0,123.5,4.3,26.0,926.0,1058.71,774.8
2017,4,7,14,0,910.0,123.0,4.3,26.0,904.0,1051.42,770.84
2017,4,7,14,15,902.5,121.5,4.25,26.0,875.0,1037.79,762.55
2017,4,7,14,30,895.0,120.0,4.2,26.0,846.0,1020.47,752.0
2017,4,7,14,45,883.5,118.5,4.2,26.0,808.5,995.73,736.94
2017,4,7,15,0,872.0,117.0,4.2,26.0,771.0,967.74,719.78
2017,4,7,15,15,858.0,114.5,4.15,25.5,727.5,941.2,704.74
2017,4,7,15,30,844.0,112.0,4.1,25.0,684.0,903.73,682.13
2017,4,7,15,45,824.5,109.0,4.05,25.0,634.5,858.38,652.6
2017,4,7,16,0,805.0,106.0,4.0,25.0,585.0,811.16,621.51
2017,4,7,16,15,780.5,102.0,3.85,24.5,531.0,757.23,586.0
2017,4,7,16,30,756.0,98.0,3.7,24.0,477.0,702.46,549.25
2017,4,7,16,45,720.5,93.0,3.55,23.5,420.5,641.58,507.19
2017,4,7,17,0,685.0,88.0,3.4,23.0,364.0,578.47,460.63
2017,4,7,17,15,636.5,81.0,3.0,22.0,306.0,506.37,405.76
2017,4,7,17,30,588.0,74.0,2.6,21.0,248.0,437.46,351.33
2017,4,7,17,45,512.5,64.5,2.25,20.0,192.5,355.54,284.58
2017,4,7,18,0,437.0,55.0,1.9,19.0,137.0,280.75,221.26
2017,4,7,18,15,319.0,41.0,1.9,18.5,89.5,192.24,145.68
2017,4,7,18,30,201.0,27.0,1.9,18.0,42.0,114.65,68.74
2017,4,7,18,45,100.5,13.5,1.95,17.5,21.0,40.89,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,41.0,10.0,3.2,12.5,12.0,9.53,0.0
2017,4,8,6,30,82.0,20.0,3.4,13.0,24.0,16.71,0.0
2017,4,8,6,45,197.5,38.5,3.65,14.0,66.5,29.89,19.76
2017,4,8,7,0,313.0,57.0,3.9,15.0,109.0,43.41,32.49
2017,4,8,7,15,394.5,70.0,4.35,16.0,161.5,51.99,40.41
2017,4,8,7,30,476.0,83.0,4.8,17.0,214.0,60.15,47.64
2017,4,8,7,45,535.5,91.5,5.3,18.0,270.5,83.93,53.53
2017,4,8,8,0,595.0,100.0,5.8,19.0,327.0,133.49,81.15
2017,4,8,8,15,461.5,145.0,5.95,19.5,338.0,189.14,130.68
2017,4,8,8,30,328.0,190.0,6.1,20.0,349.0,231.41,171.66
2017,4,8,8,45,302.5,220.0,6.3,21.0,379.5,272.59,206.8
2017,4,8,9,0,277.0,250.0,6.5,22.0,410.0,310.86,238.69
2017,4,8,9,15,200.0,280.0,6.45,22.5,401.0,327.36,253.3
2017,4,8,9,30,123.0,310.0,6.4,23.0,392.0,332.32,257.37
2017,4,8,9,45,152.0,334.0,6.35,23.5,442.0,379.0,292.9
2017,4,8,10,0,181.0,358.0,6.3,24.0,492.0,428.95,330.47
2017,4,8,10,15,238.5,369.0,6.2,24.0,554.5,488.37,375.86
2017,4,8,10,30,296.0,380.0,6.1,24.0,617.0,554.1,425.52
2017,4,8,10,45,187.5,394.5,6.1,24.5,546.5,505.53,386.49
2017,4,8,11,0,79.0,409.0,6.1,25.0,476.0,445.03,338.09
2017,4,8,11,15,160.0,429.0,6.05,25.5,569.5,539.43,408.96
2017,4,8,11,30,241.0,449.0,6.0,26.0,663.0,637.06,480.35
2017,4,8,11,45,190.0,459.0,5.95,26.5,629.5,614.42,461.15
2017,4,8,12,0,139.0,469.0,5.9,27.0,596.0,588.01,439.55
2017,4,8,12,15,315.0,430.5,5.85,27.0,720.0,729.71,545.89
2017,4,8,12,30,491.0,392.0,5.8,27.0,844.0,878.18,653.37
2017,4,8,12,45,274.0,409.5,5.75,27.0,662.0,690.47,516.25
2017,4,8,13,0,57.0,427.0,5.7,27.0,480.0,480.81,359.26
2017,4,8,13,15,256.5,401.5,5.65,27.0,632.0,679.35,509.72
2017,4,8,13,30,456.0,376.0,5.6,27.0,784.0,868.23,646.59
2017,4,8,13,45,662.5,256.5,5.6,27.5,835.0,959.22,714.17
2017,4,8,14,0,869.0,137.0,5.6,28.0,886.0,1025.25,757.79
2017,4,8,14,15,614.5,255.0,5.5,28.0,776.0,908.36,677.25
2017,4,8,14,30,360.0,373.0,5.4,28.0,666.0,763.45,569.87
2017,4,8,14,45,595.5,251.5,5.35,28.0,710.5,873.53,655.39
2017,4,8,15,0,831.0,130.0,5.3,28.0,755.0,951.5,710.99
2017,4,8,15,15,816.5,127.0,5.2,27.5,712.0,916.69,688.99
2017,4,8,15,30,802.0,124.0,5.1,27.0,669.0,879.28,665.71
2017,4,8,15,45,781.5,120.5,5.1,27.0,620.0,833.73,635.79
2017,4,8,16,0,761.0,117.0,5.1,27.0,571.0,786.48,604.38
2017,4,8,16,15,735.0,112.5,5.0,26.5,518.0,736.19,571.07
2017,4,8,16,30,709.0,108.0,4.9,26.0,465.0,681.62,534.04
2017,4,8,16,45,673.5,102.0,4.8,25.5,409.5,618.33,489.09
2017,4,8,17,0,638.0,96.0,4.7,25.0,354.0,556.14,442.88
2017,4,8,17,15,587.5,88.5,4.4,24.5,297.5,484.44,387.31
2017,4,8,17,30,537.0,81.0,4.1,24.0,241.0,416.18,332.9
2017,4,8,17,45,463.0,70.5,3.8,23.5,187.0,336.51,267.66
2017,4,8,18,0,389.0,60.0,3.5,23.0,133.0,262.32,204.96
2017,4,8,18,15,274.5,44.5,3.6,22.5,87.0,177.22,132.92
2017,4,8,18,30,160.0,29.0,3.7,22.0,41.0,103.85,62.95
2017,4,8,18,45,80.0,14.5,3.8,21.5,20.5,36.1,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,41.5,11.5,4.3,16.5,14.0,10.96,0.0
2017,4,9,6,30,83.0,23.0,4.5,17.0,28.0,19.07,2.29
2017,4,9,6,45,196.5,42.5,4.7,17.5,71.5,33.05,22.22
2017,4,9,7,0,310.0,62.0,4.9,18.0,115.0,47.26,35.46
2017,4,9,7,15,155.0,54.0,5.25,18.5,80.5,43.26,32.37
2017,4,9,7,30,0.0,46.0,5.6,19.0,46.0,42.73,31.99
2017,4,9,7,45,0.0,54.5,5.95,20.0,54.5,50.66,36.84
2017,4,9,8,0,0.0,63.0,6.3,21.0,63.0,58.59,43.16
2017,4,9,8,15,0.0,100.0,6.35,21.5,100.0,92.02,70.4
2017,4,9,8,30,0.0,137.0,6.4,22.0,137.0,124.77,96.61
2017,4,9,8,45,0.5,152.0,6.45,22.5,152.5,138.88,107.38
2017,4,9,9,0,1.0,167.0,6.5,23.0,168.0,153.11,118.15
2017,4,9,9,15,18.5,219.0,6.5,23.5,232.0,206.93,159.95
2017,4,9,9,30,36.0,271.0,6.5,24.0,296.0,260.49,201.04
2017,4,9,9,45,19.0,214.5,6.55,24.5,227.5,207.44,159.04
2017,4,9,10,0,2.0,158.0,6.6,25.0,159.0,147.84,111.77
2017,4,9,10,15,6.0,190.5,6.55,25.5,195.0,180.61,136.97
2017,4,9,10,30,10.0,223.0,6.5,26.0,231.0,213.99,162.29
2017,4,9,10,45,14.0,261.5,6.5,26.5,273.5,253.55,192.05
2017,4,9,11,0,18.0,300.0,6.5,27.0,316.0,293.8,221.96
2017,4,9,11,15,19.0,310.5,6.45,27.0,328.0,306.07,230.94
2017,4,9,11,30,20.0,321.0,6.4,27.0,340.0,318.43,240.03
2017,4,9,11,45,28.0,355.5,6.35,27.5,381.5,365.68,274.79
2017,4,9,12,0,36.0,390.0,6.3,28.0,423.0,409.74,306.72
2017,4,9,12,15,21.5,284.5,6.2,28.0,304.5,295.38,221.48
2017,4,9,12,30,7.0,179.0,6.1,28.0,186.0,175.26,130.37
2017,4,9,12,45,60.0,323.0,6.05,28.5,378.5,374.99,282.05
2017,4,9,13,0,113.0,467.0,6.0,29.0,571.0,577.32,428.8
2017,4,9,13,15,155.5,463.5,5.9,29.0,605.0,631.67,468.21
2017,4,9,13,30,198.0,460.0,5.8,29.0,639.0,675.17,500.19
2017,4,9,13,45,117.5,413.5,5.7,29.0,519.5,548.51,408.14
2017,4,9,14,0,37.0,367.0,5.6,29.0,400.0,407.56,303.93
2017,4,9,14,15,164.5,378.5,5.5,29.0,514.0,562.18,421.37
2017,4,9,14,30,292.0,390.0,5.4,29.0,628.0,714.64,532.83
2017,4,9,14,45,308.0,367.0,5.35,29.0,608.5,703.34,525.69
2017,4,9,15,0,324.0,344.0,5.3,29.0,589.0,689.82,517.74
2017,4,9,15,15,196.5,325.0,5.2,28.5,471.0,531.65,402.87
2017,4,9,15,30,69.0,306.0,5.1,28.0,353.0,379.48,288.56
2017,4,9,15,45,136.5,289.5,5.0,28.0,374.0,433.16,331.92
2017,4,9,16,0,204.0,273.0,4.9,28.0,395.0,468.89,361.13
2017,4,9,16,15,168.0,248.0,4.75,27.5,342.5,406.46,314.89
2017,4,9,16,30,132.0,223.0,4.6,27.0,290.0,346.18,269.71
2017,4,9,16,45,337.0,172.0,4.5,27.0,315.5,440.7,347.41
2017,4,9,17,0,542.0,121.0,4.4,27.0,341.0,515.25,407.04
2017,4,9,17,15,489.5,110.5,4.15,26.0,286.0,444.4,352.95
2017,4,9,17,30,437.0,100.0,3.9,25.0,231.0,377.71,300.79
2017,4,9,17,45,357.0,86.5,3.65,24.5,178.5,298.12,236.08
2017,4,9,18,0,277.0,73.0,3.4,24.0,126.0,226.87,176.54
2017,4,9,18,15,182.0,52.0,3.5,23.5,82.0,142.82,106.45
2017,4,9,18,30,87.0,31.0,3.6,23.0,38.0,75.65,45.79
2017,4,9,18,45,43.5,15.5,3.75,22.5,19.0,26.88,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.0,11.0,3.0,19.5,12.0,10.48,0.0
2017,4,10,6,30,34.0,22.0,3.1,20.0,24.0,19.16,4.33
2017,4,10,6,45,122.5,46.5,3.25,20.5,66.0,37.42,25.72
2017,4,10,7,0,211.0,71.0,3.4,21.0,108.0,55.81,42.39
2017,4,10,7,15,105.5,48.0,3.5,21.0,66.5,38.59,27.99
2017,4,10,7,30,0.0,25.0,3.6,21.0,25.0,23.18,14.67
2017,4,10,7,45,0.0,34.0,3.7,21.5,34.0,31.56,20.73
2017,4,10,8,0,0.0,43.0,3.8,22.0,43.0,39.94,27.56
2017,4,10,8,15,0.0,64.0,3.85,22.5,64.0,59.53,43.5
2017,4,10,8,30,0.0,85.0,3.9,23.0,85.0,79.16,59.2
2017,4,10,8,45,0.0,118.0,4.0,23.5,118.0,108.91,82.8
2017,4,10,9,0,0.0,151.0,4.1,24.0,151.0,138.7,106.0
2017,4,10,9,15,1.5,163.5,4.0,24.5,164.5,151.05,115.12
2017,4,10,9,30,3.0,176.0,3.9,25.0,178.0,163.62,124.37
2017,4,10,9,45,5.0,187.5,3.85,25.5,191.5,175.78,133.24
2017,4,10,10,0,7.0,199.0,3.8,26.0,205.0,188.19,142.26
2017,4,10,10,15,8.0,208.5,3.65,26.0,215.5,198.39,149.78
2017,4,10,10,30,9.0,218.0,3.5,26.0,226.0,208.71,157.4
2017,4,10,10,45,110.5,325.0,3.4,26.5,420.0,386.1,291.9
2017,4,10,11,0,212.0,432.0,3.3,27.0,614.0,571.42,425.32
2017,4,10,11,15,134.0,423.0,3.15,27.0,539.5,512.7,380.52
2017,4,10,11,30,56.0,414.0,3.0,27.0,465.0,442.25,327.8
2017,4,10,11,45,68.5,432.0,2.95,27.0,494.5,475.45,351.92
2017,4,10,12,0,81.0,450.0,2.9,27.0,524.0,509.55,376.06
2017,4,10,12,15,90.0,458.0,2.8,27.0,541.5,531.15,391.07
2017,4,10,12,30,99.0,466.0,2.7,27.0,559.0,552.93,406.2
2017,4,10,12,45,113.5,468.5,2.65,27.0,574.5,574.53,421.53
2017,4,10,13,0,128.0,471.0,2.6,27.0,590.0,606.7,444.03
2017,4,10,13,15,224.5,453.0,2.5,26.5,657.0,689.46,504.63
2017,4,10,13,30,321.0,435.0,2.4,26.0,724.0,784.06,571.43
2017,4,10,13,45,267.5,436.0,2.35,26.0,673.0,735.47,536.74
2017,4,10,14,0,214.0,437.0,2.3,26.0,622.0,672.89,493.49
2017,4,10,14,15,247.0,415.0,2.25,26.0,622.0,683.61,502.92
2017,4,10,14,30,280.0,393.0,2.2,26.0,622.0,705.75,519.39
2017,4,10,14,45,166.0,363.0,2.15,26.0,497.0,547.17,407.28
2017,4,10,15,0,52.0,333.0,2.1,26.0,372.0,391.37,293.48
2017,4,10,15,15,85.0,327.5,2.05,25.5,387.5,417.25,315.49
2017,4,10,15,30,118.0,322.0,2.0,25.0,403.0,454.48,344.75
2017,4,10,15,45,141.0,299.0,1.95,25.0,388.5,447.57,341.14
2017,4,10,16,0,164.0,276.0,1.9,25.0,374.0,438.5,336.17
2017,4,10,16,15,204.0,246.0,1.9,24.5,357.0,432.55,334.75
2017,4,10,16,30,244.0,216.0,1.9,24.0,340.0,433.96,338.43
2017,4,10,16,45,225.5,194.0,1.9,24.0,298.5,375.8,295.28
2017,4,10,17,0,207.0,172.0,1.9,24.0,257.0,330.06,260.79
2017,4,10,17,15,185.0,148.0,1.75,23.5,215.5,280.92,222.96
2017,4,10,17,30,163.0,124.0,1.6,23.0,174.0,233.47,185.43
2017,4,10,17,45,128.0,100.0,1.45,23.0,134.0,181.22,142.62
2017,4,10,18,0,93.0,76.0,1.3,23.0,94.0,132.35,101.82
2017,4,10,18,15,51.5,52.0,1.4,22.5,61.0,84.2,61.55
2017,4,10,18,30,10.0,28.0,1.5,22.0,28.0,34.07,18.57
2017,4,10,18,45,5.0,14.0,1.6,22.0,14.0,14.73,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,4.29,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,8.33,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,21.34,12.44
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,34.37,24.19
2017,4,11,7,15,0.0,54.0,1.15,20.0,54.0,49.9,38.02
2017,4,11,7,30,0.0,71.0,1.2,20.0,71.0,64.95,51.24
2017,4,11,7,45,0.0,38.0,1.25,20.0,38.0,35.28,24.0
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.63,0.0
2017,4,11,8,15,0.0,15.5,1.25,20.0,15.5,14.38,6.41
2017,4,11,8,30,0.0,26.0,1.2,20.0,26.0,24.15,14.51
2017,4,11,8,45,0.0,20.0,1.15,20.5,20.0,18.58,9.78
2017,4,11,9,0,0.0,14.0,1.1,21.0,14.0,13.01,5.1
2017,4,11,9,15,0.0,23.0,0.95,21.0,23.0,21.39,11.97
2017,4,11,9,30,0.0,32.0,0.8,21.0,32.0,29.78,18.79
2017,4,11,9,45,0.0,37.0,0.7,21.5,37.0,34.46,22.48
2017,4,11,10,0,0.0,42.0,0.6,22.0,42.0,39.14,26.15
2017,4,11,10,15,0.0,67.0,0.55,22.0,67.0,62.51,44.84
2017,4,11,10,30,0.0,92.0,0.5,22.0,92.0,85.91,63.29
2017,4,11,10,45,0.0,69.5,0.5,22.5,69.5,64.9,46.39
2017,4,11,11,0,0.0,47.0,0.5,23.0,47.0,43.88,29.57
2017,4,11,11,15,0.0,72.0,0.55,23.0,72.0,67.29,48.13
2017,4,11,11,30,0.0,97.0,0.6,23.0,97.0,90.73,66.47
2017,4,11,11,45,0.0,84.0,0.7,23.0,84.0,78.58,56.86
2017,4,11,12,0,0.0,71.0,0.8,23.0,71.0,66.41,47.28
2017,4,11,12,15,0.0,72.5,1.0,23.0,72.5,67.83,48.4
2017,4,11,12,30,0.0,74.0,1.2,23.0,74.0,69.24,49.52
2017,4,11,12,45,0.0,74.5,1.4,23.5,74.5,69.71,49.79
2017,4,11,13,0,0.0,75.0,1.6,24.0,75.0,70.18,50.07
2017,4,11,13,15,0.0,64.5,1.8,24.0,64.5,60.31,42.32
2017,4,11,13,30,0.0,54.0,2.0,24.0,54.0,50.46,34.57
2017,4,11,13,45,0.0,43.0,2.2,24.0,43.0,40.16,26.42
2017,4,11,14,0,0.0,32.0,2.4,24.0,32.0,29.87,18.25
2017,4,11,14,15,0.0,63.0,2.45,23.5,63.0,58.83,41.44
2017,4,11,14,30,0.0,94.0,2.5,23.0,94.0,87.88,64.67
2017,4,11,14,45,6.5,170.5,2.65,23.0,175.5,167.88,127.91
2017,4,11,15,0,13.0,247.0,2.8,23.0,257.0,250.42,192.02
2017,4,11,15,15,100.0,286.0,2.8,22.5,355.0,398.09,307.79
2017,4,11,15,30,187.0,325.0,2.8,22.0,453.0,519.74,401.01
2017,4,11,15,45,167.0,300.5,2.85,22.0,409.0,471.56,365.49
2017,4,11,16,0,147.0,276.0,2.9,22.0,365.0,423.91,330.7
2017,4,11,16,15,154.5,250.0,2.8,22.0,336.0,397.27,311.9
2017,4,11,16,30,162.0,224.0,2.7,22.0,307.0,369.38,291.77
2017,4,11,16,45,143.5,203.0,2.6,22.0,270.0,327.57,259.84
2017,4,11,17,0,125.0,182.0,2.5,22.0,233.0,287.08,228.44
2017,4,11,17,15,109.0,156.0,2.3,21.5,195.5,243.49,194.41
2017,4,11,17,30,93.0,130.0,2.1,21.0,158.0,201.1,160.52
2017,4,11,17,45,72.5,103.5,1.9,20.5,122.5,149.78,118.5
2017,4,11,18,0,52.0,77.0,1.7,20.0,87.0,108.17,83.6
2017,4,11,18,15,26.0,51.5,1.5,19.5,56.5,67.18,48.89
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,25.33,12.98
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,12.39,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,11.5,2.45,16.0,11.5,10.96,0.0
2017,4,12,6,30,0.0,23.0,2.5,16.0,23.0,21.04,8.44
2017,4,12,6,45,33.0,46.0,2.65,16.5,52.5,39.9,28.55
2017,4,12,7,0,66.0,69.0,2.8,17.0,82.0,56.5,43.82
2017,4,12,7,15,99.0,91.5,2.8,17.0,117.0,73.58,59.27
2017,4,12,7,30,132.0,114.0,2.8,17.0,152.0,90.16,73.95
2017,4,12,7,45,75.0,129.0,2.85,17.5,151.5,111.37,85.93
2017,4,12,8,0,18.0,144.0,2.9,18.0,151.0,129.09,101.3
2017,4,12,8,15,20.5,166.5,2.9,18.5,176.0,151.28,118.7
2017,4,12,8,30,23.0,189.0,2.9,19.0,201.0,173.95,136.33
2017,4,12,8,45,30.0,213.0,2.9,19.5,230.0,195.66,152.88
2017,4,12,9,0,37.0,237.0,2.9,20.0,259.0,222.59,173.45
2017,4,12,9,15,42.5,262.0,2.9,20.0,289.5,250.82,195.21
2017,4,12,9,30,48.0,287.0,2.9,20.0,320.0,279.98,217.49
2017,4,12,9,45,69.5,320.0,2.9,20.5,371.0,325.39,251.66
2017,4,12,10,0,91.0,353.0,2.9,21.0,422.0,373.59,287.45
2017,4,12,10,15,92.0,370.5,2.95,21.5,443.5,397.66,304.56
2017,4,12,10,30,93.0,388.0,3.0,22.0,465.0,421.79,321.59
2017,4,12,10,45,62.5,370.5,3.1,22.5,422.5,390.84,297.27
2017,4,12,11,0,32.0,353.0,3.2,23.0,380.0,356.29,270.25
2017,4,12,11,15,199.5,384.0,3.2,23.0,563.0,529.18,401.71
2017,4,12,11,30,367.0,415.0,3.2,23.0,746.0,716.15,536.91
2017,4,12,11,45,599.0,297.0,3.25,23.5,846.0,829.53,619.86
2017,4,12,12,0,831.0,179.0,3.3,24.0,946.0,944.84,698.92
2017,4,12,12,15,610.5,299.5,3.25,24.0,865.0,884.66,654.56
2017,4,12,12,30,390.0,420.0,3.2,24.0,784.0,802.61,592.43
2017,4,12,12,45,615.0,296.0,3.2,24.5,866.5,918.43,677.17
2017,4,12,13,0,840.0,172.0,3.2,25.0,949.0,1022.7,745.8
2017,4,12,13,15,836.5,171.0,3.2,25.0,936.5,1028.67,749.08
2017,4,12,13,30,833.0,170.0,3.2,25.0,924.0,1030.99,750.99
2017,4,12,13,45,833.0,165.0,3.25,25.0,904.0,1029.0,750.7
2017,4,12,14,0,833.0,160.0,3.3,25.0,884.0,1023.3,748.17
2017,4,12,14,15,622.0,254.5,3.3,25.0,785.0,914.87,676.51
2017,4,12,14,30,411.0,349.0,3.3,25.0,686.0,797.93,592.52
2017,4,12,14,45,453.0,315.0,3.3,25.0,671.5,798.81,596.51
2017,4,12,15,0,495.0,281.0,3.3,25.0,657.0,795.51,596.89
2017,4,12,15,15,435.0,285.0,3.3,25.0,602.0,733.83,553.78
2017,4,12,15,30,375.0,289.0,3.3,25.0,547.0,661.63,503.13
2017,4,12,15,45,299.5,280.5,3.35,25.0,477.5,576.77,442.15
2017,4,12,16,0,224.0,272.0,3.4,25.0,408.0,483.38,373.59
2017,4,12,16,15,257.5,241.5,3.25,24.5,384.0,481.3,374.88
2017,4,12,16,30,291.0,211.0,3.1,24.0,360.0,463.03,363.64
2017,4,12,16,45,274.5,190.0,3.0,23.5,318.0,416.11,329.22
2017,4,12,17,0,258.0,169.0,2.9,23.0,276.0,369.8,294.56
2017,4,12,17,15,240.5,145.0,2.65,22.5,233.0,320.12,256.15
2017,4,12,17,30,223.0,121.0,2.4,22.0,190.0,271.47,217.47
2017,4,12,17,45,189.5,98.5,2.15,21.5,148.0,217.73,173.4
2017,4,12,18,0,156.0,76.0,1.9,21.0,106.0,167.2,130.86
2017,4,12,18,15,106.0,53.5,1.9,20.5,71.0,107.09,80.13
2017,4,12,18,30,56.0,31.0,1.9,20.0,36.0,58.75,36.95
2017,4,12,18,45,28.0,15.5,1.9,20.0,18.0,22.55,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,49.5,13.5,2.2,17.5,17.0,12.87,0.0
2017,4,13,6,30,99.0,27.0,2.5,18.0,34.0,22.31,10.15
2017,4,13,6,45,180.0,45.5,2.85,18.5,73.5,35.02,24.25
2017,4,13,7,0,261.0,64.0,3.2,19.0,113.0,48.22,36.34
2017,4,13,7,15,319.0,79.0,3.35,19.5,159.5,58.03,45.19
2017,4,13,7,30,377.0,94.0,3.5,20.0,206.0,67.32,53.31
2017,4,13,7,45,358.5,120.0,3.65,20.5,244.5,104.0,71.18
2017,4,13,8,0,340.0,146.0,3.8,21.0,283.0,153.12,106.15
2017,4,13,8,15,344.5,170.0,3.9,21.5,326.5,197.76,141.17
2017,4,13,8,30,349.0,194.0,4.0,22.0,370.0,243.18,178.46
2017,4,13,8,45,292.0,229.5,4.1,22.5,388.0,280.19,210.95
2017,4,13,9,0,235.0,265.0,4.2,23.0,406.0,313.45,239.06
2017,4,13,9,15,321.5,270.0,4.25,23.0,479.0,369.2,282.32
2017,4,13,9,30,408.0,275.0,4.3,23.0,552.0,437.15,335.08
2017,4,13,9,45,384.0,303.0,4.35,23.5,577.5,475.23,364.06
2017,4,13,10,0,360.0,331.0,4.4,24.0,603.0,510.41,389.97
2017,4,13,10,15,600.5,233.5,4.4,24.0,712.5,600.04,460.2
2017,4,13,10,30,841.0,136.0,4.4,24.0,822.0,708.03,543.07
2017,4,13,10,45,473.0,282.5,4.45,24.5,671.0,615.76,469.24
2017,4,13,11,0,105.0,429.0,4.5,25.0,520.0,483.54,363.87
2017,4,13,11,15,228.0,427.5,4.5,25.0,631.5,593.22,446.68
2017,4,13,11,30,351.0,426.0,4.5,25.0,743.0,713.1,533.93
2017,4,13,11,45,342.5,435.5,4.5,25.5,749.0,731.36,544.65
