Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,0,334.0,445.0,4.5,26.0,755.0,748.02,554.66
2017,4,13,12,15,206.0,450.5,4.5,26.0,642.5,639.77,475.74
2017,4,13,12,30,78.0,456.0,4.5,26.0,530.0,522.19,388.58
2017,4,13,12,45,208.5,451.5,4.5,26.0,646.0,659.21,490.75
2017,4,13,13,0,339.0,447.0,4.5,26.0,762.0,800.61,591.87
2017,4,13,13,15,288.0,453.0,4.45,26.0,717.5,763.31,564.08
2017,4,13,13,30,237.0,459.0,4.4,26.0,673.0,712.36,527.84
2017,4,13,13,45,267.5,440.5,4.4,26.0,677.5,739.36,548.28
2017,4,13,14,0,298.0,422.0,4.4,26.0,682.0,753.06,559.33
2017,4,13,14,15,334.5,396.5,4.35,26.0,679.0,763.16,568.19
2017,4,13,14,30,371.0,371.0,4.3,26.0,676.0,770.63,575.31
2017,4,13,14,45,398.5,340.5,4.25,26.0,655.5,760.9,570.49
2017,4,13,15,0,426.0,310.0,4.2,26.0,635.0,760.3,571.93
2017,4,13,15,15,390.0,303.0,4.15,25.5,587.5,698.98,530.29
2017,4,13,15,30,354.0,296.0,4.1,25.0,540.0,650.16,496.9
2017,4,13,15,45,385.0,264.5,4.05,25.0,513.0,632.82,486.88
2017,4,13,16,0,416.0,233.0,4.0,25.0,486.0,623.87,482.42
2017,4,13,16,15,208.0,152.5,3.8,24.5,279.0,339.55,268.18
2017,4,13,16,30,0.0,72.0,3.6,24.0,72.0,67.02,48.84
2017,4,13,16,45,0.0,63.5,3.45,23.5,63.5,59.07,42.84
2017,4,13,17,0,0.0,55.0,3.3,23.0,55.0,51.13,36.59
2017,4,13,17,15,188.5,85.0,3.15,22.5,143.0,215.99,174.75
2017,4,13,17,30,377.0,115.0,3.0,22.0,231.0,359.76,289.38
2017,4,13,17,45,316.0,97.0,2.85,22.0,180.5,288.08,229.74
2017,4,13,18,0,255.0,79.0,2.7,22.0,130.0,215.7,169.12
2017,4,13,18,15,175.0,56.0,2.75,21.5,86.0,143.85,108.59
2017,4,13,18,30,95.0,33.0,2.8,21.0,42.0,80.46,52.7
2017,4,13,18,45,47.5,16.5,2.85,21.0,21.0,28.91,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.0,15.0,2.2,16.5,20.0,14.3,0.0
2017,4,14,6,30,124.0,30.0,2.5,17.0,40.0,24.66,12.69
2017,4,14,6,45,227.5,48.0,2.8,17.5,84.5,36.99,26.12
2017,4,14,7,0,331.0,66.0,3.1,18.0,129.0,49.79,37.9
2017,4,14,7,15,165.5,69.5,3.2,18.5,101.0,54.71,42.49
2017,4,14,7,30,0.0,73.0,3.3,19.0,73.0,66.8,53.08
2017,4,14,7,45,14.0,112.5,3.45,19.5,118.5,100.77,78.12
2017,4,14,8,0,28.0,152.0,3.6,20.0,164.0,132.45,102.84
2017,4,14,8,15,37.5,178.5,3.65,20.5,196.5,159.59,123.81
2017,4,14,8,30,47.0,205.0,3.7,21.0,229.0,188.34,146.0
2017,4,14,8,45,129.0,237.5,3.75,21.5,313.0,241.73,185.69
2017,4,14,9,0,211.0,270.0,3.8,22.0,397.0,309.27,237.0
2017,4,14,9,15,267.5,284.5,3.8,22.5,459.0,359.1,275.16
2017,4,14,9,30,324.0,299.0,3.8,23.0,521.0,418.03,320.11
2017,4,14,9,45,564.0,221.5,3.85,23.5,636.5,499.98,383.39
2017,4,14,10,0,804.0,144.0,3.9,24.0,752.0,606.52,464.9
2017,4,14,10,15,815.5,146.5,3.9,24.0,789.0,659.49,504.79
2017,4,14,10,30,827.0,149.0,3.9,24.0,826.0,711.54,543.29
2017,4,14,10,45,531.5,291.5,3.9,24.5,732.5,667.2,505.13
2017,4,14,11,0,236.0,434.0,3.9,25.0,639.0,592.07,443.7
2017,4,14,11,15,546.5,293.5,3.9,25.0,784.5,733.88,552.71
2017,4,14,11,30,857.0,153.0,3.9,25.0,930.0,886.12,661.47
2017,4,14,11,45,550.5,312.0,3.9,25.5,814.0,801.73,596.73
2017,4,14,12,0,244.0,471.0,3.9,26.0,698.0,684.97,506.04
2017,4,14,12,15,287.5,462.0,3.85,26.0,730.5,734.69,542.12
2017,4,14,12,30,331.0,453.0,3.8,26.0,763.0,778.84,573.24
2017,4,14,12,45,583.0,313.5,3.8,26.5,856.5,903.99,664.82
2017,4,14,13,0,835.0,174.0,3.8,27.0,950.0,1020.14,742.58
2017,4,14,13,15,831.5,173.0,3.75,27.0,937.0,1025.95,745.42
2017,4,14,13,30,828.0,172.0,3.7,27.0,924.0,1028.14,746.91
2017,4,14,13,45,821.5,171.0,3.65,27.0,903.0,1023.68,744.24
2017,4,14,14,0,815.0,170.0,3.6,27.0,882.0,1015.64,739.44
2017,4,14,14,15,806.5,168.0,3.55,27.0,853.0,1001.05,730.53
2017,4,14,14,30,798.0,166.0,3.5,27.0,824.0,983.09,719.56
2017,4,14,14,45,786.5,163.0,3.45,27.0,787.5,957.92,703.96
2017,4,14,15,0,775.0,160.0,3.4,27.0,751.0,929.77,686.45
2017,4,14,15,15,759.5,156.0,3.35,26.5,708.5,899.36,668.78
2017,4,14,15,30,744.0,152.0,3.3,26.0,666.0,861.31,645.79
2017,4,14,15,45,722.5,148.0,3.25,26.0,618.0,815.96,616.34
2017,4,14,16,0,701.0,144.0,3.2,26.0,570.0,769.21,585.65
2017,4,14,16,15,673.5,138.0,3.05,25.5,517.5,714.34,549.43
2017,4,14,16,30,646.0,132.0,2.9,25.0,465.0,659.2,511.74
2017,4,14,16,45,605.0,126.0,2.75,25.0,410.0,594.5,464.61
2017,4,14,17,0,564.0,120.0,2.6,25.0,355.0,531.42,417.61
2017,4,14,17,15,514.5,110.0,2.35,24.5,299.5,457.54,361.77
2017,4,14,17,30,465.0,100.0,2.1,24.0,244.0,391.85,310.39
2017,4,14,17,45,395.0,86.0,1.85,23.5,191.0,315.31,248.88
2017,4,14,18,0,325.0,72.0,1.6,23.0,138.0,245.88,191.3
2017,4,14,18,15,229.5,53.5,1.7,22.5,92.5,168.67,126.99
2017,4,14,18,30,134.0,35.0,1.8,22.0,47.0,96.2,64.0
2017,4,14,18,45,67.0,17.5,1.9,21.5,23.5,35.27,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,57.5,16.0,3.1,18.0,20.5,15.25,0.0
2017,4,15,6,30,115.0,32.0,3.3,18.0,41.0,26.22,14.41
2017,4,15,6,45,220.5,50.0,3.55,18.5,86.0,38.48,27.35
2017,4,15,7,0,326.0,68.0,3.8,19.0,131.0,51.22,39.02
2017,4,15,7,15,244.0,93.0,3.95,19.5,149.0,71.7,57.12
2017,4,15,7,30,162.0,118.0,4.1,20.0,167.0,93.17,75.72
2017,4,15,7,45,377.5,112.5,4.3,20.5,258.0,100.96,67.42
2017,4,15,8,0,593.0,107.0,4.5,21.0,349.0,148.28,91.39
2017,4,15,8,15,298.0,133.5,4.55,21.5,255.5,162.71,115.12
2017,4,15,8,30,3.0,160.0,4.6,22.0,162.0,145.38,112.75
2017,4,15,8,45,162.5,207.0,4.7,22.5,304.5,227.95,173.79
2017,4,15,9,0,322.0,254.0,4.8,23.0,447.0,333.92,254.16
2017,4,15,9,15,220.5,288.0,4.8,23.5,425.5,345.11,264.55
2017,4,15,9,30,119.0,322.0,4.8,24.0,404.0,341.62,262.04
2017,4,15,9,45,156.5,345.5,4.85,24.5,460.5,392.44,300.24
2017,4,15,10,0,194.0,369.0,4.9,25.0,517.0,447.39,341.03
2017,4,15,10,15,276.5,370.5,4.85,25.0,592.5,515.49,392.41
2017,4,15,10,30,359.0,372.0,4.8,25.0,668.0,591.7,449.14
2017,4,15,10,45,348.5,391.0,4.8,25.5,686.5,622.34,469.82
2017,4,15,11,0,338.0,410.0,4.8,26.0,705.0,651.41,489.15
2017,4,15,11,15,291.5,434.0,4.75,26.0,693.0,654.26,489.57
2017,4,15,11,30,245.0,458.0,4.7,26.0,681.0,649.11,484.32
2017,4,15,11,45,336.0,430.5,4.7,26.5,741.0,720.78,536.19
2017,4,15,12,0,427.0,403.0,4.7,27.0,801.0,796.84,589.8
2017,4,15,12,15,251.5,430.5,4.65,27.0,665.5,669.65,496.5
2017,4,15,12,30,76.0,458.0,4.6,27.0,530.0,521.92,386.8
2017,4,15,12,45,51.0,410.0,4.6,27.0,458.0,453.11,337.36
2017,4,15,13,0,26.0,362.0,4.6,27.0,386.0,382.53,285.52
2017,4,15,13,15,207.5,385.0,4.55,27.0,574.5,611.82,457.46
2017,4,15,13,30,389.0,408.0,4.5,27.0,763.0,823.1,607.81
2017,4,15,13,45,289.0,426.0,4.45,27.0,686.5,745.12,550.44
2017,4,15,14,0,189.0,444.0,4.4,27.0,610.0,653.74,484.56
2017,4,15,14,15,501.0,297.5,4.35,27.0,716.5,835.45,622.07
2017,4,15,14,30,813.0,151.0,4.3,27.0,823.0,981.7,724.71
2017,4,15,14,45,522.0,260.0,4.25,27.0,684.5,806.23,602.61
2017,4,15,15,0,231.0,369.0,4.2,27.0,546.0,613.35,460.33
2017,4,15,15,15,249.0,343.5,4.1,26.5,524.5,612.17,462.65
2017,4,15,15,30,267.0,318.0,4.0,26.0,503.0,595.51,453.18
2017,4,15,15,45,414.5,251.0,3.95,26.0,515.0,655.02,501.54
2017,4,15,16,0,562.0,184.0,3.9,26.0,527.0,691.18,532.41
2017,4,15,16,15,610.5,154.0,3.75,25.5,496.0,681.21,527.94
2017,4,15,16,30,659.0,124.0,3.6,25.0,465.0,659.77,515.24
2017,4,15,16,45,477.0,142.5,3.5,25.0,375.0,516.41,406.92
2017,4,15,17,0,295.0,161.0,3.4,25.0,285.0,383.89,303.97
2017,4,15,17,15,266.5,141.5,3.35,24.5,241.0,330.84,263.49
2017,4,15,17,30,238.0,122.0,3.3,24.0,197.0,280.05,223.29
2017,4,15,17,45,297.5,95.0,3.25,23.5,169.0,267.34,212.63
2017,4,15,18,0,357.0,68.0,3.2,23.0,141.0,255.29,200.05
2017,4,15,18,15,257.0,51.5,3.3,22.5,95.0,176.74,133.71
2017,4,15,18,30,157.0,35.0,3.4,22.0,49.0,110.16,74.73
2017,4,15,18,45,78.5,17.5,3.5,22.0,24.5,38.44,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,3.15,19.0,7.0,6.67,0.0
2017,4,16,6,30,0.0,14.0,3.3,19.0,14.0,12.97,4.49
2017,4,16,6,45,0.0,28.5,3.5,19.5,28.5,26.46,17.03
2017,4,16,7,0,0.0,43.0,3.7,20.0,43.0,39.96,29.14
2017,4,16,7,15,0.0,60.5,3.8,20.5,60.5,55.64,42.98
2017,4,16,7,30,0.0,78.0,3.9,21.0,78.0,71.03,56.31
2017,4,16,7,45,0.0,80.5,4.0,21.5,80.5,74.14,55.97
2017,4,16,8,0,0.0,83.0,4.1,22.0,83.0,76.91,57.95
2017,4,16,8,15,43.5,151.5,4.0,22.5,174.0,140.25,107.13
2017,4,16,8,30,87.0,220.0,3.9,23.0,265.0,209.93,160.6
2017,4,16,8,45,54.0,222.0,3.85,23.5,251.0,210.65,161.74
2017,4,16,9,0,21.0,224.0,3.8,24.0,237.0,209.97,161.32
2017,4,16,9,15,80.0,275.0,3.75,24.0,329.5,277.86,213.05
2017,4,16,9,30,139.0,326.0,3.7,24.0,422.0,354.68,271.18
2017,4,16,9,45,88.5,322.0,3.65,24.5,385.0,337.58,257.36
2017,4,16,10,0,38.0,318.0,3.6,25.0,348.0,311.97,236.83
2017,4,16,10,15,43.0,340.5,3.55,25.0,375.5,339.74,257.41
2017,4,16,10,30,48.0,363.0,3.5,25.0,403.0,368.25,278.22
2017,4,16,10,45,34.5,340.0,3.5,25.0,369.0,342.09,258.2
2017,4,16,11,0,21.0,317.0,3.5,25.0,335.0,311.84,235.19
2017,4,16,11,15,112.0,391.0,3.5,25.0,492.5,464.36,349.86
2017,4,16,11,30,203.0,465.0,3.5,25.0,650.0,619.87,462.05
2017,4,16,11,45,125.5,443.5,3.5,25.5,559.0,541.78,403.12
2017,4,16,12,0,48.0,422.0,3.5,26.0,468.0,451.1,335.36
2017,4,16,12,15,77.0,449.0,3.5,26.0,521.5,509.06,378.12
2017,4,16,12,30,106.0,476.0,3.5,26.0,575.0,568.68,420.93
2017,4,16,12,45,260.0,442.5,3.55,26.0,686.0,709.03,523.84
2017,4,16,13,0,414.0,409.0,3.6,26.0,797.0,843.45,619.36
2017,4,16,13,15,299.5,438.5,3.65,26.0,717.0,759.07,558.47
2017,4,16,13,30,185.0,468.0,3.7,26.0,637.0,668.61,493.48
2017,4,16,13,45,195.0,455.5,3.75,26.0,630.5,669.1,495.36
2017,4,16,14,0,205.0,443.0,3.8,26.0,624.0,668.42,496.01
2017,4,16,14,15,240.0,421.5,3.8,25.5,626.0,681.77,508.29
2017,4,16,14,30,275.0,400.0,3.8,25.0,628.0,706.22,528.15
2017,4,16,14,45,302.5,374.0,3.8,25.0,614.5,703.12,527.83
2017,4,16,15,0,330.0,348.0,3.8,25.0,601.0,697.37,525.87
2017,4,16,15,15,252.5,339.0,3.75,25.0,526.5,610.03,462.69
2017,4,16,15,30,175.0,330.0,3.7,25.0,452.0,512.68,391.44
2017,4,16,15,45,325.0,273.0,3.65,25.0,479.5,588.98,453.11
2017,4,16,16,0,475.0,216.0,3.6,25.0,507.0,653.56,504.4
2017,4,16,16,15,250.5,206.5,3.45,24.5,358.5,434.23,339.57
2017,4,16,16,30,26.0,197.0,3.3,24.0,210.0,213.0,165.38
2017,4,16,16,45,181.5,176.0,3.2,24.0,253.5,321.34,255.18
2017,4,16,17,0,337.0,155.0,3.1,24.0,297.0,404.44,322.08
2017,4,16,17,15,304.5,137.5,2.9,23.5,251.5,349.14,278.79
2017,4,16,17,30,272.0,120.0,2.7,23.0,206.0,296.45,236.95
2017,4,16,17,45,237.5,98.5,2.55,23.0,162.5,240.74,191.19
2017,4,16,18,0,203.0,77.0,2.4,23.0,119.0,188.3,146.96
2017,4,16,18,15,143.0,55.5,2.35,22.5,80.5,129.19,97.12
2017,4,16,18,30,83.0,34.0,2.3,22.0,42.0,76.45,51.16
2017,4,16,18,45,41.5,17.0,2.25,21.5,21.0,34.23,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.5,18.0,11.0,10.48,0.0
2017,4,17,6,30,0.0,22.0,1.7,18.0,22.0,20.42,10.69
2017,4,17,6,45,0.0,44.5,1.9,18.5,44.5,40.25,29.03
2017,4,17,7,0,0.0,67.0,2.1,19.0,67.0,59.52,46.3
2017,4,17,7,15,11.0,90.0,2.1,19.0,93.5,78.96,63.55
2017,4,17,7,30,22.0,113.0,2.1,19.0,120.0,98.2,80.29
2017,4,17,7,45,139.5,139.0,2.1,19.5,196.0,119.26,89.27
2017,4,17,8,0,257.0,165.0,2.1,20.0,272.0,160.63,115.6
2017,4,17,8,15,166.5,192.0,2.15,20.5,265.5,189.62,142.11
2017,4,17,8,30,76.0,219.0,2.2,21.0,259.0,206.77,159.06
2017,4,17,8,45,156.5,245.5,2.25,21.5,338.0,257.23,196.34
2017,4,17,9,0,237.0,272.0,2.3,22.0,417.0,321.55,244.8
2017,4,17,9,15,267.5,291.0,2.3,22.0,467.0,365.59,278.9
2017,4,17,9,30,298.0,310.0,2.3,22.0,517.0,416.01,317.52
2017,4,17,9,45,293.5,333.5,2.35,22.5,547.5,454.63,346.11
2017,4,17,10,0,289.0,357.0,2.4,23.0,578.0,492.54,373.5
2017,4,17,10,15,208.5,383.5,2.45,23.0,547.0,483.87,366.19
2017,4,17,10,30,128.0,410.0,2.5,23.0,516.0,466.22,351.87
2017,4,17,10,45,188.0,423.0,2.6,23.5,585.0,532.34,400.24
2017,4,17,11,0,248.0,436.0,2.7,24.0,654.0,605.44,452.34
2017,4,17,11,15,218.5,452.0,2.75,24.0,647.0,608.34,453.21
2017,4,17,11,30,189.0,468.0,2.8,24.0,640.0,610.66,453.97
2017,4,17,11,45,256.0,461.0,2.85,24.5,698.0,679.0,502.53
2017,4,17,12,0,323.0,454.0,2.9,25.0,756.0,746.36,549.26
2017,4,17,12,15,172.0,398.5,2.9,25.0,559.5,555.98,413.75
2017,4,17,12,30,21.0,343.0,2.9,25.0,363.0,345.96,258.49
2017,4,17,12,45,21.0,342.5,2.95,25.0,363.0,346.71,259.87
2017,4,17,13,0,21.0,342.0,3.0,25.0,363.0,347.34,260.47
2017,4,17,13,15,41.0,385.5,2.95,25.0,424.0,423.36,316.74
2017,4,17,13,30,61.0,429.0,2.9,25.0,485.0,490.89,365.7
2017,4,17,13,45,34.5,311.0,2.9,25.0,342.5,343.77,258.45
2017,4,17,14,0,8.0,193.0,2.9,25.0,200.0,190.93,143.52
2017,4,17,14,15,4.0,156.0,2.85,24.5,159.5,151.21,113.52
2017,4,17,14,30,0.0,119.0,2.8,24.0,119.0,111.71,82.99
2017,4,17,14,45,1.0,139.5,2.8,24.0,140.5,132.37,99.41
2017,4,17,15,0,2.0,160.0,2.8,24.0,162.0,153.26,115.93
2017,4,17,15,15,1.0,155.0,2.75,23.5,156.0,147.56,111.88
2017,4,17,15,30,0.0,150.0,2.7,23.0,150.0,141.92,107.91
2017,4,17,15,45,0.0,126.5,2.65,23.0,126.5,119.1,90.16
2017,4,17,16,0,0.0,103.0,2.6,23.0,103.0,96.36,72.33
2017,4,17,16,15,0.0,96.5,2.5,22.5,96.5,90.14,67.76
2017,4,17,16,30,0.0,90.0,2.4,22.0,90.0,83.95,63.14
2017,4,17,16,45,15.0,125.0,2.35,22.0,131.5,129.95,101.12
2017,4,17,17,0,30.0,160.0,2.3,22.0,173.0,186.16,146.84
2017,4,17,17,15,21.5,137.5,2.1,21.5,146.0,149.12,117.31
2017,4,17,17,30,13.0,115.0,1.9,21.0,119.0,121.15,94.82
2017,4,17,17,45,6.5,91.5,1.7,20.5,93.5,93.83,72.43
2017,4,17,18,0,0.0,68.0,1.5,20.0,68.0,66.98,50.03
2017,4,17,18,15,0.0,45.5,1.4,19.5,45.5,44.21,30.72
2017,4,17,18,30,0.0,23.0,1.3,19.0,23.0,21.35,11.0
2017,4,17,18,45,0.0,11.5,1.25,19.0,11.5,10.66,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,14.5,1.65,16.0,14.5,13.41,0.0
2017,4,18,6,30,0.0,29.0,1.8,16.0,29.0,26.47,15.98
2017,4,18,6,45,18.0,52.5,1.95,16.5,56.5,45.52,33.9
2017,4,18,7,0,36.0,76.0,2.1,17.0,84.0,64.42,51.0
2017,4,18,7,15,56.0,99.5,2.1,17.5,115.5,82.92,67.41
2017,4,18,7,30,76.0,123.0,2.1,18.0,147.0,101.03,83.06
2017,4,18,7,45,81.0,150.5,2.1,18.5,180.5,128.83,99.19
2017,4,18,8,0,86.0,178.0,2.1,19.0,214.0,159.03,122.02
2017,4,18,8,15,258.0,186.0,2.1,19.5,315.5,197.9,145.52
2017,4,18,8,30,430.0,194.0,2.1,20.0,417.0,262.99,192.12
2017,4,18,8,45,462.0,201.0,2.1,20.5,464.0,308.79,229.59
2017,4,18,9,0,494.0,208.0,2.1,21.0,511.0,357.96,269.55
2017,4,18,9,15,393.0,260.5,2.1,21.5,513.5,394.09,299.72
2017,4,18,9,30,292.0,313.0,2.1,22.0,516.0,415.97,316.9
2017,4,18,9,45,298.5,331.0,2.1,22.5,550.0,455.45,346.15
2017,4,18,10,0,305.0,349.0,2.1,23.0,584.0,495.28,374.85
2017,4,18,10,15,157.5,287.5,2.1,23.5,409.5,366.23,278.63
2017,4,18,10,30,10.0,226.0,2.1,24.0,235.0,216.77,163.63
2017,4,18,10,45,24.0,300.0,2.15,24.5,321.5,297.41,224.49
2017,4,18,11,0,38.0,374.0,2.2,25.0,408.0,380.02,284.54
2017,4,18,11,15,40.5,381.0,2.2,25.0,417.5,392.68,293.2
2017,4,18,11,30,43.0,388.0,2.2,25.0,427.0,405.45,302.28
2017,4,18,11,45,104.5,436.0,2.25,25.5,533.5,510.24,378.15
2017,4,18,12,0,166.0,484.0,2.3,26.0,640.0,625.71,458.58
2017,4,18,12,15,285.5,451.5,2.3,26.0,721.0,721.79,526.9
2017,4,18,12,30,405.0,419.0,2.3,26.0,802.0,815.47,592.27
2017,4,18,12,45,637.5,282.0,2.35,26.0,881.5,926.85,672.56
2017,4,18,13,0,870.0,145.0,2.4,26.0,961.0,1016.8,731.31
2017,4,18,13,15,866.5,144.5,2.45,26.0,948.0,1022.59,734.92
2017,4,18,13,30,863.0,144.0,2.5,26.0,935.0,1024.76,737.22
2017,4,18,13,45,544.0,293.5,2.55,26.0,788.0,874.02,637.44
2017,4,18,14,0,225.0,443.0,2.6,26.0,641.0,687.84,504.08
2017,4,18,14,15,140.0,409.5,2.6,26.0,531.5,568.43,420.99
2017,4,18,14,30,55.0,376.0,2.6,26.0,422.0,436.31,325.47
2017,4,18,14,45,426.5,259.0,2.65,26.0,589.5,711.41,534.17
2017,4,18,15,0,798.0,142.0,2.7,26.0,757.0,931.15,686.93
2017,4,18,15,15,475.5,237.0,2.7,25.5,598.0,717.5,539.28
2017,4,18,15,30,153.0,332.0,2.7,25.0,439.0,494.33,374.55
2017,4,18,15,45,438.5,230.5,2.75,25.0,507.0,652.53,499.24
2017,4,18,16,0,724.0,129.0,2.8,25.0,575.0,769.85,587.24
2017,4,18,16,15,387.5,171.5,2.75,24.5,408.0,516.2,401.85
2017,4,18,16,30,51.0,214.0,2.7,24.0,241.0,260.59,202.48
2017,4,18,16,45,25.5,175.0,2.7,24.0,188.5,189.74,147.75
2017,4,18,17,0,0.0,136.0,2.7,24.0,136.0,131.87,101.61
2017,4,18,17,15,0.0,115.5,2.45,23.5,115.5,111.82,86.02
2017,4,18,17,30,0.0,95.0,2.2,23.0,95.0,91.72,70.01
2017,4,18,17,45,0.0,74.5,1.95,22.5,74.5,71.52,53.58
2017,4,18,18,0,0.0,54.0,1.7,22.0,54.0,51.2,36.71
2017,4,18,18,15,0.0,37.0,1.6,21.5,37.0,34.49,22.57
2017,4,18,18,30,0.0,20.0,1.5,21.0,20.0,18.55,8.79
2017,4,18,18,45,0.0,10.0,1.45,20.5,10.0,9.27,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,94.5,17.5,1.8,17.5,26.5,13.85,0.0
2017,4,19,6,30,189.0,35.0,2.0,18.0,53.0,27.3,16.73
2017,4,19,6,45,287.5,50.5,2.25,18.5,99.5,38.54,27.67
2017,4,19,7,0,386.0,66.0,2.5,19.0,146.0,49.27,37.47
2017,4,19,7,15,193.0,81.0,2.55,19.5,121.0,63.02,49.63
2017,4,19,7,30,0.0,96.0,2.6,20.0,96.0,85.6,69.13
2017,4,19,7,45,1.0,117.0,2.65,20.5,117.5,104.32,80.95
2017,4,19,8,0,2.0,138.0,2.7,21.0,139.0,123.48,96.05
2017,4,19,8,15,122.5,180.5,2.7,21.5,244.0,173.75,130.93
2017,4,19,8,30,243.0,223.0,2.7,22.0,349.0,243.75,182.2
2017,4,19,8,45,506.0,167.5,2.75,22.5,466.5,295.5,217.41
2017,4,19,9,0,769.0,112.0,2.8,23.0,584.0,381.44,282.72
2017,4,19,9,15,563.0,205.5,2.8,23.5,566.0,418.76,316.13
2017,4,19,9,30,357.0,299.0,2.8,24.0,548.0,436.01,330.58
2017,4,19,9,45,597.0,210.5,2.85,24.5,657.5,511.9,388.96
2017,4,19,10,0,837.0,122.0,2.9,25.0,767.0,610.91,464.08
2017,4,19,10,15,847.5,124.0,2.95,25.5,803.0,664.13,502.66
2017,4,19,10,30,858.0,126.0,3.0,26.0,839.0,715.21,538.91
2017,4,19,10,45,864.5,127.5,3.05,26.5,868.0,761.47,569.91
2017,4,19,11,0,871.0,129.0,3.1,27.0,897.0,805.71,598.28
2017,4,19,11,15,590.5,287.5,3.15,27.0,814.0,765.28,566.16
2017,4,19,11,30,310.0,446.0,3.2,27.0,731.0,696.93,511.77
2017,4,19,11,45,280.5,461.0,3.25,27.5,721.5,700.42,512.82
2017,4,19,12,0,251.0,476.0,3.3,28.0,712.0,701.38,511.64
2017,4,19,12,15,280.0,470.5,3.35,28.0,735.0,735.07,535.59
2017,4,19,12,30,309.0,465.0,3.4,28.0,758.0,768.69,559.22
2017,4,19,12,45,583.5,308.5,3.5,28.0,858.0,899.41,656.17
2017,4,19,13,0,858.0,152.0,3.6,28.0,958.0,1011.74,732.52
2017,4,19,13,15,438.5,236.5,3.6,28.0,648.5,699.34,519.63
2017,4,19,13,30,19.0,321.0,3.6,28.0,339.0,326.38,241.81
2017,4,19,13,45,433.0,232.5,3.65,28.0,615.5,697.18,523.06
2017,4,19,14,0,847.0,144.0,3.7,28.0,892.0,1010.04,735.82
2017,4,19,14,15,839.5,142.0,3.7,28.0,863.0,1005.16,731.03
2017,4,19,14,30,832.0,140.0,3.7,28.0,834.0,987.49,720.55
2017,4,19,14,45,823.5,136.5,3.75,28.0,798.5,963.88,706.64
2017,4,19,15,0,815.0,133.0,3.8,28.0,763.0,937.12,690.66
2017,4,19,15,15,801.0,130.0,3.8,28.0,720.5,902.81,669.31
2017,4,19,15,30,787.0,127.0,3.8,28.0,678.0,866.0,646.2
2017,4,19,15,45,770.5,122.5,3.8,28.0,630.5,823.1,618.72
2017,4,19,16,0,754.0,118.0,3.8,28.0,583.0,778.35,589.7
2017,4,19,16,15,729.5,113.5,3.7,27.5,531.0,729.08,557.83
2017,4,19,16,30,705.0,109.0,3.6,27.0,479.0,675.85,522.55
2017,4,19,16,45,673.5,102.5,3.55,26.5,424.5,615.09,480.46
2017,4,19,17,0,642.0,96.0,3.5,26.0,370.0,555.13,436.99
2017,4,19,17,15,596.5,89.0,3.25,25.5,314.5,487.14,385.46
2017,4,19,17,30,551.0,82.0,3.0,25.0,259.0,422.14,334.57
2017,4,19,17,45,489.0,71.5,2.75,24.5,205.5,348.26,275.04
2017,4,19,18,0,427.0,61.0,2.5,24.0,152.0,280.13,218.18
2017,4,19,18,15,327.5,47.5,2.45,23.5,104.5,198.27,149.65
2017,4,19,18,30,228.0,34.0,2.4,23.0,57.0,131.08,91.01
2017,4,19,18,45,114.0,17.0,2.4,22.5,28.5,58.31,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,113.5,17.5,3.0,19.5,29.0,13.81,0.0
2017,4,20,6,30,227.0,35.0,3.2,20.0,58.0,27.25,16.71
2017,4,20,6,45,330.5,48.5,3.45,20.5,106.0,36.93,26.07
2017,4,20,7,0,434.0,62.0,3.7,21.0,154.0,46.84,35.06
2017,4,20,7,15,217.0,70.5,3.8,21.5,116.5,55.44,42.66
2017,4,20,7,30,0.0,79.0,3.9,22.0,79.0,72.12,57.0
2017,4,20,7,45,0.0,91.5,4.05,22.5,91.5,83.61,63.47
2017,4,20,8,0,0.0,104.0,4.2,23.0,104.0,95.14,72.51
2017,4,20,8,15,0.0,116.0,4.2,23.5,116.0,106.26,81.06
2017,4,20,8,30,0.0,128.0,4.2,24.0,128.0,117.4,89.5
2017,4,20,8,45,0.0,129.0,4.2,24.5,129.0,118.85,90.14
2017,4,20,9,0,0.0,130.0,4.2,25.0,130.0,120.15,90.67
2017,4,20,9,15,12.5,198.5,4.15,25.0,207.5,186.97,142.69
2017,4,20,9,30,25.0,267.0,4.1,25.0,285.0,255.14,194.79
2017,4,20,9,45,19.0,258.5,4.05,25.5,272.5,247.14,187.79
2017,4,20,10,0,13.0,250.0,4.0,26.0,260.0,238.02,180.09
2017,4,20,10,15,25.0,300.5,3.95,26.0,321.0,292.27,220.97
2017,4,20,10,30,37.0,351.0,3.9,26.0,382.0,349.59,263.45
2017,4,20,10,45,72.0,395.0,3.85,26.5,458.0,419.91,314.84
2017,4,20,11,0,107.0,439.0,3.8,27.0,534.0,493.98,367.87
2017,4,20,11,15,187.0,449.0,3.75,27.0,619.5,579.54,430.23
2017,4,20,11,30,267.0,459.0,3.7,27.0,705.0,672.26,496.32
2017,4,20,11,45,177.5,462.5,3.7,27.5,627.0,605.52,446.08
2017,4,20,12,0,88.0,466.0,3.7,28.0,549.0,530.14,389.85
2017,4,20,12,15,256.0,440.5,3.65,28.0,683.0,682.78,501.8
2017,4,20,12,30,424.0,415.0,3.6,28.0,817.0,835.55,608.89
2017,4,20,12,45,650.0,278.0,3.6,28.5,891.5,934.97,680.19
2017,4,20,13,0,876.0,141.0,3.6,29.0,966.0,1018.79,733.79
2017,4,20,13,15,873.0,140.5,3.6,29.0,953.0,1024.99,737.42
2017,4,20,13,30,870.0,140.0,3.6,29.0,940.0,1027.54,739.48
2017,4,20,13,45,495.5,292.0,3.6,29.0,745.5,822.98,601.72
2017,4,20,14,0,121.0,444.0,3.6,29.0,551.0,583.69,427.19
2017,4,20,14,15,479.0,291.0,3.6,29.0,694.0,805.03,593.44
2017,4,20,14,30,837.0,138.0,3.6,29.0,837.0,989.92,720.13
2017,4,20,14,45,454.5,247.5,3.65,29.0,625.0,725.44,538.84
2017,4,20,15,0,72.0,357.0,3.7,29.0,413.0,434.0,323.0
2017,4,20,15,15,164.5,340.5,3.7,28.5,459.0,515.39,387.44
2017,4,20,15,30,257.0,324.0,3.7,28.0,505.0,591.05,445.6
2017,4,20,15,45,208.0,304.5,3.7,28.0,444.0,508.39,385.79
2017,4,20,16,0,159.0,285.0,3.7,28.0,383.0,440.87,336.42
2017,4,20,16,15,426.5,199.5,3.65,27.5,431.0,577.7,445.84
2017,4,20,16,30,694.0,114.0,3.6,27.0,479.0,672.91,521.26
2017,4,20,16,45,660.0,108.0,3.6,27.0,424.5,611.43,476.62
2017,4,20,17,0,626.0,102.0,3.6,27.0,370.0,550.97,432.07
2017,4,20,17,15,580.0,94.0,3.3,26.5,314.5,482.3,380.13
2017,4,20,17,30,534.0,86.0,3.0,26.0,259.0,416.68,328.92
2017,4,20,17,45,468.5,75.5,2.75,25.5,205.5,341.89,268.98
2017,4,20,18,0,403.0,65.0,2.5,25.0,152.0,270.94,210.32
2017,4,20,18,15,305.0,50.5,2.4,24.5,105.0,192.86,145.15
2017,4,20,18,30,207.0,36.0,2.3,24.0,58.0,126.32,87.81
2017,4,20,18,45,103.5,18.0,2.25,23.5,29.0,56.88,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,95.5,19.0,4.15,20.0,29.0,14.98,0.0
2017,4,21,6,30,191.0,38.0,4.3,20.0,58.0,29.58,18.78
2017,4,21,6,45,293.5,53.0,4.45,20.5,105.5,40.34,29.03
2017,4,21,7,0,396.0,68.0,4.6,21.0,153.0,50.61,38.34
2017,4,21,7,15,198.0,80.0,4.65,21.5,122.5,62.28,48.59
2017,4,21,7,30,0.0,92.0,4.7,22.0,92.0,82.65,66.07
2017,4,21,7,45,59.5,136.0,4.8,22.5,161.5,118.6,90.07
2017,4,21,8,0,119.0,180.0,4.9,23.0,231.0,161.18,120.77
2017,4,21,8,15,107.5,205.0,4.95,23.5,255.5,189.74,143.54
2017,4,21,8,30,96.0,230.0,5.0,24.0,280.0,221.15,168.64
2017,4,21,8,45,417.5,178.0,5.05,24.5,432.0,278.09,205.78
2017,4,21,9,0,739.0,126.0,5.1,25.0,584.0,381.41,283.46
2017,4,21,9,15,757.5,130.0,5.15,25.5,631.5,441.76,333.3
2017,4,21,9,30,776.0,134.0,5.2,26.0,679.0,499.51,379.95
2017,4,21,9,45,397.5,204.5,5.3,26.5,484.5,399.38,305.89
2017,4,21,10,0,19.0,275.0,5.4,27.0,290.0,264.08,199.53
2017,4,21,10,15,423.5,209.0,5.45,27.0,563.0,467.82,359.86
2017,4,21,10,30,828.0,143.0,5.5,27.0,836.0,712.24,544.05
2017,4,21,10,45,626.0,259.5,5.6,27.5,794.0,710.16,536.96
2017,4,21,11,0,424.0,376.0,5.7,28.0,752.0,689.28,516.46
2017,4,21,11,15,280.5,423.5,5.7,28.0,675.0,635.17,474.58
2017,4,21,11,30,137.0,471.0,5.7,28.0,598.0,568.44,422.79
2017,4,21,11,45,228.0,465.5,5.75,28.5,680.0,653.11,485.02
2017,4,21,12,0,319.0,460.0,5.8,29.0,762.0,747.85,552.56
2017,4,21,12,15,196.0,461.0,5.75,29.0,647.0,639.46,472.96
2017,4,21,12,30,73.0,462.0,5.7,29.0,532.0,521.9,385.72
2017,4,21,12,45,123.0,475.0,5.7,29.5,592.0,597.45,440.67
2017,4,21,13,0,173.0,488.0,5.7,30.0,652.0,665.86,489.21
2017,4,21,13,15,516.0,317.0,5.65,30.0,795.0,860.14,635.17
2017,4,21,13,30,859.0,146.0,5.6,30.0,938.0,1022.33,747.88
2017,4,21,13,45,857.5,142.5,5.55,30.0,918.0,1019.73,745.46
2017,4,21,14,0,856.0,139.0,5.5,30.0,898.0,1013.47,741.71
2017,4,21,14,15,848.5,137.5,5.45,30.0,869.0,999.67,733.11
2017,4,21,14,30,841.0,136.0,5.4,30.0,840.0,991.34,728.33
2017,4,21,14,45,831.0,133.5,5.35,30.0,804.0,967.15,713.01
2017,4,21,15,0,821.0,131.0,5.3,30.0,768.0,939.86,695.75
2017,4,21,15,15,807.0,128.0,5.2,29.5,725.5,905.38,674.7
2017,4,21,15,30,793.0,125.0,5.1,29.0,683.0,868.39,651.83
2017,4,21,15,45,775.0,121.5,5.05,29.0,635.0,825.1,623.39
2017,4,21,16,0,757.0,118.0,5.0,29.0,587.0,780.06,593.5
2017,4,21,16,15,733.0,113.5,4.85,28.5,535.0,731.02,561.14
2017,4,21,16,30,709.0,109.0,4.7,28.0,483.0,678.05,525.45
2017,4,21,16,45,676.0,103.5,4.55,28.0,428.5,617.25,481.63
2017,4,21,17,0,643.0,98.0,4.4,28.0,374.0,557.36,436.94
2017,4,21,17,15,597.5,90.5,3.95,27.5,318.0,488.81,384.82
2017,4,21,17,30,552.0,83.0,3.5,27.0,262.0,423.24,333.48
2017,4,21,17,45,485.5,73.5,3.05,26.5,208.5,348.17,273.16
2017,4,21,18,0,419.0,64.0,2.6,26.0,155.0,279.25,216.0
2017,4,21,18,15,321.0,50.0,2.4,25.0,107.5,198.26,149.02
2017,4,21,18,30,223.0,36.0,2.2,24.0,60.0,131.34,91.71
2017,4,21,18,45,111.5,18.0,2.05,23.5,30.0,59.23,0.9
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,56.5,21.5,5.35,14.5,27.5,17.86,0.0
2017,4,22,6,30,113.0,43.0,5.4,14.0,55.0,34.73,23.82
2017,4,22,6,45,196.0,64.5,5.45,14.0,101.0,51.06,39.31
2017,4,22,7,0,279.0,86.0,5.5,14.0,147.0,66.83,53.88
2017,4,22,7,15,139.5,63.0,5.45,14.0,93.5,49.67,38.86
2017,4,22,7,30,0.0,40.0,5.4,14.0,40.0,37.14,27.68
2017,4,22,7,45,0.0,48.5,5.4,14.5,48.5,45.06,32.86
2017,4,22,8,0,0.0,57.0,5.4,15.0,57.0,53.0,39.38
2017,4,22,8,15,0.0,83.0,5.4,15.0,83.0,77.29,59.64
2017,4,22,8,30,0.0,109.0,5.4,15.0,109.0,100.74,78.95
2017,4,22,8,45,0.0,113.5,5.4,15.5,113.5,105.08,82.08
2017,4,22,9,0,0.0,118.0,5.4,16.0,118.0,109.38,85.17
2017,4,22,9,15,6.0,173.5,5.4,16.0,178.0,162.08,127.86
2017,4,22,9,30,12.0,229.0,5.4,16.0,238.0,215.43,170.48
2017,4,22,9,45,15.0,251.5,5.45,16.5,263.0,238.78,188.38
2017,4,22,10,0,18.0,274.0,5.5,17.0,288.0,262.6,206.54
2017,4,22,10,15,68.5,344.0,5.5,17.0,401.0,359.18,282.62
2017,4,22,10,30,119.0,414.0,5.5,17.0,514.0,463.31,363.04
2017,4,22,10,45,75.0,387.5,5.5,17.5,451.5,415.15,324.23
2017,4,22,11,0,31.0,361.0,5.5,18.0,389.0,362.12,281.71
2017,4,22,11,15,24.0,332.0,5.45,18.0,354.0,332.68,258.79
2017,4,22,11,30,17.0,303.0,5.4,18.0,319.0,298.58,232.13
2017,4,22,11,45,68.5,392.5,5.4,18.5,457.5,435.88,338.25
2017,4,22,12,0,120.0,482.0,5.4,19.0,596.0,580.73,446.26
2017,4,22,12,15,147.0,487.5,5.35,19.0,627.5,619.06,474.6
2017,4,22,12,30,174.0,493.0,5.3,19.0,659.0,658.04,503.63
2017,4,22,12,45,96.5,408.5,5.3,19.5,500.5,495.05,381.11
2017,4,22,13,0,19.0,324.0,5.3,20.0,342.0,327.49,252.02
2017,4,22,13,15,18.0,316.0,5.2,20.0,333.0,319.53,246.31
2017,4,22,13,30,17.0,308.0,5.1,20.0,324.0,311.4,240.17
2017,4,22,13,45,18.0,311.0,5.1,20.0,328.0,315.99,243.95
2017,4,22,14,0,19.0,314.0,5.1,20.0,332.0,320.58,247.74
2017,4,22,14,15,12.5,249.5,5.05,20.0,261.5,250.68,193.91
2017,4,22,14,30,6.0,185.0,5.0,20.0,191.0,181.24,139.72
2017,4,22,14,45,4.5,173.0,4.95,20.0,177.0,168.16,129.63
2017,4,22,15,0,3.0,161.0,4.9,20.0,163.0,155.1,119.47
2017,4,22,15,15,22.5,227.5,4.9,20.0,243.5,248.6,194.38
2017,4,22,15,30,42.0,294.0,4.9,20.0,324.0,338.35,265.12
2017,4,22,15,45,35.5,267.0,4.9,20.0,291.5,303.86,238.63
2017,4,22,16,0,29.0,240.0,4.9,20.0,259.0,269.53,212.31
2017,4,22,16,15,52.5,233.0,4.85,19.5,263.0,281.65,223.82
2017,4,22,16,30,76.0,226.0,4.8,19.0,267.0,292.14,233.94
2017,4,22,16,45,38.0,182.0,4.8,19.0,202.5,214.48,171.43
2017,4,22,17,0,0.0,138.0,4.8,19.0,138.0,133.59,105.21
2017,4,22,17,15,0.0,117.5,4.6,18.5,117.5,113.57,89.31
2017,4,22,17,30,0.0,97.0,4.4,18.0,97.0,93.49,72.99
2017,4,22,17,45,192.0,84.5,4.25,17.5,126.5,198.47,161.78
2017,4,22,18,0,384.0,72.0,4.1,17.0,156.0,270.17,217.72
2017,4,22,18,15,289.5,55.5,3.85,16.5,108.5,192.33,150.11
2017,4,22,18,30,195.0,39.0,3.6,16.0,61.0,125.49,91.09
2017,4,22,18,45,97.5,19.5,3.4,15.5,30.5,57.55,6.86
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,156.0,19.0,3.65,9.5,36.5,14.92,0.71
2017,4,23,6,30,312.0,38.0,3.8,10.0,73.0,30.66,20.91
2017,4,23,6,45,417.5,49.5,4.0,10.5,125.0,38.24,28.54
2017,4,23,7,0,523.0,61.0,4.2,11.0,177.0,45.42,35.36
2017,4,23,7,15,589.0,69.0,4.35,12.0,235.0,49.14,38.73
2017,4,23,7,30,655.0,77.0,4.5,13.0,293.0,53.38,42.36
2017,4,23,7,45,700.0,82.5,4.65,14.0,352.5,104.55,58.57
2017,4,23,8,0,745.0,88.0,4.8,15.0,412.0,161.34,97.08
2017,4,23,8,15,776.0,92.5,4.85,15.5,470.0,224.05,148.82
2017,4,23,8,30,807.0,97.0,4.9,16.0,528.0,285.69,202.91
2017,4,23,8,45,831.0,100.0,5.0,17.0,582.5,346.94,257.17
2017,4,23,9,0,855.0,103.0,5.1,18.0,637.0,410.15,312.12
2017,4,23,9,15,871.0,106.0,5.0,18.0,687.0,471.52,365.31
2017,4,23,9,30,887.0,109.0,4.9,18.0,737.0,535.9,419.16
2017,4,23,9,45,901.0,110.5,4.85,18.5,781.5,594.76,466.5
2017,4,23,10,0,915.0,112.0,4.8,19.0,826.0,653.13,511.87
2017,4,23,10,15,924.0,114.0,4.7,19.5,863.5,707.94,552.88
2017,4,23,10,30,933.0,116.0,4.6,20.0,901.0,761.22,591.42
2017,4,23,10,45,940.5,116.5,4.55,20.5,931.0,810.26,624.09
2017,4,23,11,0,948.0,117.0,4.5,21.0,961.0,857.13,654.59
