Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,10,0,282.0,378.0,3.8,29.0,604.0,507.79,377.91
2017,5,3,10,15,168.5,383.5,3.7,29.0,520.5,458.18,340.5
2017,5,3,10,30,55.0,389.0,3.6,29.0,437.0,395.36,292.78
2017,5,3,10,45,31.0,285.5,3.55,29.5,313.0,288.41,213.9
2017,5,3,11,0,7.0,182.0,3.5,30.0,189.0,175.31,128.86
2017,5,3,11,15,113.5,331.5,3.45,30.0,438.5,408.03,303.17
2017,5,3,11,30,220.0,481.0,3.4,30.0,688.0,646.63,471.04
2017,5,3,11,45,314.0,453.5,3.4,30.5,753.5,719.69,521.0
2017,5,3,12,0,408.0,426.0,3.4,31.0,819.0,793.65,571.55
2017,5,3,12,15,361.0,453.0,3.4,31.0,802.0,790.16,567.26
2017,5,3,12,30,314.0,480.0,3.4,31.0,785.0,783.68,561.46
2017,5,3,12,45,265.5,487.0,3.4,31.5,743.5,753.29,539.0
2017,5,3,13,0,217.0,494.0,3.4,32.0,702.0,711.67,509.24
2017,5,3,13,15,257.0,477.5,3.55,32.0,721.0,750.03,537.16
2017,5,3,13,30,297.0,461.0,3.7,32.0,740.0,778.55,558.17
2017,5,3,13,45,501.5,344.0,3.85,32.0,802.5,877.3,631.38
2017,5,3,14,0,706.0,227.0,4.0,32.0,865.0,965.32,694.82
2017,5,3,14,15,697.0,224.0,4.35,31.5,837.0,949.85,688.17
2017,5,3,14,30,688.0,221.0,4.7,31.0,809.0,931.47,680.19
2017,5,3,14,45,677.0,216.5,5.05,31.0,774.5,906.79,667.25
2017,5,3,15,0,666.0,212.0,5.4,31.0,740.0,879.56,652.19
2017,5,3,15,15,650.0,207.0,5.7,30.5,700.0,844.82,632.59
2017,5,3,15,30,634.0,202.0,6.0,30.0,660.0,808.16,610.87
2017,5,3,15,45,617.0,194.5,6.35,30.0,615.0,766.36,583.73
2017,5,3,16,0,600.0,187.0,6.7,30.0,570.0,723.21,554.94
2017,5,3,16,15,332.0,209.0,6.8,29.5,418.0,496.02,384.88
2017,5,3,16,30,64.0,231.0,6.9,29.0,266.0,285.86,220.16
2017,5,3,16,45,298.0,179.5,7.0,28.5,317.0,413.31,325.54
2017,5,3,17,0,532.0,128.0,7.1,28.0,368.0,508.2,403.17
2017,5,3,17,15,477.5,124.0,6.9,27.0,317.5,444.54,354.09
2017,5,3,17,30,423.0,120.0,6.7,26.0,267.0,385.13,307.37
2017,5,3,17,45,391.5,101.0,6.55,25.5,218.0,325.37,258.85
2017,5,3,18,0,360.0,82.0,6.4,25.0,169.0,268.24,210.95
2017,5,3,18,15,279.0,65.5,6.05,24.0,122.5,197.37,151.47
2017,5,3,18,30,198.0,49.0,5.7,23.0,76.0,135.7,99.11
2017,5,3,18,45,112.5,29.0,5.35,22.5,43.0,71.08,40.6
2017,5,3,19,0,27.0,9.0,5.0,22.0,10.0,14.52,0.0
2017,5,3,19,15,13.5,4.5,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,47.5,8.0,4.3,12.5,9.5,7.63,0.0
2017,5,4,6,0,95.0,16.0,4.4,13.0,19.0,12.66,0.0
2017,5,4,6,15,232.5,31.0,4.7,13.5,59.5,24.18,14.18
2017,5,4,6,30,370.0,46.0,5.0,14.0,100.0,36.19,26.04
2017,5,4,6,45,456.5,56.5,5.35,14.5,153.0,42.59,32.19
2017,5,4,7,0,543.0,67.0,5.7,15.0,206.0,48.65,37.76
2017,5,4,7,15,600.5,74.5,5.7,15.5,263.0,51.79,40.53
2017,5,4,7,30,658.0,82.0,5.7,16.0,320.0,69.33,43.28
2017,5,4,7,45,695.0,88.5,5.7,16.5,377.5,120.89,68.67
2017,5,4,8,0,732.0,95.0,5.7,17.0,435.0,176.99,109.57
2017,5,4,8,15,760.5,99.5,5.65,17.5,491.0,238.33,161.0
2017,5,4,8,30,789.0,104.0,5.6,18.0,547.0,297.97,213.33
2017,5,4,8,45,806.5,109.0,5.55,18.5,599.0,357.19,265.89
2017,5,4,9,0,824.0,114.0,5.5,19.0,651.0,417.59,318.46
2017,5,4,9,15,840.0,117.5,5.45,19.5,699.0,476.91,368.8
2017,5,4,9,30,856.0,121.0,5.4,20.0,747.0,536.68,417.89
2017,5,4,9,45,866.0,124.5,5.35,20.5,789.0,593.28,463.0
2017,5,4,10,0,876.0,128.0,5.3,21.0,831.0,650.2,506.84
2017,5,4,10,15,885.0,130.0,5.25,21.5,866.5,702.26,545.82
2017,5,4,10,30,894.0,132.0,5.2,22.0,902.0,752.89,582.62
2017,5,4,10,45,902.0,132.0,5.2,22.5,931.0,799.32,614.25
2017,5,4,11,0,910.0,132.0,5.2,23.0,960.0,843.74,643.61
2017,5,4,11,15,914.5,133.0,5.2,23.0,981.0,883.96,671.0
2017,5,4,11,30,919.0,134.0,5.2,23.0,1002.0,921.54,696.41
2017,5,4,11,45,924.5,132.5,5.25,23.5,1015.0,954.89,717.71
2017,5,4,12,0,930.0,131.0,5.3,24.0,1028.0,985.32,736.91
2017,5,4,12,15,930.5,131.5,5.35,24.0,1031.5,1009.85,753.59
2017,5,4,12,30,931.0,132.0,5.4,24.0,1035.0,1031.03,768.09
2017,5,4,12,45,932.0,130.0,5.5,24.5,1030.5,1046.81,777.88
2017,5,4,13,0,933.0,128.0,5.6,25.0,1026.0,1058.99,785.36
2017,5,4,13,15,930.0,127.5,5.6,25.0,1012.0,1064.94,789.63
2017,5,4,13,30,927.0,127.0,5.6,25.0,998.0,1067.09,791.53
2017,5,4,13,45,923.5,124.5,5.7,25.0,976.5,1062.89,790.08
2017,5,4,14,0,920.0,122.0,5.8,25.0,955.0,1054.85,786.19
2017,5,4,14,15,913.5,120.5,5.85,25.0,925.5,1041.1,778.2
2017,5,4,14,30,907.0,119.0,5.9,25.0,896.0,1023.73,767.85
2017,5,4,14,45,891.0,121.0,5.95,25.0,857.0,997.42,751.44
2017,5,4,15,0,875.0,123.0,6.0,25.0,818.0,968.18,733.02
2017,5,4,15,15,863.0,120.5,5.95,25.0,775.0,935.12,711.33
2017,5,4,15,30,851.0,118.0,5.9,25.0,732.0,906.51,692.77
2017,5,4,15,45,836.5,114.0,5.9,25.0,684.0,864.1,664.6
2017,5,4,16,0,822.0,110.0,5.9,25.0,636.0,819.58,634.73
2017,5,4,16,15,800.5,106.0,5.8,24.5,583.0,767.68,599.96
2017,5,4,16,30,779.0,102.0,5.7,24.0,530.0,714.78,563.92
2017,5,4,16,45,751.0,97.0,5.6,24.0,474.5,655.48,521.32
2017,5,4,17,0,723.0,92.0,5.5,24.0,419.0,599.01,478.32
2017,5,4,17,15,682.5,86.0,5.2,23.5,361.5,531.92,426.44
2017,5,4,17,30,642.0,80.0,4.9,23.0,304.0,467.14,374.89
2017,5,4,17,45,583.0,72.0,4.65,22.5,248.0,393.42,314.77
2017,5,4,18,0,524.0,64.0,4.4,22.0,192.0,324.87,256.97
2017,5,4,18,15,432.0,53.5,3.95,21.0,140.5,246.14,190.21
2017,5,4,18,30,340.0,43.0,3.5,20.0,89.0,177.32,130.65
2017,5,4,18,45,200.5,27.0,3.05,19.0,51.0,98.62,59.46
2017,5,4,19,0,61.0,11.0,2.6,18.0,13.0,23.92,0.0
2017,5,4,19,15,30.5,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,45.0,8.5,1.6,11.5,10.0,8.1,0.0
2017,5,5,6,0,90.0,17.0,1.7,12.0,20.0,13.44,0.0
2017,5,5,6,15,226.0,32.5,2.05,13.0,61.5,25.34,15.39
2017,5,5,6,30,362.0,48.0,2.4,14.0,103.0,37.92,27.62
2017,5,5,6,45,449.0,59.0,2.75,15.0,156.0,44.68,34.01
2017,5,5,7,0,536.0,70.0,3.1,16.0,209.0,51.07,39.77
2017,5,5,7,15,594.0,78.0,3.1,17.0,266.5,54.49,42.67
2017,5,5,7,30,652.0,86.0,3.1,18.0,324.0,73.23,45.7
2017,5,5,7,45,690.0,92.5,3.15,19.0,381.5,124.5,70.86
2017,5,5,8,0,728.0,99.0,3.2,20.0,439.0,180.44,110.9
2017,5,5,8,15,757.0,104.0,3.3,20.5,495.5,237.73,158.13
2017,5,5,8,30,786.0,109.0,3.4,21.0,552.0,302.21,213.15
2017,5,5,8,45,806.0,113.5,3.5,22.0,604.5,361.59,264.02
2017,5,5,9,0,826.0,118.0,3.6,23.0,657.0,422.45,314.93
2017,5,5,9,15,842.5,121.0,3.6,23.0,705.5,481.63,364.3
2017,5,5,9,30,859.0,124.0,3.6,23.0,754.0,541.29,412.62
2017,5,5,9,45,870.0,127.5,3.6,23.5,797.0,598.55,456.87
2017,5,5,10,0,881.0,131.0,3.6,24.0,840.0,656.15,499.85
2017,5,5,10,15,890.5,133.0,3.6,24.5,876.0,708.73,537.98
2017,5,5,10,30,900.0,135.0,3.6,25.0,912.0,759.9,574.03
2017,5,5,10,45,905.5,137.0,3.6,25.5,940.5,806.46,604.57
2017,5,5,11,0,911.0,139.0,3.6,26.0,969.0,850.81,632.71
2017,5,5,11,15,915.5,140.0,3.55,26.0,989.5,891.05,658.72
2017,5,5,11,30,920.0,141.0,3.5,26.0,1010.0,928.64,682.76
2017,5,5,11,45,924.5,140.0,3.45,26.5,1023.0,961.59,702.18
2017,5,5,12,0,929.0,139.0,3.4,27.0,1036.0,991.58,719.5
2017,5,5,12,15,929.5,139.5,3.35,27.0,1039.5,1016.11,734.61
2017,5,5,12,30,930.0,140.0,3.3,27.0,1043.0,1037.29,747.61
2017,5,5,12,45,929.0,139.5,3.3,27.5,1038.0,1052.6,755.81
2017,5,5,13,0,928.0,139.0,3.3,28.0,1033.0,1064.31,761.83
2017,5,5,13,15,925.0,138.5,3.25,28.0,1019.0,1070.33,765.46
2017,5,5,13,30,922.0,138.0,3.2,28.0,1005.0,1072.56,766.86
2017,5,5,13,45,917.0,136.5,3.15,28.0,983.0,1068.0,764.12
2017,5,5,14,0,912.0,135.0,3.1,28.0,961.0,1059.65,759.18
2017,5,5,14,15,905.0,133.5,3.05,28.0,931.0,1045.61,750.77
2017,5,5,14,30,898.0,132.0,3.0,28.0,901.0,1027.99,740.25
2017,5,5,14,45,886.0,131.0,3.0,28.0,863.5,1002.62,725.28
2017,5,5,15,0,874.0,130.0,3.0,28.0,826.0,974.14,708.36
2017,5,5,15,15,861.0,127.5,2.95,28.0,782.0,947.95,692.56
2017,5,5,15,30,848.0,125.0,2.9,28.0,738.0,911.08,669.67
2017,5,5,15,45,834.5,120.0,2.85,28.0,690.0,868.56,642.97
2017,5,5,16,0,821.0,115.0,2.8,28.0,642.0,823.87,614.6
2017,5,5,16,15,798.5,111.0,2.7,27.5,588.5,771.24,581.3
2017,5,5,16,30,776.0,107.0,2.6,27.0,535.0,717.67,546.79
2017,5,5,16,45,753.0,100.0,2.55,27.0,479.5,662.53,509.45
2017,5,5,17,0,730.0,93.0,2.5,27.0,424.0,604.5,467.79
2017,5,5,17,15,688.5,87.0,2.15,26.0,366.0,536.49,417.96
2017,5,5,17,30,647.0,81.0,1.8,25.0,308.0,470.88,368.22
2017,5,5,17,45,594.5,72.5,1.45,24.0,252.0,399.67,312.39
2017,5,5,18,0,542.0,64.0,1.1,23.0,196.0,332.92,257.95
2017,5,5,18,15,449.0,53.5,1.1,22.0,143.5,252.82,192.44
2017,5,5,18,30,356.0,43.0,1.1,21.0,91.0,182.73,133.32
2017,5,5,18,45,215.5,27.5,1.15,20.0,52.5,103.73,63.45
2017,5,5,19,0,75.0,12.0,1.2,19.0,14.0,27.97,0.0
2017,5,5,19,15,37.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,56.0,8.5,1.75,12.5,11.0,8.1,0.0
2017,5,6,6,0,112.0,17.0,1.9,13.0,22.0,13.42,0.0
2017,5,6,6,15,241.5,32.0,2.1,13.5,62.5,24.9,15.14
2017,5,6,6,30,371.0,47.0,2.3,14.0,103.0,36.79,26.68
2017,5,6,6,45,455.5,57.0,2.55,15.0,155.5,42.71,32.3
2017,5,6,7,0,540.0,67.0,2.8,16.0,208.0,48.33,37.36
2017,5,6,7,15,595.0,74.5,2.85,17.0,264.0,51.48,40.02
2017,5,6,7,30,650.0,82.0,2.9,18.0,320.0,70.84,43.21
2017,5,6,7,45,689.5,87.5,3.0,19.5,377.5,121.29,67.92
2017,5,6,8,0,729.0,93.0,3.1,21.0,435.0,176.56,107.29
2017,5,6,8,15,756.5,97.5,3.15,22.0,490.0,237.27,156.9
2017,5,6,8,30,784.0,102.0,3.2,23.0,545.0,296.29,206.97
2017,5,6,8,45,805.5,105.5,3.3,24.0,597.5,355.1,257.02
2017,5,6,9,0,827.0,109.0,3.4,25.0,650.0,415.53,307.22
2017,5,6,9,15,842.0,112.0,3.25,25.5,697.5,473.96,354.73
2017,5,6,9,30,857.0,115.0,3.1,26.0,745.0,535.42,402.63
2017,5,6,9,45,869.0,117.5,3.0,26.5,787.0,591.45,445.02
2017,5,6,10,0,881.0,120.0,2.9,27.0,829.0,646.84,485.39
2017,5,6,10,15,889.5,121.5,2.75,27.5,864.5,698.15,521.26
2017,5,6,10,30,898.0,123.0,2.6,28.0,900.0,747.97,554.77
2017,5,6,10,45,904.0,124.5,2.5,28.5,928.5,794.2,583.32
2017,5,6,11,0,910.0,126.0,2.4,29.0,957.0,838.27,609.72
2017,5,6,11,15,914.5,127.0,2.25,29.0,977.0,878.3,633.79
2017,5,6,11,30,919.0,128.0,2.1,29.0,997.0,915.69,655.7
2017,5,6,11,45,929.5,123.5,2.0,29.5,1011.5,950.51,674.74
2017,5,6,12,0,940.0,119.0,1.9,30.0,1026.0,982.63,691.73
2017,5,6,12,15,940.5,119.0,1.8,30.0,1030.0,1006.71,704.88
2017,5,6,12,30,941.0,119.0,1.7,30.0,1034.0,1027.38,715.9
2017,5,6,12,45,939.5,119.0,1.65,30.5,1028.5,1042.59,722.82
2017,5,6,13,0,938.0,119.0,1.6,31.0,1023.0,1054.15,727.6
2017,5,6,13,15,935.0,118.5,1.6,31.0,1009.5,1059.98,731.29
2017,5,6,13,30,932.0,118.0,1.6,31.0,996.0,1062.0,732.89
2017,5,6,13,45,927.5,117.0,1.6,31.0,974.5,1058.18,731.15
2017,5,6,14,0,923.0,116.0,1.6,31.0,953.0,1050.57,727.34
2017,5,6,14,15,917.0,114.5,1.65,31.0,923.5,1037.22,720.94
2017,5,6,14,30,911.0,113.0,1.7,31.0,894.0,1020.23,712.45
2017,5,6,14,45,894.0,115.5,1.75,31.0,855.5,993.4,697.94
2017,5,6,15,0,877.0,118.0,1.8,31.0,817.0,963.69,681.63
2017,5,6,15,15,865.0,115.5,1.85,31.0,774.5,930.56,663.07
2017,5,6,15,30,853.0,113.0,1.9,31.0,732.0,901.7,647.07
2017,5,6,15,45,838.0,109.5,2.0,31.0,684.0,859.4,622.61
2017,5,6,16,0,823.0,106.0,2.1,31.0,636.0,815.04,596.43
2017,5,6,16,15,802.0,102.5,2.15,30.5,583.5,764.14,566.06
2017,5,6,16,30,781.0,99.0,2.2,30.0,531.0,712.22,534.25
2017,5,6,16,45,753.0,94.5,2.25,29.5,475.5,653.51,496.76
2017,5,6,17,0,725.0,90.0,2.3,29.0,420.0,597.41,458.25
2017,5,6,17,15,685.5,84.5,2.05,28.0,363.0,531.52,410.73
2017,5,6,17,30,646.0,79.0,1.8,27.0,306.0,467.85,363.15
2017,5,6,17,45,589.5,71.0,1.55,26.5,250.5,395.3,306.41
2017,5,6,18,0,533.0,63.0,1.3,26.0,195.0,327.64,251.57
2017,5,6,18,15,444.5,53.0,1.3,25.0,143.5,250.45,188.83
2017,5,6,18,30,356.0,43.0,1.3,24.0,92.0,182.72,132.08
2017,5,6,18,45,220.0,28.0,1.35,23.0,53.5,105.92,65.18
2017,5,6,19,0,84.0,13.0,1.4,22.0,15.0,30.93,0.0
2017,5,6,19,15,42.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,62.0,9.0,2.2,14.5,12.0,8.58,0.0
2017,5,7,6,0,124.0,18.0,2.4,15.0,24.0,14.21,0.0
2017,5,7,6,15,252.5,33.0,2.4,15.5,65.5,25.67,15.75
2017,5,7,6,30,381.0,48.0,2.4,16.0,107.0,37.59,27.17
2017,5,7,6,45,467.5,57.5,2.45,17.0,160.0,43.03,32.32
2017,5,7,7,0,554.0,67.0,2.5,18.0,213.0,48.21,36.95
2017,5,7,7,15,608.5,74.0,2.8,19.0,269.5,50.98,39.25
2017,5,7,7,30,663.0,81.0,3.1,20.0,326.0,71.19,42.42
2017,5,7,7,45,703.0,86.0,3.4,21.0,383.5,122.08,67.48
2017,5,7,8,0,743.0,91.0,3.7,22.0,441.0,182.28,110.94
2017,5,7,8,15,770.0,95.5,3.8,22.5,496.5,239.09,157.77
2017,5,7,8,30,797.0,100.0,3.9,23.0,552.0,298.74,208.93
2017,5,7,8,45,817.0,103.5,4.0,24.0,604.5,357.75,259.43
2017,5,7,9,0,837.0,107.0,4.1,25.0,657.0,418.2,309.91
2017,5,7,9,15,852.0,110.0,4.1,25.5,704.5,477.12,358.31
2017,5,7,9,30,867.0,113.0,4.1,26.0,752.0,539.12,407.33
2017,5,7,9,45,877.5,115.5,4.1,26.5,793.5,594.75,450.17
2017,5,7,10,0,888.0,118.0,4.1,27.0,835.0,649.57,491.03
2017,5,7,10,15,896.5,120.0,4.05,27.5,870.5,701.58,528.48
2017,5,7,10,30,905.0,122.0,4.0,28.0,906.0,752.08,563.74
2017,5,7,10,45,910.0,123.5,4.0,28.5,933.5,797.78,593.17
2017,5,7,11,0,915.0,125.0,4.0,29.0,961.0,841.23,620.61
2017,5,7,11,15,919.0,126.0,4.0,29.0,981.0,880.96,646.5
2017,5,7,11,30,923.0,127.0,4.0,29.0,1001.0,918.0,670.44
2017,5,7,11,45,914.0,134.5,4.05,29.5,1009.5,946.62,687.62
2017,5,7,12,0,905.0,142.0,4.1,30.0,1018.0,971.63,702.42
2017,5,7,12,15,905.5,142.0,4.1,30.0,1021.0,995.04,717.33
2017,5,7,12,30,906.0,142.0,4.1,30.0,1024.0,1015.2,730.17
2017,5,7,12,45,903.0,143.0,4.1,30.5,1018.0,1029.55,737.87
2017,5,7,13,0,900.0,144.0,4.1,31.0,1012.0,1040.4,743.43
2017,5,7,13,15,896.5,143.0,4.1,31.0,998.0,1045.21,746.75
2017,5,7,13,30,893.0,142.0,4.1,31.0,984.0,1046.35,747.91
2017,5,7,13,45,887.0,141.0,4.2,31.0,962.0,1041.3,745.89
2017,5,7,14,0,881.0,140.0,4.3,31.0,940.0,1032.62,741.68
2017,5,7,14,15,873.5,138.5,4.3,31.0,910.5,1018.38,733.4
2017,5,7,14,30,866.0,137.0,4.3,31.0,881.0,1000.7,723.03
2017,5,7,14,45,853.5,136.0,4.3,31.0,844.0,983.78,713.25
2017,5,7,15,0,841.0,135.0,4.3,31.0,807.0,955.32,695.95
2017,5,7,15,15,655.5,201.5,4.3,30.5,708.0,842.03,622.91
2017,5,7,15,30,470.0,268.0,4.3,30.0,609.0,725.36,541.16
2017,5,7,15,45,441.0,259.5,4.35,30.0,563.0,677.53,509.04
2017,5,7,16,0,412.0,251.0,4.4,30.0,517.0,629.82,476.12
2017,5,7,16,15,531.5,190.5,4.4,29.5,504.0,644.33,492.02
2017,5,7,16,30,651.0,130.0,4.4,29.0,491.0,651.79,502.09
2017,5,7,16,45,572.5,134.5,4.4,29.0,428.0,572.59,443.72
2017,5,7,17,0,494.0,139.0,4.4,29.0,365.0,494.27,385.15
2017,5,7,17,15,540.0,115.0,4.1,28.0,332.0,475.83,373.02
2017,5,7,17,30,586.0,91.0,3.8,27.0,299.0,447.39,351.89
2017,5,7,17,45,527.5,82.0,3.55,26.5,244.0,375.75,294.88
2017,5,7,18,0,469.0,73.0,3.3,26.0,189.0,309.22,240.3
2017,5,7,18,15,384.5,60.0,3.15,25.0,139.5,232.0,176.62
2017,5,7,18,30,300.0,47.0,3.0,24.0,90.0,166.97,121.66
2017,5,7,18,45,150.0,31.0,2.85,23.5,52.5,90.07,56.38
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,14.3,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,17.0,9.5,9.05,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,17.32,0.0
2017,5,8,6,15,100.5,40.5,3.15,17.5,56.5,32.8,21.61
2017,5,8,6,30,201.0,62.0,3.3,18.0,94.0,49.21,36.97
2017,5,8,6,45,276.5,79.5,3.5,18.5,142.5,59.5,46.47
2017,5,8,7,0,352.0,97.0,3.7,19.0,191.0,70.89,56.59
2017,5,8,7,15,407.0,110.5,3.9,19.5,243.5,78.62,63.23
2017,5,8,7,30,462.0,124.0,4.1,20.0,296.0,99.97,69.35
2017,5,8,7,45,414.0,148.5,4.3,21.0,321.5,146.34,98.51
2017,5,8,8,0,366.0,173.0,4.5,22.0,347.0,192.27,135.11
2017,5,8,8,15,341.0,203.0,4.55,22.5,380.0,236.03,171.62
2017,5,8,8,30,316.0,233.0,4.6,23.0,413.0,277.11,206.24
2017,5,8,8,45,241.0,269.0,4.7,23.5,414.0,303.55,229.89
2017,5,8,9,0,166.0,305.0,4.8,24.0,415.0,325.48,248.39
2017,5,8,9,15,167.5,328.5,4.8,24.0,446.0,358.99,274.36
2017,5,8,9,30,169.0,352.0,4.8,24.0,477.0,392.68,300.05
2017,5,8,9,45,94.5,320.0,4.85,24.5,391.0,339.91,259.5
2017,5,8,10,0,20.0,288.0,4.9,25.0,305.0,276.3,209.87
2017,5,8,10,15,71.5,359.0,4.9,25.0,421.0,373.7,283.92
2017,5,8,10,30,123.0,430.0,4.9,25.0,537.0,478.32,361.55
2017,5,8,10,45,100.5,435.0,4.95,25.5,525.0,475.68,357.93
2017,5,8,11,0,78.0,440.0,5.0,26.0,513.0,469.95,352.32
2017,5,8,11,15,75.5,448.0,5.0,26.5,519.5,481.47,359.7
2017,5,8,11,30,73.0,456.0,5.0,27.0,526.0,492.65,366.74
2017,5,8,11,45,138.0,477.0,5.05,27.5,610.5,579.92,430.23
2017,5,8,12,0,203.0,498.0,5.1,28.0,695.0,667.96,492.76
2017,5,8,12,15,204.0,500.0,5.1,28.0,698.5,680.3,501.03
2017,5,8,12,30,205.0,502.0,5.1,28.0,702.0,691.8,509.05
2017,5,8,12,45,262.5,487.0,5.1,28.0,742.0,748.16,549.93
2017,5,8,13,0,320.0,472.0,5.1,28.0,782.0,798.15,586.0
2017,5,8,13,15,280.5,474.5,5.05,28.0,743.0,768.18,564.15
2017,5,8,13,30,241.0,477.0,5.0,28.0,704.0,726.35,534.58
2017,5,8,13,45,264.0,459.5,5.0,28.5,704.0,745.2,547.89
2017,5,8,14,0,287.0,442.0,5.0,29.0,704.0,752.35,553.04
2017,5,8,14,15,174.5,418.5,4.95,29.0,576.5,605.27,448.13
2017,5,8,14,30,62.0,395.0,4.9,29.0,449.0,458.36,340.55
2017,5,8,14,45,56.0,372.0,4.9,29.0,419.5,429.21,320.29
2017,5,8,15,0,50.0,349.0,4.9,29.0,390.0,399.86,299.38
2017,5,8,15,15,165.0,340.5,4.85,28.5,463.0,509.53,384.74
2017,5,8,15,30,280.0,332.0,4.8,28.0,536.0,612.57,463.34
2017,5,8,15,45,203.0,314.5,4.8,28.0,457.0,508.44,386.76
2017,5,8,16,0,126.0,297.0,4.8,28.0,378.0,420.51,321.05
2017,5,8,16,15,90.5,263.5,4.7,27.5,319.5,341.92,262.87
2017,5,8,16,30,55.0,230.0,4.6,27.0,261.0,276.84,213.61
2017,5,8,16,45,105.5,212.0,4.55,27.0,263.5,292.64,227.93
2017,5,8,17,0,156.0,194.0,4.5,27.0,266.0,312.66,244.9
2017,5,8,17,15,132.5,173.0,4.3,26.5,228.5,269.16,211.32
2017,5,8,17,30,109.0,152.0,4.1,26.0,191.0,227.72,178.91
2017,5,8,17,45,89.5,126.5,3.9,25.5,155.0,178.35,139.61
2017,5,8,18,0,70.0,101.0,3.7,25.0,119.0,138.29,106.98
2017,5,8,18,15,46.0,75.5,3.5,24.5,86.0,98.18,73.84
2017,5,8,18,30,22.0,50.0,3.3,24.0,53.0,60.17,42.32
2017,5,8,18,45,11.0,28.5,3.1,23.5,30.0,32.78,18.38
2017,5,8,19,0,0.0,7.0,2.9,23.0,7.0,6.67,0.0
2017,5,8,19,15,0.0,3.5,2.95,22.5,3.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,3.15,17.5,7.0,6.67,0.0
2017,5,9,6,0,0.0,14.0,3.2,18.0,14.0,12.99,0.0
2017,5,9,6,15,69.0,37.5,3.3,18.5,49.0,31.89,20.88
2017,5,9,6,30,138.0,61.0,3.4,19.0,84.0,48.41,36.17
2017,5,9,6,45,185.5,85.5,3.5,19.5,128.0,66.27,52.16
2017,5,9,7,0,233.0,110.0,3.6,20.0,172.0,83.4,67.2
2017,5,9,7,15,116.5,99.0,3.75,20.5,130.0,80.59,64.66
2017,5,9,7,30,0.0,88.0,3.9,21.0,88.0,80.53,61.31
2017,5,9,7,45,0.0,92.0,4.05,21.5,92.0,84.74,64.44
2017,5,9,8,0,0.0,96.0,4.2,22.0,96.0,88.75,67.33
2017,5,9,8,15,0.0,109.0,4.25,22.5,109.0,100.57,76.5
2017,5,9,8,30,0.0,122.0,4.3,23.0,122.0,112.45,85.58
2017,5,9,8,45,0.0,96.5,4.4,23.5,96.5,89.87,67.05
2017,5,9,9,0,0.0,71.0,4.5,24.0,71.0,66.16,47.74
2017,5,9,9,15,10.5,170.5,4.5,24.5,178.5,161.61,122.95
2017,5,9,9,30,21.0,270.0,4.5,25.0,286.0,256.19,195.33
2017,5,9,9,45,21.5,285.0,4.55,25.5,301.5,272.16,206.59
2017,5,9,10,0,22.0,300.0,4.6,26.0,317.0,288.21,217.97
2017,5,9,10,15,18.0,280.5,4.6,26.5,295.0,270.29,203.7
2017,5,9,10,30,14.0,261.0,4.6,27.0,273.0,251.45,188.83
2017,5,9,10,45,14.5,269.0,4.65,27.5,282.0,260.49,195.09
2017,5,9,11,0,15.0,277.0,4.7,28.0,291.0,269.56,201.32
2017,5,9,11,15,16.0,282.0,4.75,28.0,297.5,276.29,206.23
2017,5,9,11,30,17.0,287.0,4.8,28.0,304.0,283.07,211.19
2017,5,9,11,45,41.5,374.5,4.85,28.0,415.0,392.42,292.35
2017,5,9,12,0,66.0,462.0,4.9,28.0,526.0,502.43,371.91
2017,5,9,12,15,190.5,471.0,5.0,28.0,657.5,639.2,472.66
2017,5,9,12,30,315.0,480.0,5.1,28.0,789.0,782.02,574.84
2017,5,9,12,45,174.0,441.0,5.2,28.0,611.5,608.25,450.44
2017,5,9,13,0,33.0,402.0,5.3,28.0,434.0,425.94,316.03
2017,5,9,13,15,24.5,352.0,5.35,28.0,376.0,369.44,275.29
2017,5,9,13,30,16.0,302.0,5.4,28.0,318.0,303.56,226.72
2017,5,9,13,45,9.5,224.5,5.5,28.0,234.0,222.27,165.96
2017,5,9,14,0,3.0,147.0,5.6,28.0,150.0,141.42,104.4
2017,5,9,14,15,5.0,166.0,5.6,28.0,171.0,161.59,120.17
2017,5,9,14,30,7.0,185.0,5.6,28.0,192.0,181.88,135.93
2017,5,9,14,45,10.0,217.0,5.7,28.0,226.0,215.96,162.28
2017,5,9,15,0,13.0,249.0,5.8,28.0,260.0,250.52,188.92
2017,5,9,15,15,6.5,185.5,5.8,27.5,191.0,181.98,136.96
2017,5,9,15,30,0.0,122.0,5.8,27.0,122.0,114.49,84.86
2017,5,9,15,45,0.0,120.5,5.85,27.0,120.5,113.08,84.04
2017,5,9,16,0,0.0,119.0,5.9,27.0,119.0,111.71,83.21
2017,5,9,16,15,0.0,117.0,5.85,27.0,117.0,109.89,82.05
2017,5,9,16,30,0.0,115.0,5.8,27.0,115.0,108.13,80.95
2017,5,9,16,45,0.0,102.0,5.8,27.0,102.0,95.65,71.32
2017,5,9,17,0,0.0,89.0,5.8,27.0,89.0,83.18,61.61
2017,5,9,17,15,0.0,76.5,5.65,26.5,76.5,71.21,52.3
2017,5,9,17,30,0.0,64.0,5.5,26.0,64.0,59.53,43.07
2017,5,9,17,45,0.0,51.5,5.35,25.5,51.5,47.86,33.7
2017,5,9,18,0,0.0,39.0,5.2,25.0,39.0,36.21,24.16
2017,5,9,18,15,0.0,27.5,5.0,24.5,27.5,25.51,15.26
2017,5,9,18,30,0.0,16.0,4.8,24.0,16.0,14.82,6.31
2017,5,9,18,45,0.0,8.5,4.6,24.0,8.5,7.87,0.22
2017,5,9,19,0,0.0,1.0,4.4,24.0,1.0,0.95,0.0
2017,5,9,19,15,0.0,0.5,4.4,23.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.5,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,3.5,20.0,2.5,2.38,0.0
2017,5,10,6,0,0.0,5.0,3.6,20.0,5.0,4.62,0.0
2017,5,10,6,15,0.0,17.5,3.7,20.0,17.5,16.22,7.84
2017,5,10,6,30,0.0,30.0,3.8,20.0,30.0,27.85,18.38
2017,5,10,6,45,0.0,46.0,3.95,20.5,46.0,42.75,31.62
2017,5,10,7,0,0.0,62.0,4.1,21.0,62.0,57.19,44.27
2017,5,10,7,15,0.0,79.0,4.35,21.5,79.0,72.16,57.15
2017,5,10,7,30,0.0,96.0,4.6,22.0,96.0,87.16,66.52
2017,5,10,7,45,0.0,114.0,4.9,22.5,114.0,103.28,79.3
2017,5,10,8,0,0.0,132.0,5.2,23.0,132.0,119.53,91.99
2017,5,10,8,15,1.0,149.0,5.35,23.5,149.5,135.26,104.03
2017,5,10,8,30,2.0,166.0,5.5,24.0,167.0,151.21,116.11
2017,5,10,8,45,4.0,179.5,5.65,25.0,182.0,164.67,125.84
2017,5,10,9,0,6.0,193.0,5.8,26.0,197.0,178.4,135.69
2017,5,10,9,15,8.0,206.5,5.8,26.0,212.5,192.38,146.2
2017,5,10,9,30,10.0,220.0,5.8,26.0,228.0,206.63,156.88
2017,5,10,9,45,11.5,231.5,5.85,26.5,241.0,219.07,165.84
2017,5,10,10,0,13.0,243.0,5.9,27.0,254.0,231.68,174.88
2017,5,10,10,15,14.0,253.0,5.85,27.5,265.5,242.77,182.69
2017,5,10,10,30,15.0,263.0,5.8,28.0,277.0,253.96,190.53
2017,5,10,10,45,18.5,290.5,5.8,28.5,308.0,283.18,211.9
2017,5,10,11,0,22.0,318.0,5.8,29.0,339.0,312.88,233.4
2017,5,10,11,15,21.0,326.5,5.75,29.0,346.5,321.71,239.64
2017,5,10,11,30,20.0,335.0,5.7,29.0,354.0,330.47,245.86
2017,5,10,11,45,27.0,371.0,5.7,29.5,397.0,376.05,278.83
2017,5,10,12,0,34.0,407.0,5.7,30.0,440.0,419.99,310.14
2017,5,10,12,15,30.5,394.5,5.65,30.0,424.5,407.88,301.1
2017,5,10,12,30,27.0,382.0,5.6,30.0,409.0,395.16,291.77
2017,5,10,12,45,21.5,337.5,5.6,30.0,358.5,341.03,252.32
2017,5,10,13,0,16.0,293.0,5.6,30.0,308.0,293.63,217.5
2017,5,10,13,15,146.5,381.0,5.55,30.0,520.0,529.86,394.01
2017,5,10,13,30,277.0,469.0,5.5,30.0,732.0,763.32,559.63
2017,5,10,13,45,147.5,388.5,5.5,30.0,528.5,543.82,402.87
2017,5,10,14,0,18.0,308.0,5.5,30.0,325.0,312.35,231.6
2017,5,10,14,15,17.0,294.5,5.5,30.0,310.0,298.48,222.03
2017,5,10,14,30,16.0,281.0,5.5,30.0,295.0,284.51,211.96
2017,5,10,14,45,25.0,304.0,5.55,30.0,325.0,327.47,244.58
2017,5,10,15,0,34.0,327.0,5.6,30.0,355.0,360.98,270.03
2017,5,10,15,15,22.0,272.5,5.6,29.5,290.0,282.59,212.32
2017,5,10,15,30,10.0,218.0,5.6,29.0,225.0,217.36,163.52
2017,5,10,15,45,38.0,250.0,5.65,29.0,275.5,284.27,215.96
2017,5,10,16,0,66.0,282.0,5.7,29.0,326.0,342.55,261.29
2017,5,10,16,15,33.0,215.0,5.7,28.5,237.0,242.95,185.69
2017,5,10,16,30,0.0,148.0,5.7,28.0,148.0,140.77,106.2
2017,5,10,16,45,103.5,170.0,5.75,27.5,218.0,253.49,198.19
2017,5,10,17,0,207.0,192.0,5.8,27.0,288.0,343.59,270.84
2017,5,10,17,15,172.5,175.0,5.7,26.5,248.0,295.46,233.25
2017,5,10,17,30,138.0,158.0,5.6,26.0,208.0,250.54,197.8
2017,5,10,17,45,113.5,132.5,5.5,26.0,169.0,204.04,160.29
2017,5,10,18,0,89.0,107.0,5.4,26.0,130.0,159.81,124.02
2017,5,10,18,15,60.0,80.5,5.2,25.5,94.5,109.52,82.67
2017,5,10,18,30,31.0,54.0,5.0,25.0,59.0,67.89,48.25
2017,5,10,18,45,15.5,30.5,4.8,24.5,33.0,36.25,21.21
2017,5,10,19,0,0.0,7.0,4.6,24.0,7.0,6.48,0.0
2017,5,10,19,15,0.0,3.5,4.5,23.5,3.5,3.34,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,8.0,0.7,20.5,9.0,7.63,0.0
2017,5,11,6,0,26.0,16.0,0.7,21.0,18.0,14.33,0.1
2017,5,11,6,15,83.0,41.5,0.7,21.5,54.0,34.94,23.36
2017,5,11,6,30,140.0,67.0,0.7,22.0,90.0,52.77,39.51
2017,5,11,6,45,86.5,86.0,0.75,22.5,102.0,69.27,54.09
2017,5,11,7,0,33.0,105.0,0.8,23.0,114.0,87.09,69.43
2017,5,11,7,15,53.0,127.5,0.75,23.0,145.5,104.4,84.08
2017,5,11,7,30,73.0,150.0,0.7,23.0,177.0,124.98,95.05
2017,5,11,7,45,36.5,135.0,0.7,23.0,148.5,119.58,90.33
2017,5,11,8,0,0.0,120.0,0.7,23.0,120.0,109.45,83.38
2017,5,11,8,15,0.0,139.0,0.75,23.0,139.5,126.58,96.71
2017,5,11,8,30,0.0,158.0,0.8,23.0,159.0,143.82,109.91
2017,5,11,8,45,4.0,179.0,0.85,23.5,182.0,164.25,125.12
2017,5,11,9,0,8.0,200.0,0.9,24.0,205.0,185.29,140.64
2017,5,11,9,15,6.5,190.5,1.05,24.5,195.0,177.59,134.18
2017,5,11,9,30,5.0,181.0,1.2,25.0,185.0,169.32,127.4
2017,5,11,9,45,2.5,154.0,1.35,25.5,156.0,144.14,107.63
2017,5,11,10,0,0.0,127.0,1.5,26.0,127.0,118.2,87.27
2017,5,11,10,15,3.0,151.5,1.6,26.0,154.5,142.85,106.24
2017,5,11,10,30,6.0,176.0,1.7,26.0,182.0,167.87,125.26
2017,5,11,10,45,5.5,168.5,1.85,26.5,174.0,161.08,119.68
2017,5,11,11,0,5.0,161.0,2.0,27.0,166.0,154.17,114.1
2017,5,11,11,15,5.5,164.0,2.1,27.5,170.0,157.76,116.56
2017,5,11,11,30,6.0,167.0,2.2,28.0,174.0,161.39,119.02
2017,5,11,11,45,4.5,156.5,2.3,28.5,161.5,150.61,110.54
2017,5,11,12,0,3.0,146.0,2.4,29.0,149.0,139.66,101.98
2017,5,11,12,15,7.5,187.5,2.4,29.0,195.5,183.25,134.98
2017,5,11,12,30,12.0,229.0,2.4,29.0,242.0,227.31,167.87
2017,5,11,12,45,6.0,152.0,2.4,29.5,158.5,148.82,108.68
2017,5,11,13,0,0.0,75.0,2.4,30.0,75.0,70.3,48.7
2017,5,11,13,15,3.0,120.0,2.3,30.0,123.0,115.75,83.64
2017,5,11,13,30,6.0,165.0,2.2,30.0,171.0,161.54,118.32
2017,5,11,13,45,51.0,307.0,2.15,30.0,353.5,353.12,260.74
2017,5,11,14,0,96.0,449.0,2.1,30.0,536.0,545.13,395.67
2017,5,11,14,15,197.5,429.5,2.0,30.0,602.5,638.49,461.47
2017,5,11,14,30,299.0,410.0,1.9,30.0,669.0,729.08,524.13
2017,5,11,14,45,416.5,349.5,1.85,30.0,693.5,786.11,564.96
2017,5,11,15,0,534.0,289.0,1.8,30.0,718.0,827.63,595.59
2017,5,11,15,15,313.5,314.0,1.75,29.5,563.0,628.59,459.69
2017,5,11,15,30,93.0,339.0,1.7,29.0,408.0,428.4,316.75
2017,5,11,15,45,46.5,177.5,1.65,29.0,212.0,215.54,162.03
2017,5,11,16,0,0.0,16.0,1.6,29.0,16.0,14.88,6.17
2017,5,11,16,15,43.5,129.5,1.5,28.5,154.0,161.44,122.97
2017,5,11,16,30,87.0,243.0,1.4,28.0,292.0,314.69,240.13
2017,5,11,16,45,202.0,210.5,1.35,28.0,308.5,368.04,282.35
2017,5,11,17,0,317.0,178.0,1.3,28.0,325.0,409.53,315.09
2017,5,11,17,15,267.0,167.0,1.15,27.5,279.5,352.55,272.07
2017,5,11,17,30,217.0,156.0,1.0,27.0,234.0,292.31,226.35
2017,5,11,17,45,213.5,133.5,0.9,26.5,199.5,262.9,203.65
2017,5,11,18,0,210.0,111.0,0.8,26.0,165.0,225.65,173.75
2017,5,11,18,15,151.0,86.5,0.7,25.5,120.0,158.36,119.71
2017,5,11,18,30,92.0,62.0,0.6,25.0,75.0,103.55,75.16
2017,5,11,18,45,49.0,36.0,0.55,25.0,42.5,57.05,36.11
2017,5,11,19,0,6.0,10.0,0.5,25.0,10.0,10.73,0.0
2017,5,11,19,15,3.0,5.0,0.5,24.5,5.0,4.77,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,72.5,10.5,3.5,15.5,15.0,10.01,0.0
2017,5,12,6,0,145.0,21.0,3.7,16.0,30.0,16.51,2.21
2017,5,12,6,15,264.0,35.5,4.05,16.5,72.0,27.46,17.6
2017,5,12,6,30,383.0,50.0,4.4,17.0,114.0,38.71,28.14
2017,5,12,6,45,461.5,60.0,4.75,17.5,166.0,44.54,33.62
2017,5,12,7,0,540.0,70.0,5.1,18.0,218.0,50.06,38.57
2017,5,12,7,15,593.0,77.0,5.15,18.5,273.5,52.72,40.83
2017,5,12,7,30,646.0,84.0,5.2,19.0,329.0,76.47,45.28
2017,5,12,7,45,684.5,89.5,5.3,20.0,385.5,126.45,71.52
2017,5,12,8,0,723.0,95.0,5.4,21.0,442.0,181.06,111.51
2017,5,12,8,15,750.0,99.0,5.35,21.5,496.5,240.66,161.13
2017,5,12,8,30,777.0,103.0,5.3,22.0,551.0,298.4,211.14
2017,5,12,8,45,798.5,106.5,5.3,22.5,602.5,356.43,261.66
2017,5,12,9,0,820.0,110.0,5.3,23.0,654.0,416.07,312.58
2017,5,12,9,15,835.0,113.0,5.25,23.5,701.0,473.68,360.63
2017,5,12,9,30,850.0,116.0,5.2,24.0,748.0,534.43,409.43
2017,5,12,9,45,861.0,118.5,5.2,24.5,789.0,589.08,452.34
2017,5,12,10,0,872.0,121.0,5.2,25.0,830.0,643.01,493.39
2017,5,12,10,15,880.0,122.5,5.2,25.5,864.5,693.12,530.48
2017,5,12,10,30,888.0,124.0,5.2,26.0,899.0,741.72,565.47
2017,5,12,10,45,893.5,125.5,5.2,26.5,926.5,786.72,595.41
2017,5,12,11,0,899.0,127.0,5.2,27.0,954.0,829.56,623.29
2017,5,12,11,15,903.0,128.0,5.2,27.5,974.0,868.37,648.05
2017,5,12,11,30,907.0,129.0,5.2,28.0,994.0,904.56,670.79
2017,5,12,11,45,914.5,126.0,5.2,28.5,1007.0,937.41,691.06
2017,5,12,12,0,922.0,123.0,5.2,29.0,1020.0,967.49,709.35
2017,5,12,12,15,922.5,123.5,5.2,29.0,1023.5,991.37,724.91
2017,5,12,12,30,923.0,124.0,5.2,29.0,1027.0,1011.97,738.38
2017,5,12,12,45,921.5,124.0,5.2,29.5,1022.0,1026.78,746.56
2017,5,12,13,0,920.0,124.0,5.2,30.0,1017.0,1038.04,752.52
2017,5,12,13,15,577.0,302.0,5.2,30.0,859.5,897.33,656.69
2017,5,12,13,30,234.0,480.0,5.2,30.0,702.0,720.78,526.28
2017,5,12,13,45,569.5,301.0,5.25,30.0,825.0,896.73,659.12
2017,5,12,14,0,905.0,122.0,5.3,30.0,948.0,1035.4,754.49
2017,5,12,14,15,899.0,120.5,5.25,30.0,919.5,1022.28,745.46
2017,5,12,14,30,893.0,119.0,5.2,30.0,891.0,1005.64,735.17
2017,5,12,14,45,886.0,116.5,5.2,30.0,855.5,983.56,721.74
2017,5,12,15,0,879.0,114.0,5.2,30.0,820.0,958.21,706.19
2017,5,12,15,15,868.0,111.5,5.15,30.0,778.5,926.08,685.76
2017,5,12,15,30,857.0,109.0,5.1,30.0,737.0,891.23,663.46
2017,5,12,15,45,841.0,106.5,5.05,30.0,689.5,855.93,640.78
2017,5,12,16,0,825.0,104.0,5.0,30.0,642.0,812.01,611.99
2017,5,12,16,15,805.0,100.5,4.85,29.5,590.0,762.1,579.45
2017,5,12,16,30,785.0,97.0,4.7,29.0,538.0,711.1,545.68
2017,5,12,16,45,757.0,93.0,4.6,28.5,483.0,653.1,506.44
2017,5,12,17,0,729.0,89.0,4.5,28.0,428.0,595.34,464.84
2017,5,12,17,15,691.0,83.5,4.05,27.5,372.0,532.58,417.45
2017,5,12,17,30,653.0,78.0,3.6,27.0,316.0,469.77,368.74
2017,5,12,17,45,597.5,71.5,3.2,26.5,260.5,399.36,312.74
2017,5,12,18,0,542.0,65.0,2.8,26.0,205.0,333.65,258.72
2017,5,12,18,15,457.5,55.0,2.5,24.5,153.5,257.68,196.41
2017,5,12,18,30,373.0,45.0,2.2,23.0,102.0,190.67,139.92
2017,5,12,18,45,241.5,31.0,1.9,22.0,62.0,116.0,76.67
2017,5,12,19,0,110.0,17.0,1.6,21.0,22.0,48.56,0.0
2017,5,12,19,15,55.0,8.5,1.6,20.5,11.0,17.31,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,73.5,11.5,1.1,15.5,16.0,10.96,0.0
2017,5,13,6,0,147.0,23.0,1.2,16.0,32.0,18.12,3.98
2017,5,13,6,15,267.5,37.0,1.3,16.5,74.5,28.62,18.69
2017,5,13,6,30,388.0,51.0,1.4,17.0,117.0,39.52,28.92
2017,5,13,6,45,467.0,61.0,1.5,18.0,169.5,45.32,34.27
2017,5,13,7,0,546.0,71.0,1.6,19.0,222.0,50.8,39.09
2017,5,13,7,15,598.5,78.5,1.6,19.5,278.0,53.83,41.65
2017,5,13,7,30,651.0,86.0,1.6,20.0,334.0,78.77,46.53
2017,5,13,7,45,688.5,91.5,1.6,21.0,390.5,128.92,72.75
2017,5,13,8,0,726.0,97.0,1.6,22.0,447.0,183.61,112.27
2017,5,13,8,15,753.0,101.5,1.6,22.5,501.5,243.88,161.44
2017,5,13,8,30,780.0,106.0,1.6,23.0,556.0,302.18,210.6
2017,5,13,8,45,800.5,109.5,1.65,24.0,608.0,360.0,258.99
2017,5,13,9,0,821.0,113.0,1.7,25.0,660.0,419.31,307.27
2017,5,13,9,15,836.5,116.0,1.75,25.5,707.0,477.16,353.58
2017,5,13,9,30,852.0,119.0,1.8,26.0,754.0,535.38,398.58
2017,5,13,9,45,864.0,121.0,1.9,26.5,795.5,592.97,441.81
2017,5,13,10,0,876.0,123.0,2.0,27.0,837.0,647.18,481.38
2017,5,13,10,15,884.5,125.0,2.0,27.0,872.5,698.2,518.03
2017,5,13,10,30,893.0,127.0,2.0,27.0,908.0,747.75,552.72
2017,5,13,10,45,900.5,127.5,2.05,27.5,936.0,793.52,581.79
