Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,11,0,908.0,128.0,2.1,28.0,964.0,837.28,608.93
2017,5,13,11,15,912.5,129.0,2.1,28.5,984.0,876.79,632.53
2017,5,13,11,30,917.0,130.0,2.1,29.0,1004.0,913.68,654.19
2017,5,13,11,45,923.0,128.0,2.1,29.5,1017.5,946.39,672.96
2017,5,13,12,0,929.0,126.0,2.1,30.0,1031.0,976.23,689.8
2017,5,13,12,15,930.0,126.5,2.05,30.0,1034.5,1000.73,704.06
2017,5,13,12,30,931.0,127.0,2.0,30.0,1038.0,1021.96,716.31
2017,5,13,12,45,931.0,126.0,2.0,30.5,1033.5,1037.41,724.21
2017,5,13,13,0,931.0,125.0,2.0,31.0,1029.0,1049.31,730.05
2017,5,13,13,15,928.5,124.0,2.0,31.0,1015.5,1055.06,733.74
2017,5,13,13,30,926.0,123.0,2.0,31.0,1002.0,1057.06,735.34
2017,5,13,13,45,922.0,121.5,2.0,31.0,981.0,1053.27,733.59
2017,5,13,14,0,918.0,120.0,2.0,31.0,960.0,1045.73,729.73
2017,5,13,14,15,912.0,118.5,2.0,31.0,930.5,1032.5,722.55
2017,5,13,14,30,906.0,117.0,2.0,31.0,901.0,1015.7,713.31
2017,5,13,14,45,888.5,120.0,2.05,31.0,862.5,989.14,698.68
2017,5,13,15,0,871.0,123.0,2.1,31.0,824.0,959.75,682.28
2017,5,13,15,15,859.5,120.5,2.1,31.0,782.0,927.47,663.44
2017,5,13,15,30,848.0,118.0,2.1,31.0,740.0,899.45,647.27
2017,5,13,15,45,833.5,114.0,2.15,31.0,692.5,857.45,622.32
2017,5,13,16,0,819.0,110.0,2.2,31.0,645.0,813.4,595.74
2017,5,13,16,15,798.5,106.5,2.25,30.5,593.0,763.36,565.83
2017,5,13,16,30,778.0,103.0,2.3,30.0,541.0,712.27,534.48
2017,5,13,16,45,751.5,98.0,2.4,29.5,486.5,654.54,497.73
2017,5,13,17,0,725.0,93.0,2.5,29.0,432.0,599.25,459.89
2017,5,13,17,15,687.0,87.5,2.3,28.0,375.5,534.61,413.49
2017,5,13,17,30,649.0,82.0,2.1,27.0,319.0,472.01,366.93
2017,5,13,17,45,595.5,74.0,1.9,26.5,263.0,401.12,311.67
2017,5,13,18,0,542.0,66.0,1.7,26.0,207.0,334.75,258.03
2017,5,13,18,15,459.5,56.0,1.65,25.0,155.5,259.59,196.79
2017,5,13,18,30,377.0,46.0,1.6,24.0,104.0,193.11,141.03
2017,5,13,18,45,249.5,31.5,1.6,23.0,63.5,118.77,78.66
2017,5,13,19,0,122.0,17.0,1.6,22.0,23.0,51.42,0.0
2017,5,13,19,15,61.0,8.5,1.7,21.5,11.5,18.33,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,67.5,11.5,1.75,15.5,16.0,10.96,0.0
2017,5,14,6,0,135.0,23.0,1.9,16.0,32.0,18.08,4.75
2017,5,14,6,15,247.0,38.5,1.9,16.5,73.5,29.76,19.7
2017,5,14,6,30,359.0,54.0,1.9,17.0,115.0,40.95,30.17
2017,5,14,6,45,436.5,65.0,1.9,18.0,166.5,48.72,37.25
2017,5,14,7,0,514.0,76.0,1.9,19.0,218.0,54.88,42.66
2017,5,14,7,15,566.5,84.0,2.35,20.0,273.5,58.09,45.26
2017,5,14,7,30,619.0,92.0,2.8,21.0,329.0,82.97,50.19
2017,5,14,7,45,659.0,97.5,3.25,22.5,385.0,131.37,75.52
2017,5,14,8,0,699.0,103.0,3.7,24.0,441.0,184.64,113.79
2017,5,14,8,15,726.5,107.5,3.75,24.5,495.0,239.02,158.37
2017,5,14,8,30,754.0,112.0,3.8,25.0,549.0,300.49,210.16
2017,5,14,8,45,775.5,116.0,3.85,26.0,600.0,357.49,258.14
2017,5,14,9,0,797.0,120.0,3.9,27.0,651.0,416.15,306.32
2017,5,14,9,15,812.5,123.0,3.85,27.5,697.5,472.62,352.03
2017,5,14,9,30,828.0,126.0,3.8,28.0,744.0,529.5,396.54
2017,5,14,9,45,840.0,128.5,3.75,28.5,785.5,584.12,437.95
2017,5,14,10,0,852.0,131.0,3.7,29.0,827.0,639.43,478.43
2017,5,14,10,15,861.0,133.0,3.65,29.5,861.5,689.6,514.07
2017,5,14,10,30,870.0,135.0,3.6,30.0,896.0,738.42,547.71
2017,5,14,10,45,876.5,136.0,3.55,30.5,923.5,782.89,576.32
2017,5,14,11,0,883.0,137.0,3.5,31.0,951.0,825.34,602.57
2017,5,14,11,15,887.5,138.0,3.45,31.5,970.5,863.92,625.88
2017,5,14,11,30,892.0,139.0,3.4,32.0,990.0,899.97,647.23
2017,5,14,11,45,893.0,140.5,3.4,32.5,1001.5,930.69,665.2
2017,5,14,12,0,894.0,142.0,3.4,33.0,1013.0,958.43,681.16
2017,5,14,12,15,894.5,142.0,3.35,33.0,1016.5,981.28,695.02
2017,5,14,12,30,895.0,142.0,3.3,33.0,1020.0,1000.98,706.92
2017,5,14,12,45,893.5,142.0,3.3,33.0,1014.5,1015.5,715.99
2017,5,14,13,0,892.0,142.0,3.3,33.0,1009.0,1026.62,723.06
2017,5,14,13,15,889.0,141.5,3.3,33.0,996.0,1032.26,726.82
2017,5,14,13,30,886.0,141.0,3.3,33.0,983.0,1034.31,728.5
2017,5,14,13,45,881.5,139.5,3.3,33.5,961.5,1030.25,725.02
2017,5,14,14,0,877.0,138.0,3.3,34.0,940.0,1022.6,719.47
2017,5,14,14,15,870.0,136.5,3.3,34.0,911.5,1008.92,711.77
2017,5,14,14,30,863.0,135.0,3.3,34.0,883.0,991.85,702.05
2017,5,14,14,45,857.5,131.0,3.3,34.0,848.0,970.34,689.6
2017,5,14,15,0,852.0,127.0,3.3,34.0,813.0,945.59,675.14
2017,5,14,15,15,839.5,124.0,3.3,33.5,771.0,919.71,661.34
2017,5,14,15,30,827.0,121.0,3.3,33.0,729.0,883.6,640.72
2017,5,14,15,45,560.5,203.0,3.35,33.0,603.0,717.03,529.16
2017,5,14,16,0,294.0,285.0,3.4,33.0,477.0,555.75,412.48
2017,5,14,16,15,524.5,196.0,3.35,32.5,505.0,642.32,481.65
2017,5,14,16,30,755.0,107.0,3.3,32.0,533.0,699.17,526.57
2017,5,14,16,45,728.0,101.5,3.3,32.0,479.0,644.0,488.62
2017,5,14,17,0,701.0,96.0,3.3,32.0,425.0,586.66,447.79
2017,5,14,17,15,663.0,90.5,3.05,31.0,369.5,523.21,402.28
2017,5,14,17,30,625.0,85.0,2.8,30.0,314.0,461.83,356.7
2017,5,14,17,45,572.5,77.0,2.55,29.5,259.5,392.72,302.98
2017,5,14,18,0,520.0,69.0,2.3,29.0,205.0,328.03,250.94
2017,5,14,18,15,439.5,58.5,2.15,27.5,154.0,254.31,191.57
2017,5,14,18,30,359.0,48.0,2.0,26.0,103.0,189.05,137.44
2017,5,14,18,45,238.5,33.0,1.9,25.0,63.5,116.01,76.7
2017,5,14,19,0,118.0,18.0,1.8,24.0,24.0,51.95,0.0
2017,5,14,19,15,59.0,9.0,1.9,23.5,12.0,18.49,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,76.0,12.5,2.4,17.5,17.5,11.91,0.0
2017,5,15,6,0,152.0,25.0,2.7,18.0,35.0,19.7,6.3
2017,5,15,6,15,267.5,39.5,2.95,18.5,77.5,30.55,20.21
2017,5,15,6,30,383.0,54.0,3.2,19.0,120.0,42.07,30.88
2017,5,15,6,45,465.5,63.0,3.45,20.0,172.5,46.85,35.31
2017,5,15,7,0,548.0,72.0,3.7,21.0,225.0,51.42,39.28
2017,5,15,7,15,598.5,79.0,3.8,21.5,280.0,54.02,41.44
2017,5,15,7,30,649.0,86.0,3.9,22.0,335.0,79.71,46.41
2017,5,15,7,45,688.0,90.5,4.0,23.0,391.0,129.03,72.27
2017,5,15,8,0,727.0,95.0,4.1,24.0,447.0,183.03,111.39
2017,5,15,8,15,752.5,99.0,4.1,24.5,500.5,242.37,160.18
2017,5,15,8,30,778.0,103.0,4.1,25.0,554.0,299.68,209.05
2017,5,15,8,45,795.5,107.0,4.15,25.5,604.0,356.67,257.92
2017,5,15,9,0,813.0,111.0,4.2,26.0,654.0,414.8,306.71
2017,5,15,9,15,827.0,113.5,4.2,26.5,700.0,470.94,352.68
2017,5,15,9,30,841.0,116.0,4.2,27.0,746.0,527.28,397.32
2017,5,15,9,45,850.0,119.5,4.25,28.0,785.5,583.87,439.83
2017,5,15,10,0,859.0,123.0,4.3,29.0,825.0,636.69,478.19
2017,5,15,10,15,866.5,125.0,4.25,29.5,858.5,686.1,513.62
2017,5,15,10,30,874.0,127.0,4.2,30.0,892.0,733.99,546.96
2017,5,15,10,45,878.5,129.0,4.2,30.5,918.5,777.91,575.46
2017,5,15,11,0,883.0,131.0,4.2,31.0,945.0,819.66,601.79
2017,5,15,11,15,886.5,132.0,4.2,31.0,964.0,857.32,626.33
2017,5,15,11,30,890.0,133.0,4.2,31.0,983.0,892.39,649.01
2017,5,15,11,45,900.0,127.5,4.2,31.5,996.0,924.54,668.33
2017,5,15,12,0,910.0,122.0,4.2,32.0,1009.0,954.07,685.8
2017,5,15,12,15,910.0,122.0,4.2,32.0,1012.0,976.61,700.08
2017,5,15,12,30,910.0,122.0,4.2,32.0,1015.0,995.91,712.35
2017,5,15,12,45,908.5,121.5,4.2,32.5,1009.5,1009.94,719.86
2017,5,15,13,0,907.0,121.0,4.2,33.0,1004.0,1020.5,725.23
2017,5,15,13,15,904.0,120.5,4.25,33.0,990.0,1026.0,729.28
2017,5,15,13,30,901.0,120.0,4.3,33.0,976.0,1027.86,731.16
2017,5,15,13,45,895.5,119.0,4.35,33.5,954.5,1023.05,727.44
2017,5,15,14,0,890.0,118.0,4.4,34.0,933.0,1014.62,721.58
2017,5,15,14,15,676.0,233.0,4.4,34.0,841.0,931.46,668.67
2017,5,15,14,30,462.0,348.0,4.4,34.0,749.0,831.85,598.29
2017,5,15,14,45,294.5,370.5,4.45,34.0,622.5,678.85,492.71
2017,5,15,15,0,127.0,393.0,4.5,34.0,496.0,529.64,385.96
2017,5,15,15,15,441.5,269.5,4.55,33.5,599.5,709.02,522.95
2017,5,15,15,30,756.0,146.0,4.6,33.0,703.0,846.92,623.66
2017,5,15,15,45,737.0,143.0,4.65,33.0,656.5,808.86,598.68
2017,5,15,16,0,718.0,140.0,4.7,33.0,610.0,765.51,570.9
2017,5,15,16,15,695.5,134.5,4.7,32.5,560.0,715.43,538.99
2017,5,15,16,30,673.0,129.0,4.7,32.0,510.0,664.75,505.63
2017,5,15,16,45,567.5,140.0,4.75,32.0,439.5,572.94,438.82
2017,5,15,17,0,462.0,151.0,4.8,32.0,369.0,484.57,373.12
2017,5,15,17,15,430.0,137.5,4.65,31.5,320.0,427.86,331.17
2017,5,15,17,30,398.0,124.0,4.5,31.0,271.0,373.24,289.57
2017,5,15,17,45,356.0,108.0,4.4,30.5,223.0,313.19,242.69
2017,5,15,18,0,314.0,92.0,4.3,30.0,175.0,256.96,197.5
2017,5,15,18,15,256.5,74.0,4.15,29.0,131.5,196.47,148.34
2017,5,15,18,30,199.0,56.0,4.0,28.0,88.0,136.33,98.85
2017,5,15,18,45,99.5,37.5,3.85,27.5,53.5,76.73,50.32
2017,5,15,19,0,0.0,19.0,3.7,27.0,19.0,18.24,0.0
2017,5,15,19,15,0.0,9.5,3.9,26.5,9.5,9.05,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,15.5,10.5,3.9,20.5,11.5,10.01,0.0
2017,5,16,6,0,31.0,21.0,4.0,21.0,23.0,18.5,5.99
2017,5,16,6,15,87.0,47.0,4.25,21.0,60.5,39.2,27.25
2017,5,16,6,30,143.0,73.0,4.5,21.0,98.0,57.13,43.53
2017,5,16,6,45,71.5,56.0,4.75,21.5,68.5,47.93,36.0
2017,5,16,7,0,0.0,39.0,5.0,22.0,39.0,36.21,25.91
2017,5,16,7,15,0.0,58.0,5.15,22.5,58.0,53.92,41.18
2017,5,16,7,30,0.0,77.0,5.3,23.0,77.0,71.41,53.33
2017,5,16,7,45,19.5,133.0,5.45,23.5,142.5,120.88,92.43
2017,5,16,8,0,39.0,189.0,5.6,24.0,208.0,165.96,127.08
2017,5,16,8,15,19.5,174.0,5.65,24.5,183.5,160.33,122.79
2017,5,16,8,30,0.0,159.0,5.7,25.0,159.0,144.74,110.51
2017,5,16,8,45,0.5,160.5,5.8,25.5,161.0,147.04,111.74
2017,5,16,9,0,1.0,162.0,5.9,26.0,163.0,149.21,112.88
2017,5,16,9,15,7.0,201.0,5.9,26.0,206.5,187.09,142.07
2017,5,16,9,30,13.0,240.0,5.9,26.0,250.0,225.8,171.62
2017,5,16,9,45,11.0,228.0,5.9,26.5,237.0,215.61,163.1
2017,5,16,10,0,9.0,216.0,5.9,27.0,224.0,204.82,154.24
2017,5,16,10,15,9.0,211.5,5.9,27.5,219.5,201.69,151.32
2017,5,16,10,30,9.0,207.0,5.9,28.0,215.0,198.43,148.35
2017,5,16,10,45,13.0,253.0,5.95,28.5,265.0,244.51,182.84
2017,5,16,11,0,17.0,299.0,6.0,29.0,315.0,291.21,217.26
2017,5,16,11,15,13.5,248.5,6.0,29.0,261.0,242.92,180.89
2017,5,16,11,30,10.0,198.0,6.0,29.0,207.0,193.74,143.72
2017,5,16,11,45,9.5,195.5,6.0,29.5,205.0,191.57,141.77
2017,5,16,12,0,9.0,193.0,6.0,30.0,203.0,189.31,139.72
2017,5,16,12,15,16.0,278.5,6.05,30.0,295.0,277.21,205.65
2017,5,16,12,30,23.0,364.0,6.1,30.0,387.0,366.35,271.32
2017,5,16,12,45,21.5,351.5,6.15,30.0,373.0,354.14,262.26
2017,5,16,13,0,20.0,339.0,6.2,30.0,359.0,341.62,253.19
2017,5,16,13,15,20.0,335.0,6.25,30.0,354.5,338.57,251.13
2017,5,16,13,30,20.0,331.0,6.3,30.0,350.0,335.38,248.99
2017,5,16,13,45,17.5,307.0,6.35,30.0,323.5,310.05,230.45
2017,5,16,14,0,15.0,283.0,6.4,30.0,297.0,284.53,211.72
2017,5,16,14,15,11.5,236.0,6.5,30.0,247.0,235.51,175.26
2017,5,16,14,30,8.0,189.0,6.6,30.0,197.0,186.59,138.49
2017,5,16,14,45,107.0,291.5,6.7,30.5,379.0,403.58,304.55
2017,5,16,15,0,206.0,394.0,6.8,31.0,561.0,604.72,452.4
2017,5,16,15,15,109.5,316.0,6.8,30.5,404.5,429.95,324.09
2017,5,16,15,30,13.0,238.0,6.8,30.0,248.0,239.68,179.97
2017,5,16,15,45,10.5,219.5,6.85,30.0,227.0,219.27,165.03
2017,5,16,16,0,8.0,201.0,6.9,30.0,206.0,198.98,149.88
2017,5,16,16,15,4.0,151.5,6.85,29.5,154.0,146.75,110.06
2017,5,16,16,30,0.0,102.0,6.8,29.0,102.0,95.42,70.23
2017,5,16,16,45,13.5,139.0,6.8,29.0,145.5,141.69,107.44
2017,5,16,17,0,27.0,176.0,6.8,29.0,189.0,196.65,151.26
2017,5,16,17,15,21.0,154.5,6.65,28.5,163.5,163.24,125.47
2017,5,16,17,30,15.0,133.0,6.5,28.0,138.0,137.94,105.8
2017,5,16,17,45,160.0,117.0,6.4,27.5,160.0,208.2,163.38
2017,5,16,18,0,305.0,101.0,6.3,27.0,182.0,256.02,200.21
2017,5,16,18,15,237.0,82.0,6.1,26.5,136.0,191.63,146.7
2017,5,16,18,30,169.0,63.0,5.9,26.0,90.0,134.73,99.17
2017,5,16,18,45,100.0,40.0,5.75,25.5,54.0,79.99,53.51
2017,5,16,19,0,31.0,17.0,5.6,25.0,18.0,25.66,0.0
2017,5,16,19,15,15.5,8.5,5.6,24.5,9.0,10.72,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.63,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.48,0.02
2017,5,17,7,15,0.0,12.0,1.0,22.5,12.0,11.12,4.07
2017,5,17,7,30,0.0,17.0,1.0,23.0,17.0,15.77,7.47
2017,5,17,7,45,0.0,59.5,1.05,23.5,59.5,55.33,39.93
2017,5,17,8,0,0.0,102.0,1.1,24.0,102.0,94.07,70.91
2017,5,17,8,15,0.0,92.5,1.25,24.5,92.5,86.02,64.0
2017,5,17,8,30,0.0,83.0,1.4,25.0,83.0,77.33,56.72
2017,5,17,8,45,10.5,163.5,1.55,25.5,171.0,153.03,115.74
2017,5,17,9,0,21.0,244.0,1.7,26.0,259.0,228.3,172.66
2017,5,17,9,15,14.0,223.0,1.65,26.5,233.5,209.56,157.58
2017,5,17,9,30,7.0,202.0,1.6,27.0,208.0,189.09,141.47
2017,5,17,9,45,15.5,255.0,1.6,28.0,268.0,242.17,180.51
2017,5,17,10,0,24.0,308.0,1.6,29.0,328.0,296.36,219.18
2017,5,17,10,15,25.0,322.0,1.45,29.5,343.5,309.8,227.73
2017,5,17,10,30,26.0,336.0,1.3,30.0,359.0,326.31,238.51
2017,5,17,10,45,90.0,402.5,1.2,30.5,485.0,437.34,316.92
2017,5,17,11,0,154.0,469.0,1.1,31.0,611.0,554.84,395.85
2017,5,17,11,15,184.0,478.5,0.95,31.0,652.0,598.51,423.3
2017,5,17,11,30,214.0,488.0,0.8,31.0,693.0,643.87,451.7
2017,5,17,11,45,322.0,461.0,0.65,31.5,773.5,728.41,505.29
2017,5,17,12,0,430.0,434.0,0.5,32.0,854.0,818.05,559.12
2017,5,17,12,15,313.0,470.5,0.5,32.0,777.5,755.77,516.82
2017,5,17,12,30,196.0,507.0,0.5,32.0,701.0,684.76,470.04
2017,5,17,12,45,533.5,327.0,0.55,32.5,848.5,857.62,587.96
2017,5,17,13,0,871.0,147.0,0.6,33.0,996.0,1008.84,678.97
2017,5,17,13,15,868.0,146.5,0.7,33.0,983.0,1014.38,682.44
2017,5,17,13,30,865.0,146.0,0.8,33.0,970.0,1016.42,686.06
2017,5,17,13,45,862.0,143.5,0.95,33.5,949.5,1012.97,686.13
2017,5,17,14,0,859.0,141.0,1.1,34.0,929.0,1005.97,684.07
2017,5,17,14,15,851.5,139.5,1.25,34.0,900.5,992.03,679.18
2017,5,17,14,30,844.0,138.0,1.4,34.0,872.0,974.79,672.17
2017,5,17,14,45,832.0,137.0,1.55,34.0,836.0,958.73,665.71
2017,5,17,15,0,820.0,136.0,1.7,34.0,800.0,931.44,652.09
2017,5,17,15,15,806.5,133.5,1.85,33.5,758.5,898.43,635.95
2017,5,17,15,30,793.0,131.0,2.0,33.0,717.0,863.0,617.81
2017,5,17,15,45,769.0,130.5,2.15,33.0,668.5,818.5,592.0
2017,5,17,16,0,745.0,130.0,2.3,33.0,620.0,775.95,566.92
2017,5,17,16,15,722.0,125.5,2.4,32.5,569.5,725.71,536.8
2017,5,17,16,30,699.0,121.0,2.5,32.0,519.0,674.85,505.45
2017,5,17,16,45,662.5,117.5,2.7,31.5,464.5,615.25,466.02
2017,5,17,17,0,626.0,114.0,2.9,31.0,410.0,556.86,425.87
2017,5,17,17,15,585.5,107.0,2.95,30.5,356.5,493.78,380.39
2017,5,17,17,30,545.0,100.0,3.0,30.0,303.0,433.12,335.12
2017,5,17,17,45,478.0,92.5,3.15,29.5,249.0,357.83,277.22
2017,5,17,18,0,411.0,85.0,3.3,29.0,195.0,293.15,225.62
2017,5,17,18,15,333.0,71.5,3.35,28.0,147.0,224.06,169.68
2017,5,17,18,30,255.0,58.0,3.4,27.0,99.0,163.52,119.66
2017,5,17,18,45,150.5,39.0,3.45,26.5,61.0,92.75,61.92
2017,5,17,19,0,46.0,20.0,3.5,26.0,23.0,32.8,2.99
2017,5,17,19,15,23.0,10.0,3.65,25.5,11.5,13.43,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,38.0,13.5,3.5,22.5,16.0,12.87,0.0
2017,5,18,6,0,76.0,27.0,3.5,23.0,32.0,22.27,9.27
2017,5,18,6,15,165.0,47.0,3.7,23.0,72.0,37.91,26.03
2017,5,18,6,30,254.0,67.0,3.9,23.0,112.0,50.86,37.88
2017,5,18,6,45,127.0,37.5,4.15,23.5,60.0,26.81,17.53
2017,5,18,7,0,0.0,8.0,4.4,24.0,8.0,7.41,0.77
2017,5,18,7,15,0.0,26.0,4.6,24.5,26.0,24.12,15.2
2017,5,18,7,30,0.0,44.0,4.8,25.0,44.0,40.87,27.95
2017,5,18,7,45,0.0,95.0,5.0,25.5,95.0,87.47,65.57
2017,5,18,8,0,0.0,146.0,5.2,26.0,146.0,131.36,100.24
2017,5,18,8,15,11.5,180.5,5.3,26.5,187.5,164.0,124.96
2017,5,18,8,30,23.0,215.0,5.4,27.0,229.0,198.29,150.76
2017,5,18,8,45,15.0,206.0,5.5,27.5,215.5,191.17,144.79
2017,5,18,9,0,7.0,197.0,5.6,28.0,202.0,182.31,137.46
2017,5,18,9,15,131.5,273.0,5.6,28.5,372.0,297.56,224.45
2017,5,18,9,30,256.0,349.0,5.6,29.0,542.0,429.94,322.85
2017,5,18,9,45,130.5,259.5,5.7,29.5,358.0,305.39,229.77
2017,5,18,10,0,5.0,170.0,5.8,30.0,174.0,160.61,118.62
2017,5,18,10,15,76.5,304.5,5.85,30.0,371.5,328.09,245.84
2017,5,18,10,30,148.0,439.0,5.9,30.0,569.0,501.86,373.3
2017,5,18,10,45,83.5,377.5,5.95,30.5,451.0,409.86,304.37
2017,5,18,11,0,19.0,316.0,6.0,31.0,333.0,308.36,227.91
2017,5,18,11,15,120.5,401.5,6.0,31.0,516.5,475.73,352.6
2017,5,18,11,30,222.0,487.0,6.0,31.0,700.0,649.49,477.34
2017,5,18,11,45,476.5,360.5,6.05,31.5,824.5,774.1,570.31
2017,5,18,12,0,731.0,234.0,6.1,32.0,949.0,904.38,664.23
2017,5,18,12,15,731.5,234.5,6.1,32.0,951.5,926.13,678.18
2017,5,18,12,30,732.0,235.0,6.1,32.0,954.0,945.21,690.89
2017,5,18,12,45,433.5,368.0,6.15,32.5,793.5,799.66,584.13
2017,5,18,13,0,135.0,501.0,6.2,33.0,633.0,632.09,458.34
2017,5,18,13,15,419.0,372.5,6.2,33.0,773.5,806.74,589.3
2017,5,18,13,30,703.0,244.0,6.2,33.0,914.0,968.18,705.49
2017,5,18,13,45,390.0,342.5,6.2,33.0,713.0,756.4,554.22
2017,5,18,14,0,77.0,441.0,6.2,33.0,512.0,516.09,376.9
2017,5,18,14,15,46.0,355.5,6.2,33.0,398.0,398.4,293.02
2017,5,18,14,30,15.0,270.0,6.2,33.0,284.0,272.25,200.42
2017,5,18,14,45,103.5,333.0,6.2,33.0,418.0,443.32,329.2
2017,5,18,15,0,192.0,396.0,6.2,33.0,552.0,593.02,438.68
2017,5,18,15,15,113.0,347.0,6.25,32.5,437.5,465.78,346.71
2017,5,18,15,30,34.0,298.0,6.3,32.0,323.0,330.26,246.49
2017,5,18,15,45,183.0,288.5,6.35,32.0,410.5,460.0,348.12
2017,5,18,16,0,332.0,279.0,6.4,32.0,498.0,579.35,439.43
2017,5,18,16,15,216.0,264.5,6.4,31.5,403.0,450.33,343.65
2017,5,18,16,30,100.0,250.0,6.4,31.0,308.0,330.73,252.77
2017,5,18,16,45,268.5,213.0,6.4,31.0,346.0,426.0,329.55
2017,5,18,17,0,437.0,176.0,6.4,31.0,384.0,494.65,384.29
2017,5,18,17,15,395.0,162.5,6.3,30.5,332.5,433.12,337.74
2017,5,18,17,30,353.0,149.0,6.2,30.0,281.0,367.16,287.11
2017,5,18,17,45,303.0,131.0,6.15,29.5,231.0,304.25,237.56
2017,5,18,18,0,253.0,113.0,6.1,29.0,181.0,246.21,190.75
2017,5,18,18,15,190.5,90.5,5.95,28.5,135.0,183.01,139.16
2017,5,18,18,30,128.0,68.0,5.8,28.0,89.0,121.7,88.95
2017,5,18,18,45,71.5,42.0,5.65,27.5,53.0,69.59,46.2
2017,5,18,19,0,15.0,16.0,5.5,27.0,17.0,18.74,0.66
2017,5,18,19,15,7.5,8.0,5.4,26.5,8.5,8.9,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,22.5,13.5,11.44,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,20.94,8.74
2017,5,19,6,15,98.5,49.5,4.75,23.0,65.5,41.15,28.77
2017,5,19,6,30,161.0,75.0,4.9,23.0,104.0,58.62,44.49
2017,5,19,6,45,80.5,66.0,5.1,23.5,80.5,55.53,42.25
2017,5,19,7,0,0.0,57.0,5.3,24.0,57.0,53.0,40.13
2017,5,19,7,15,24.5,104.0,5.45,24.5,113.5,88.88,70.7
2017,5,19,7,30,49.0,151.0,5.6,25.0,170.0,126.03,95.97
2017,5,19,7,45,24.5,149.5,5.8,25.5,159.0,129.73,98.52
2017,5,19,8,0,0.0,148.0,6.0,26.0,148.0,133.03,101.58
2017,5,19,8,15,19.5,190.0,6.05,26.5,201.5,173.54,132.27
2017,5,19,8,30,39.0,232.0,6.1,27.0,255.0,210.69,160.07
2017,5,19,8,45,54.5,264.0,6.15,27.5,299.0,246.71,187.03
2017,5,19,9,0,70.0,296.0,6.2,28.0,343.0,284.97,215.56
2017,5,19,9,15,189.0,317.0,6.25,28.5,456.5,359.13,270.7
2017,5,19,9,30,308.0,338.0,6.3,29.0,570.0,447.02,336.28
2017,5,19,9,45,302.5,360.5,6.35,30.0,598.5,483.39,362.21
2017,5,19,10,0,297.0,383.0,6.4,31.0,627.0,518.93,386.92
2017,5,19,10,15,226.5,411.5,6.4,31.5,602.5,518.25,384.64
2017,5,19,10,30,156.0,440.0,6.4,32.0,578.0,508.13,375.12
2017,5,19,10,45,229.0,443.5,6.45,32.5,652.5,576.86,424.91
2017,5,19,11,0,302.0,447.0,6.5,33.0,727.0,650.81,477.53
2017,5,19,11,15,159.5,377.5,6.5,33.0,525.5,485.6,357.91
2017,5,19,11,30,17.0,308.0,6.5,33.0,324.0,302.3,221.43
2017,5,19,11,45,35.0,379.5,6.5,33.5,413.5,390.03,285.27
2017,5,19,12,0,53.0,451.0,6.5,34.0,503.0,478.02,347.58
2017,5,19,12,15,79.0,474.0,6.45,34.0,552.5,528.85,383.96
2017,5,19,12,30,105.0,497.0,6.4,34.0,602.0,580.91,420.97
2017,5,19,12,45,156.5,499.0,6.4,34.0,653.0,645.13,467.19
2017,5,19,13,0,208.0,501.0,6.4,34.0,704.0,703.68,509.09
2017,5,19,13,15,228.0,490.5,6.35,34.0,710.5,718.38,519.83
2017,5,19,13,30,248.0,480.0,6.3,34.0,717.0,741.24,536.21
2017,5,19,13,45,140.5,428.5,6.25,34.0,562.5,575.13,418.94
2017,5,19,14,0,33.0,377.0,6.2,34.0,408.0,406.26,296.35
2017,5,19,14,15,25.5,337.5,6.15,34.0,361.0,359.55,263.16
2017,5,19,14,30,18.0,298.0,6.1,34.0,314.0,302.7,221.99
2017,5,19,14,45,347.5,252.5,6.1,34.0,535.5,615.5,458.94
2017,5,19,15,0,677.0,207.0,6.1,34.0,757.0,876.42,646.16
2017,5,19,15,15,424.5,280.5,6.05,33.5,619.5,703.41,522.02
2017,5,19,15,30,172.0,354.0,6.0,33.0,482.0,524.45,389.99
2017,5,19,15,45,268.0,312.5,6.0,32.5,497.0,570.12,428.01
2017,5,19,16,0,364.0,271.0,6.0,32.0,512.0,596.78,451.72
2017,5,19,16,15,362.5,247.5,5.9,31.5,471.5,557.78,425.19
2017,5,19,16,30,361.0,224.0,5.8,31.0,431.0,517.56,397.51
2017,5,19,16,45,341.0,203.5,5.7,31.0,383.5,466.49,360.04
2017,5,19,17,0,321.0,183.0,5.6,31.0,336.0,416.13,322.5
2017,5,19,17,15,285.0,168.0,5.45,30.5,291.5,363.12,282.48
2017,5,19,17,30,249.0,153.0,5.3,30.0,247.0,313.03,243.89
2017,5,19,17,45,221.0,131.0,5.15,29.5,204.0,262.25,204.04
2017,5,19,18,0,193.0,109.0,5.0,29.0,161.0,213.98,165.24
2017,5,19,18,15,149.5,86.5,4.8,28.0,121.0,155.93,118.25
2017,5,19,18,30,106.0,64.0,4.6,27.0,81.0,108.79,79.48
2017,5,19,18,45,53.0,41.5,4.45,26.5,50.0,63.37,42.2
2017,5,19,19,0,0.0,19.0,4.3,26.0,19.0,17.89,1.68
2017,5,19,19,15,0.0,9.5,4.15,25.5,9.5,9.05,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.0,1.65,22.0,2.0,1.91,0.0
2017,5,20,6,0,0.0,4.0,1.7,22.0,4.0,3.7,0.0
2017,5,20,6,15,0.0,9.5,1.75,22.0,9.5,8.79,1.77
2017,5,20,6,30,0.0,15.0,1.8,22.0,15.0,13.89,6.35
2017,5,20,6,45,0.0,21.5,1.9,22.5,21.5,19.93,11.69
2017,5,20,7,0,0.0,28.0,2.0,23.0,28.0,25.97,16.96
2017,5,20,7,15,0.0,26.5,2.1,23.0,26.5,24.58,15.74
2017,5,20,7,30,0.0,25.0,2.2,23.0,25.0,23.2,13.61
2017,5,20,7,45,0.0,23.0,2.3,23.5,23.0,21.35,11.98
2017,5,20,8,0,0.0,21.0,2.4,24.0,21.0,19.5,10.37
2017,5,20,8,15,0.0,18.5,2.6,24.0,18.5,17.18,8.42
2017,5,20,8,30,0.0,16.0,2.8,24.0,16.0,14.87,6.48
2017,5,20,8,45,0.0,29.0,3.0,24.5,29.0,26.97,16.23
2017,5,20,9,0,0.0,42.0,3.2,25.0,42.0,39.1,25.87
2017,5,20,9,15,0.0,37.0,3.3,25.5,37.0,34.46,22.0
2017,5,20,9,30,0.0,32.0,3.4,26.0,32.0,29.81,18.18
2017,5,20,9,45,3.0,105.5,3.5,26.5,108.0,100.01,73.44
2017,5,20,10,0,6.0,179.0,3.6,27.0,184.0,169.4,126.73
2017,5,20,10,15,5.0,168.0,3.1,27.0,172.5,159.27,118.58
2017,5,20,10,30,4.0,157.0,2.6,27.0,161.0,148.9,110.39
2017,5,20,10,45,4.5,160.0,2.1,27.5,165.0,152.41,112.63
2017,5,20,11,0,5.0,163.0,1.6,28.0,169.0,155.96,114.85
2017,5,20,11,15,7.0,179.0,1.55,28.0,186.5,172.89,127.54
2017,5,20,11,30,9.0,195.0,1.5,28.0,204.0,190.02,140.29
2017,5,20,11,45,18.5,292.0,1.45,28.0,310.5,289.91,213.97
2017,5,20,12,0,28.0,389.0,1.4,28.0,417.0,395.8,289.25
2017,5,20,12,15,38.0,416.5,1.4,28.0,454.0,434.67,316.12
2017,5,20,12,30,48.0,444.0,1.4,28.0,491.0,474.3,343.64
2017,5,20,12,45,106.0,473.5,1.4,28.0,577.5,563.22,406.14
2017,5,20,13,0,164.0,503.0,1.4,28.0,664.0,661.96,473.14
2017,5,20,13,15,198.5,493.0,1.4,28.0,684.5,691.21,492.95
2017,5,20,13,30,233.0,483.0,1.4,28.0,705.0,719.67,512.77
2017,5,20,13,45,158.5,464.5,1.4,28.0,614.5,629.59,451.44
2017,5,20,14,0,84.0,446.0,1.4,28.0,524.0,527.75,381.51
2017,5,20,14,15,56.5,395.0,1.7,27.5,446.5,449.17,329.38
2017,5,20,14,30,29.0,344.0,2.0,27.0,369.0,370.52,274.64
2017,5,20,14,45,138.0,366.5,2.4,27.0,479.5,511.13,380.87
2017,5,20,15,0,247.0,389.0,2.8,27.0,590.0,648.17,480.87
2017,5,20,15,15,266.0,363.5,3.35,26.5,569.5,634.71,475.14
2017,5,20,15,30,285.0,338.0,3.9,26.0,549.0,618.95,468.24
2017,5,20,15,45,209.0,321.5,4.5,26.0,471.0,517.57,395.49
2017,5,20,16,0,133.0,305.0,5.1,26.0,393.0,431.73,332.19
2017,5,20,16,15,120.5,285.5,5.2,25.0,360.0,397.58,308.62
2017,5,20,16,30,108.0,266.0,5.3,24.0,327.0,354.12,277.31
2017,5,20,16,45,223.0,236.5,5.45,23.5,348.0,409.94,324.79
2017,5,20,17,0,338.0,207.0,5.6,23.0,369.0,454.03,362.25
2017,5,20,17,15,301.0,188.5,5.35,22.5,319.0,395.9,316.96
2017,5,20,17,30,264.0,170.0,5.1,22.0,269.0,340.72,273.37
2017,5,20,17,45,223.5,146.5,4.85,21.5,221.0,281.29,225.51
2017,5,20,18,0,183.0,123.0,4.6,21.0,173.0,219.66,174.94
2017,5,20,18,15,136.0,95.5,4.2,20.5,128.0,161.4,126.29
2017,5,20,18,30,89.0,68.0,3.8,20.0,83.0,107.82,81.26
2017,5,20,18,45,55.0,42.0,3.45,19.5,50.5,64.36,44.35
2017,5,20,19,0,21.0,16.0,3.1,19.0,18.0,22.12,4.43
2017,5,20,19,15,10.5,8.0,2.9,19.0,9.0,9.42,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.43,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.77,0.0
2017,5,21,6,15,0.0,9.5,3.7,18.0,9.5,8.79,1.87
2017,5,21,6,30,0.0,16.0,3.8,18.0,16.0,14.82,7.33
2017,5,21,6,45,0.0,24.5,3.9,18.5,24.5,22.72,14.39
2017,5,21,7,0,0.0,33.0,4.0,19.0,33.0,30.62,21.37
2017,5,21,7,15,0.0,69.0,4.2,19.0,69.0,64.07,50.66
2017,5,21,7,30,0.0,105.0,4.4,19.0,105.0,94.86,73.64
2017,5,21,7,45,0.0,124.0,4.6,19.5,124.0,111.83,87.17
2017,5,21,8,0,0.0,143.0,4.8,20.0,143.0,128.94,100.61
2017,5,21,8,15,3.0,161.5,4.9,20.0,163.0,146.42,114.26
2017,5,21,8,30,6.0,180.0,5.0,20.0,183.0,164.36,128.22
2017,5,21,8,45,3.0,143.5,5.15,20.0,145.0,132.96,102.7
2017,5,21,9,0,0.0,107.0,5.3,20.0,107.0,99.51,75.53
2017,5,21,9,15,7.5,178.5,5.25,20.0,184.0,167.39,129.7
2017,5,21,9,30,15.0,250.0,5.2,20.0,261.0,235.55,183.13
2017,5,21,9,45,22.0,286.5,5.2,20.5,304.5,273.56,211.99
2017,5,21,10,0,29.0,323.0,5.2,21.0,348.0,309.28,238.78
2017,5,21,10,15,29.0,337.5,5.1,21.0,363.0,325.76,250.93
2017,5,21,10,30,29.0,352.0,5.0,21.0,378.0,342.31,263.11
2017,5,21,10,45,39.0,383.0,4.95,21.5,419.0,381.27,291.86
2017,5,21,11,0,49.0,414.0,4.9,22.0,460.0,421.47,321.14
2017,5,21,11,15,53.5,429.5,4.8,22.0,480.0,444.1,337.54
2017,5,21,11,30,58.0,445.0,4.7,22.0,500.0,467.14,354.22
2017,5,21,11,45,95.5,473.0,4.65,22.5,565.5,531.59,401.38
2017,5,21,12,0,133.0,501.0,4.6,23.0,631.0,602.38,452.04
2017,5,21,12,15,178.0,502.0,4.6,22.5,677.0,653.24,490.31
2017,5,21,12,30,223.0,503.0,4.6,22.0,723.0,705.24,529.3
2017,5,21,12,45,179.5,501.5,4.7,22.0,678.5,669.27,502.8
2017,5,21,13,0,136.0,500.0,4.8,22.0,634.0,631.07,474.82
2017,5,21,13,15,106.0,480.0,4.85,22.0,583.5,576.98,435.68
2017,5,21,13,30,76.0,460.0,4.9,22.0,533.0,529.72,400.99
2017,5,21,13,45,99.0,460.5,4.95,22.0,553.0,555.48,421.24
2017,5,21,14,0,122.0,461.0,5.0,22.0,573.0,591.59,448.64
2017,5,21,14,15,95.0,433.5,4.9,21.5,519.0,526.88,401.71
2017,5,21,14,30,68.0,406.0,4.8,21.0,465.0,472.81,362.21
2017,5,21,14,45,47.5,360.0,4.75,21.0,400.5,405.76,312.17
2017,5,21,15,0,27.0,314.0,4.7,21.0,336.0,338.97,261.59
2017,5,21,15,15,47.0,322.5,4.65,20.5,358.5,367.02,284.91
2017,5,21,15,30,67.0,331.0,4.6,20.0,381.0,394.36,307.48
2017,5,21,15,45,33.5,220.5,4.6,20.0,245.5,248.05,194.23
2017,5,21,16,0,0.0,110.0,4.6,20.0,110.0,102.97,78.27
2017,5,21,16,15,0.0,115.5,4.6,19.5,115.5,108.34,83.15
2017,5,21,16,30,0.0,121.0,4.6,19.0,121.0,113.84,88.09
2017,5,21,16,45,0.0,86.0,4.6,19.0,86.0,80.11,60.76
2017,5,21,17,0,0.0,51.0,4.6,19.0,51.0,47.42,33.93
2017,5,21,17,15,0.0,44.0,4.3,18.5,44.0,40.88,28.69
2017,5,21,17,30,0.0,37.0,4.0,18.0,37.0,34.35,23.38
2017,5,21,17,45,0.0,29.5,3.75,18.0,29.5,27.37,17.54
2017,5,21,18,0,0.0,22.0,3.5,18.0,22.0,20.4,11.64
2017,5,21,18,15,0.0,16.0,3.5,17.5,16.0,14.82,6.89
2017,5,21,18,30,0.0,10.0,3.5,17.0,10.0,9.26,2.1
2017,5,21,18,45,0.0,5.5,3.5,17.0,5.5,5.09,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.92,0.0
2017,5,21,19,15,0.0,0.5,3.45,16.5,0.5,0.48,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,12.5,3.2,15.0,14.0,11.91,0.0
2017,5,22,6,0,39.0,25.0,3.1,15.0,28.0,21.81,10.68
2017,5,22,6,15,95.0,50.5,3.1,15.0,66.0,42.01,30.67
2017,5,22,6,30,151.0,76.0,3.1,15.0,104.0,59.34,46.7
2017,5,22,6,45,75.5,56.5,3.1,15.5,70.5,48.4,37.41
2017,5,22,7,0,0.0,37.0,3.1,16.0,37.0,34.35,24.98
2017,5,22,7,15,0.0,65.5,3.1,16.0,65.5,60.93,48.52
2017,5,22,7,30,0.0,94.0,3.1,16.0,94.0,85.85,66.95
2017,5,22,7,45,0.0,100.5,3.15,16.5,100.5,92.21,71.85
2017,5,22,8,0,0.0,107.0,3.2,17.0,107.0,98.45,76.59
2017,5,22,8,15,1.5,138.5,3.35,17.5,139.5,126.61,99.16
2017,5,22,8,30,3.0,170.0,3.5,18.0,172.0,155.04,121.56
2017,5,22,8,45,7.0,193.5,3.65,18.5,198.5,177.81,139.1
2017,5,22,9,0,11.0,217.0,3.8,19.0,225.0,201.21,156.99
2017,5,22,9,15,11.5,227.0,3.95,19.0,236.0,211.89,165.06
2017,5,22,9,30,12.0,237.0,4.1,19.0,247.0,222.58,173.15
2017,5,22,9,45,77.0,319.5,4.35,19.5,383.5,328.95,255.72
2017,5,22,10,0,142.0,402.0,4.6,20.0,520.0,442.84,342.13
2017,5,22,10,15,87.0,379.5,4.6,20.0,453.0,400.45,308.95
2017,5,22,10,30,32.0,357.0,4.6,20.0,386.0,348.77,268.54
2017,5,22,10,45,22.5,306.5,4.7,20.5,327.0,299.81,230.61
2017,5,22,11,0,13.0,256.0,4.8,21.0,268.0,248.25,190.4
2017,5,22,11,15,15.5,288.0,4.9,21.0,303.0,281.02,215.59
2017,5,22,11,30,18.0,320.0,5.0,21.0,338.0,314.2,240.81
2017,5,22,11,45,15.5,286.5,5.1,21.5,302.5,282.02,215.72
2017,5,22,12,0,13.0,253.0,5.2,22.0,267.0,249.3,190.29
2017,5,22,12,15,10.5,216.5,5.0,22.5,227.5,213.28,162.17
2017,5,22,12,30,8.0,180.0,4.8,23.0,188.0,176.89,133.74
2017,5,22,12,45,10.5,214.0,4.6,23.5,224.5,211.87,160.48
2017,5,22,13,0,13.0,248.0,4.4,24.0,261.0,247.11,186.99
2017,5,22,13,15,26.0,330.0,4.05,24.0,355.0,347.39,262.53
2017,5,22,13,30,39.0,412.0,3.7,24.0,449.0,444.05,333.36
2017,5,22,13,45,27.0,349.5,3.4,24.0,375.5,370.6,278.89
2017,5,22,14,0,15.0,287.0,3.1,24.0,302.0,288.16,217.52
2017,5,22,14,15,11.0,237.0,3.0,24.0,248.0,235.8,178.36
2017,5,22,14,30,7.0,187.0,2.9,24.0,194.0,183.58,138.65
2017,5,22,14,45,4.5,169.5,2.85,24.5,174.0,164.3,123.72
2017,5,22,15,0,2.0,152.0,2.8,25.0,154.0,145.08,108.75
2017,5,22,15,15,5.0,181.0,2.8,25.0,185.5,175.92,133.0
2017,5,22,15,30,8.0,210.0,2.8,25.0,217.0,207.15,157.4
2017,5,22,15,45,13.5,223.0,2.8,25.0,233.0,225.05,171.67
2017,5,22,16,0,19.0,236.0,2.8,25.0,249.0,243.02,186.05
2017,5,22,16,15,11.0,201.5,2.8,24.5,209.0,202.0,154.99
2017,5,22,16,30,3.0,167.0,2.8,24.0,169.0,161.59,123.98
2017,5,22,16,45,86.0,185.5,2.8,24.0,227.0,247.4,194.15
2017,5,22,17,0,169.0,204.0,2.8,24.0,285.0,329.5,259.52
2017,5,22,17,15,160.0,179.5,2.65,23.5,249.0,290.48,229.6
2017,5,22,17,30,151.0,155.0,2.5,23.0,213.0,251.88,199.73
2017,5,22,17,45,314.5,116.0,2.4,23.0,211.0,292.5,232.46
2017,5,22,18,0,478.0,77.0,2.3,23.0,209.0,318.03,249.95
2017,5,22,18,15,404.5,65.5,2.0,22.0,160.0,245.91,190.03
2017,5,22,18,30,331.0,54.0,1.7,21.0,111.0,184.95,138.34
2017,5,22,18,45,225.0,38.5,1.45,20.5,71.0,118.28,82.44
2017,5,22,19,0,119.0,23.0,1.2,20.0,31.0,60.2,24.77
2017,5,22,19,15,59.5,11.5,1.2,19.5,15.5,21.21,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,61.0,14.0,0.5,16.5,19.0,13.34,0.0
2017,5,23,6,0,122.0,28.0,0.5,17.0,38.0,21.89,10.89
2017,5,23,6,15,213.5,45.5,0.65,17.5,79.0,35.0,24.45
2017,5,23,6,30,305.0,63.0,0.8,18.0,120.0,47.52,35.93
2017,5,23,6,45,370.5,76.5,1.0,18.5,168.5,56.33,43.9
2017,5,23,7,0,436.0,90.0,1.2,19.0,217.0,64.69,51.22
2017,5,23,7,15,223.5,113.0,1.3,19.5,179.0,84.9,68.57
2017,5,23,7,30,11.0,136.0,1.4,20.0,141.0,119.65,93.19
2017,5,23,7,45,20.0,161.0,1.55,21.0,170.5,143.29,110.95
2017,5,23,8,0,29.0,186.0,1.7,22.0,200.0,162.45,124.9
2017,5,23,8,15,19.5,188.5,1.7,22.5,198.5,172.39,132.5
2017,5,23,8,30,10.0,191.0,1.7,23.0,197.0,174.76,134.03
2017,5,23,8,45,7.0,185.0,1.75,23.5,189.5,170.51,130.17
2017,5,23,9,0,4.0,179.0,1.8,24.0,182.0,165.38,125.65
2017,5,23,9,15,9.5,214.0,1.8,24.0,221.5,199.61,151.76
2017,5,23,9,30,15.0,249.0,1.8,24.0,261.0,234.64,178.08
