Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,9,45,13.5,246.0,1.8,24.5,257.0,232.95,176.03
2017,5,23,10,0,12.0,243.0,1.8,25.0,253.0,230.87,173.82
2017,5,23,10,15,395.0,208.0,1.85,25.0,556.5,447.33,340.97
2017,5,23,10,30,778.0,173.0,1.9,25.0,860.0,705.38,527.38
2017,5,23,10,45,785.5,175.0,1.95,25.5,886.5,748.22,554.55
2017,5,23,11,0,793.0,177.0,2.0,26.0,913.0,789.48,581.29
2017,5,23,11,15,797.5,178.5,2.1,26.0,932.0,826.04,605.57
2017,5,23,11,30,802.0,180.0,2.2,26.0,951.0,860.42,628.36
2017,5,23,11,45,810.0,177.0,2.3,26.5,963.5,891.39,647.61
2017,5,23,12,0,818.0,174.0,2.4,27.0,976.0,920.02,665.28
2017,5,23,12,15,592.0,313.0,2.45,27.0,895.0,866.24,627.34
2017,5,23,12,30,366.0,452.0,2.5,27.0,814.0,797.0,575.28
2017,5,23,12,45,284.5,477.0,2.65,27.0,757.5,752.86,545.04
2017,5,23,13,0,203.0,502.0,2.8,27.0,701.0,698.27,506.98
2017,5,23,13,15,196.5,495.5,3.0,27.0,686.5,690.65,503.14
2017,5,23,13,30,190.0,489.0,3.2,27.0,672.0,681.81,498.12
2017,5,23,13,45,169.0,478.0,3.4,27.0,638.0,652.85,478.79
2017,5,23,14,0,148.0,467.0,3.6,27.0,604.0,622.96,458.67
2017,5,23,14,15,78.0,331.0,4.05,26.5,403.5,404.08,303.54
2017,5,23,14,30,8.0,195.0,4.5,26.0,203.0,192.25,144.34
2017,5,23,14,45,22.5,266.0,5.0,26.0,285.5,284.4,215.73
2017,5,23,15,0,37.0,337.0,5.5,26.0,368.0,372.14,282.59
2017,5,23,15,15,181.5,333.0,5.95,25.0,470.0,512.38,394.48
2017,5,23,15,30,326.0,329.0,6.4,24.0,572.0,644.81,499.26
2017,5,23,15,45,163.0,172.5,6.85,23.5,294.0,327.43,258.79
2017,5,23,16,0,0.0,16.0,7.3,23.0,16.0,14.88,6.42
2017,5,23,16,15,0.0,20.0,7.2,22.0,20.0,18.59,9.57
2017,5,23,16,30,0.0,24.0,7.1,21.0,24.0,22.3,12.73
2017,5,23,16,45,226.5,91.0,7.05,20.5,200.0,269.73,220.74
2017,5,23,17,0,453.0,158.0,7.0,20.0,376.0,485.25,395.46
2017,5,23,17,15,423.5,144.0,6.6,19.5,328.0,430.23,351.23
2017,5,23,17,30,394.0,130.0,6.2,19.0,280.0,377.04,308.15
2017,5,23,17,45,372.5,111.0,5.8,18.5,235.0,324.59,264.76
2017,5,23,18,0,351.0,92.0,5.4,18.0,190.0,273.63,221.38
2017,5,23,18,15,327.0,74.5,5.15,17.5,150.0,225.09,178.82
2017,5,23,18,30,303.0,57.0,4.9,17.0,110.0,178.81,137.06
2017,5,23,18,45,209.0,40.5,4.7,17.0,71.0,116.06,82.77
2017,5,23,19,0,115.0,24.0,4.5,17.0,32.0,60.79,27.39
2017,5,23,19,15,57.5,12.0,4.3,16.5,16.0,21.38,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,88.0,14.5,3.7,12.5,22.0,13.82,0.0
2017,5,24,6,0,176.0,29.0,3.9,13.0,44.0,22.73,11.89
2017,5,24,6,15,287.5,43.0,3.85,13.5,88.0,33.05,23.15
2017,5,24,6,30,399.0,57.0,3.8,14.0,132.0,43.95,33.35
2017,5,24,6,45,469.5,67.5,3.75,15.0,184.0,49.99,38.91
2017,5,24,7,0,540.0,78.0,3.7,16.0,236.0,55.67,43.89
2017,5,24,7,15,591.0,85.5,3.8,17.0,291.5,58.46,46.13
2017,5,24,7,30,642.0,93.0,3.9,18.0,347.0,87.6,52.39
2017,5,24,7,45,680.5,98.5,4.05,19.0,403.0,136.87,79.74
2017,5,24,8,0,719.0,104.0,4.2,20.0,459.0,190.75,119.73
2017,5,24,8,15,745.5,108.5,4.25,21.0,513.5,245.58,165.31
2017,5,24,8,30,772.0,113.0,4.3,22.0,568.0,307.41,217.8
2017,5,24,8,45,794.0,116.0,4.4,23.0,619.5,364.19,266.32
2017,5,24,9,0,816.0,119.0,4.5,24.0,671.0,422.64,315.13
2017,5,24,9,15,831.0,122.0,4.45,24.5,717.0,479.32,361.69
2017,5,24,9,30,846.0,125.0,4.4,25.0,763.0,536.34,406.97
2017,5,24,9,45,859.0,126.5,4.4,25.5,804.5,593.15,450.75
2017,5,24,10,0,872.0,128.0,4.4,26.0,846.0,646.68,490.85
2017,5,24,10,15,880.5,130.0,4.35,26.0,880.5,696.91,528.31
2017,5,24,10,30,889.0,132.0,4.3,26.0,915.0,745.71,563.84
2017,5,24,10,45,898.0,131.0,4.3,26.5,943.5,790.58,593.61
2017,5,24,11,0,907.0,130.0,4.3,27.0,972.0,833.57,621.17
2017,5,24,11,15,911.0,131.0,4.25,27.0,991.5,872.16,646.45
2017,5,24,11,30,915.0,132.0,4.2,27.0,1011.0,908.14,669.8
2017,5,24,11,45,926.5,126.5,4.2,27.5,1025.5,942.08,690.53
2017,5,24,12,0,938.0,121.0,4.2,28.0,1040.0,973.43,709.39
2017,5,24,12,15,938.0,121.0,4.15,28.0,1043.5,996.41,723.82
2017,5,24,12,30,938.0,121.0,4.1,28.0,1047.0,1016.13,736.18
2017,5,24,12,45,939.5,119.0,4.05,28.5,1042.5,1032.06,744.65
2017,5,24,13,0,941.0,117.0,4.0,29.0,1038.0,1044.49,750.92
2017,5,24,13,15,938.5,116.0,3.9,29.0,1025.0,1050.31,754.21
2017,5,24,13,30,936.0,115.0,3.8,29.0,1012.0,1052.38,755.24
2017,5,24,13,45,933.5,113.0,3.75,29.0,991.0,1049.67,753.7
2017,5,24,14,0,931.0,111.0,3.7,29.0,970.0,1043.19,749.92
2017,5,24,14,15,925.0,109.5,3.6,29.0,941.5,1030.04,741.64
2017,5,24,14,30,919.0,108.0,3.5,29.0,913.0,1013.32,731.22
2017,5,24,14,45,911.0,106.5,3.45,29.0,877.5,991.22,717.8
2017,5,24,15,0,903.0,105.0,3.4,29.0,842.0,965.86,702.34
2017,5,24,15,15,892.0,103.0,3.2,29.0,800.0,934.13,681.73
2017,5,24,15,30,881.0,101.0,3.0,29.0,758.0,899.64,659.32
2017,5,24,15,45,868.5,97.5,2.9,29.0,711.5,859.68,633.91
2017,5,24,16,0,856.0,94.0,2.8,29.0,665.0,817.48,606.86
2017,5,24,16,15,837.5,91.0,2.6,28.5,613.5,769.12,575.93
2017,5,24,16,30,819.0,88.0,2.4,28.0,562.0,724.38,547.12
2017,5,24,16,45,795.5,84.0,2.2,28.0,508.0,668.8,509.2
2017,5,24,17,0,772.0,80.0,2.0,28.0,454.0,613.01,469.46
2017,5,24,17,15,739.0,76.0,1.7,27.5,398.0,551.49,424.24
2017,5,24,17,30,706.0,72.0,1.4,27.0,342.0,491.33,378.68
2017,5,24,17,45,658.5,66.0,1.1,26.5,286.5,424.82,326.91
2017,5,24,18,0,611.0,60.0,0.8,26.0,231.0,360.57,275.24
2017,5,24,18,15,538.0,52.5,0.7,25.5,178.5,288.45,216.9
2017,5,24,18,30,465.0,45.0,0.6,25.0,126.0,223.76,162.89
2017,5,24,18,45,344.0,34.0,0.55,24.5,82.5,149.28,101.83
2017,5,24,19,0,223.0,23.0,0.5,24.0,39.0,85.92,40.04
2017,5,24,19,15,111.5,11.5,0.65,23.0,19.5,30.31,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,126.0,13.5,4.9,16.5,24.0,12.87,0.0
2017,5,25,6,0,252.0,27.0,5.0,17.0,48.0,21.66,10.97
2017,5,25,6,15,363.5,38.0,5.1,17.5,93.0,29.41,19.62
2017,5,25,6,30,475.0,49.0,5.2,18.0,138.0,36.72,26.48
2017,5,25,6,45,544.5,56.0,5.35,18.5,190.5,40.17,29.73
2017,5,25,7,0,614.0,63.0,5.5,19.0,243.0,43.47,32.64
2017,5,25,7,15,659.5,68.5,5.85,20.0,298.5,45.36,34.12
2017,5,25,7,30,705.0,74.0,6.2,21.0,354.0,80.15,44.07
2017,5,25,7,45,735.5,79.0,6.6,22.0,408.5,131.54,72.36
2017,5,25,8,0,766.0,84.0,7.0,23.0,463.0,186.54,113.4
2017,5,25,8,15,788.5,87.5,7.05,23.5,516.0,241.92,160.08
2017,5,25,8,30,811.0,91.0,7.1,24.0,569.0,299.49,210.31
2017,5,25,8,45,824.5,95.5,7.2,25.0,618.0,356.79,260.17
2017,5,25,9,0,838.0,100.0,7.3,26.0,667.0,419.12,312.76
2017,5,25,9,15,851.0,102.5,7.25,26.5,712.0,475.02,359.59
2017,5,25,9,30,864.0,105.0,7.2,27.0,757.0,530.9,405.02
2017,5,25,9,45,869.0,109.5,7.2,27.5,795.5,583.8,446.89
2017,5,25,10,0,874.0,114.0,7.2,28.0,834.0,635.39,486.53
2017,5,25,10,15,881.5,115.5,7.15,28.5,867.5,684.49,523.19
2017,5,25,10,30,889.0,117.0,7.1,29.0,901.0,732.05,557.76
2017,5,25,10,45,891.5,120.0,7.05,29.5,927.0,775.5,586.86
2017,5,25,11,0,894.0,123.0,7.0,30.0,953.0,816.6,613.83
2017,5,25,11,15,898.0,124.0,6.9,30.5,972.5,854.63,638.16
2017,5,25,11,30,902.0,125.0,6.8,31.0,992.0,890.1,660.42
2017,5,25,11,45,902.0,127.0,6.75,31.5,1003.0,920.24,679.01
2017,5,25,12,0,902.0,129.0,6.7,32.0,1014.0,947.36,695.42
2017,5,25,12,15,902.5,129.0,6.6,32.0,1017.5,970.03,709.98
2017,5,25,12,30,903.0,129.0,6.5,32.0,1021.0,989.61,722.46
2017,5,25,12,45,901.0,129.5,6.4,32.5,1016.0,1004.07,730.04
2017,5,25,13,0,899.0,130.0,6.3,33.0,1011.0,1015.17,735.43
2017,5,25,13,15,896.5,129.5,6.2,33.0,998.0,1021.33,739.16
2017,5,25,13,30,894.0,129.0,6.1,33.0,985.0,1023.92,740.66
2017,5,25,13,45,888.5,128.5,6.0,33.5,964.0,1019.93,736.41
2017,5,25,14,0,883.0,128.0,5.9,34.0,943.0,1012.39,729.99
2017,5,25,14,15,876.5,126.5,5.8,34.0,915.0,999.36,721.64
2017,5,25,14,30,870.0,125.0,5.7,34.0,887.0,982.93,711.2
2017,5,25,14,45,856.5,125.5,5.6,34.0,851.0,958.62,695.65
2017,5,25,15,0,843.0,126.0,5.5,34.0,815.0,931.47,678.3
2017,5,25,15,15,831.0,123.5,5.4,34.0,774.0,907.0,662.81
2017,5,25,15,30,819.0,121.0,5.3,34.0,733.0,872.61,640.65
2017,5,25,15,45,803.5,118.0,5.25,34.0,687.0,832.33,614.74
2017,5,25,16,0,788.0,115.0,5.2,34.0,641.0,790.18,587.37
2017,5,25,16,15,768.0,111.0,5.05,33.5,591.0,741.76,556.12
2017,5,25,16,30,748.0,107.0,4.9,33.0,541.0,692.34,523.75
2017,5,25,16,45,721.0,102.5,4.8,32.5,488.0,638.93,487.68
2017,5,25,17,0,694.0,98.0,4.7,32.0,435.0,583.6,448.33
2017,5,25,17,15,658.0,92.5,4.45,31.5,380.5,522.23,403.07
2017,5,25,17,30,622.0,87.0,4.2,31.0,326.0,462.7,358.02
2017,5,25,17,45,571.0,80.0,4.0,30.5,272.5,396.02,306.19
2017,5,25,18,0,520.0,73.0,3.8,30.0,219.0,333.5,256.0
2017,5,25,18,15,446.5,63.0,3.65,29.0,169.0,263.23,199.03
2017,5,25,18,30,373.0,53.0,3.5,28.0,119.0,200.46,146.81
2017,5,25,18,45,261.5,39.0,3.35,27.0,77.5,129.37,88.7
2017,5,25,19,0,150.0,25.0,3.2,26.0,36.0,70.65,34.14
2017,5,25,19,15,75.0,12.5,3.45,25.5,18.0,24.98,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,6.0,3.25,22.5,6.0,5.72,0.0
2017,5,26,6,0,0.0,12.0,3.5,23.0,12.0,11.12,2.76
2017,5,26,6,15,0.0,25.0,3.7,23.5,25.0,23.2,13.88
2017,5,26,6,30,0.0,38.0,3.9,24.0,38.0,35.3,24.58
2017,5,26,6,45,0.0,54.0,4.15,24.5,54.0,50.03,37.41
2017,5,26,7,0,0.0,70.0,4.4,25.0,70.0,64.23,49.58
2017,5,26,7,15,0.0,86.5,4.5,25.5,86.5,78.71,61.73
2017,5,26,7,30,0.0,103.0,4.6,26.0,103.0,93.33,70.32
2017,5,26,7,45,0.0,120.5,4.7,26.5,120.5,109.02,82.49
2017,5,26,8,0,0.0,138.0,4.8,27.0,138.0,124.83,94.55
2017,5,26,8,15,0.0,130.0,4.8,27.0,130.0,118.99,89.57
2017,5,26,8,30,0.0,122.0,4.8,27.0,122.0,112.53,84.15
2017,5,26,8,45,5.0,167.0,4.8,27.5,171.0,154.24,116.22
2017,5,26,9,0,10.0,212.0,4.8,28.0,220.0,196.47,148.15
2017,5,26,9,15,8.5,203.0,4.75,28.5,209.5,189.47,142.11
2017,5,26,9,30,7.0,194.0,4.7,29.0,199.0,181.88,135.73
2017,5,26,9,45,8.0,200.5,4.7,29.5,207.0,189.18,140.76
2017,5,26,10,0,9.0,207.0,4.7,30.0,215.0,196.56,145.82
2017,5,26,10,15,10.5,214.5,4.6,30.0,224.0,205.26,152.15
2017,5,26,10,30,12.0,222.0,4.5,30.0,233.0,214.11,158.59
2017,5,26,10,45,11.0,214.0,4.45,30.5,224.5,206.98,152.72
2017,5,26,11,0,10.0,206.0,4.4,31.0,216.0,199.64,146.77
2017,5,26,11,15,11.5,208.5,4.3,31.0,220.0,203.91,149.89
2017,5,26,11,30,13.0,211.0,4.2,31.0,224.0,208.27,153.07
2017,5,26,11,45,13.5,214.5,4.15,31.5,228.0,212.74,156.01
2017,5,26,12,0,14.0,218.0,4.1,32.0,232.0,217.21,158.95
2017,5,26,12,15,37.0,326.0,4.0,32.5,362.5,345.9,252.95
2017,5,26,12,30,60.0,434.0,3.9,33.0,493.0,474.98,343.69
2017,5,26,12,45,54.0,437.5,3.8,33.5,491.0,476.05,342.92
2017,5,26,13,0,48.0,441.0,3.7,34.0,489.0,476.63,342.33
2017,5,26,13,15,53.5,430.0,3.6,34.0,482.5,473.7,340.59
2017,5,26,13,30,59.0,419.0,3.5,34.0,476.0,470.35,338.61
2017,5,26,13,45,82.5,438.5,3.45,34.0,516.0,515.47,370.77
2017,5,26,14,0,106.0,458.0,3.4,34.0,556.0,560.59,402.45
2017,5,26,14,15,297.0,403.0,3.35,34.0,666.5,714.52,512.88
2017,5,26,14,30,488.0,348.0,3.3,34.0,777.0,852.06,608.22
2017,5,26,14,45,259.0,335.5,3.3,34.0,562.0,604.05,437.83
2017,5,26,15,0,30.0,323.0,3.3,34.0,347.0,350.52,254.95
2017,5,26,15,15,123.0,338.0,3.3,34.0,431.5,463.51,339.78
2017,5,26,15,30,216.0,353.0,3.3,34.0,516.0,560.66,410.47
2017,5,26,15,45,263.5,320.5,3.3,34.0,506.0,572.98,420.85
2017,5,26,16,0,311.0,288.0,3.3,34.0,496.0,569.77,420.96
2017,5,26,16,15,357.0,253.0,3.3,33.5,474.0,557.99,415.88
2017,5,26,16,30,403.0,218.0,3.3,33.0,452.0,551.46,414.11
2017,5,26,16,45,384.0,199.5,3.3,33.0,405.5,491.48,371.83
2017,5,26,17,0,365.0,181.0,3.3,33.0,359.0,442.21,336.5
2017,5,26,17,15,347.5,160.5,3.1,32.5,313.5,392.39,300.29
2017,5,26,17,30,330.0,140.0,2.9,32.0,268.0,343.38,263.72
2017,5,26,17,45,289.0,123.0,2.75,31.5,222.0,287.3,220.61
2017,5,26,18,0,248.0,106.0,2.6,31.0,176.0,235.04,179.42
2017,5,26,18,15,203.0,86.0,2.5,30.0,135.0,181.78,136.91
2017,5,26,18,30,158.0,66.0,2.4,29.0,94.0,133.24,97.39
2017,5,26,18,45,93.5,45.0,2.3,28.5,60.0,82.61,56.42
2017,5,26,19,0,29.0,24.0,2.2,28.0,26.0,33.88,15.1
2017,5,26,19,15,14.5,12.0,2.4,27.5,13.0,13.97,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,40.5,14.5,3.6,23.5,18.0,13.82,0.0
2017,5,27,6,0,81.0,29.0,3.7,24.0,36.0,23.92,12.49
2017,5,27,6,15,154.5,50.5,3.9,24.0,75.5,40.58,28.41
2017,5,27,6,30,228.0,72.0,4.1,24.0,115.0,56.67,42.78
2017,5,27,6,45,114.0,65.5,4.35,24.5,87.0,51.66,38.8
2017,5,27,7,0,0.0,59.0,4.6,25.0,59.0,54.86,41.57
2017,5,27,7,15,0.0,72.0,4.7,25.5,72.0,66.68,51.51
2017,5,27,7,30,0.0,85.0,4.8,26.0,85.0,78.36,58.24
2017,5,27,7,45,0.0,99.0,4.95,26.5,99.0,90.98,68.05
2017,5,27,8,0,0.0,113.0,5.1,27.0,113.0,103.66,77.75
2017,5,27,8,15,0.0,128.5,5.1,27.5,128.5,117.7,88.4
2017,5,27,8,30,0.0,144.0,5.1,28.0,144.0,131.82,98.96
2017,5,27,8,45,1.5,156.5,5.2,28.5,157.5,143.89,107.8
2017,5,27,9,0,3.0,169.0,5.3,29.0,171.0,156.17,116.74
2017,5,27,9,15,66.5,264.5,5.25,29.5,315.0,264.3,198.38
2017,5,27,9,30,130.0,360.0,5.2,30.0,459.0,377.7,282.1
2017,5,27,9,45,138.5,374.5,5.2,30.5,485.0,405.53,301.78
2017,5,27,10,0,147.0,389.0,5.2,31.0,511.0,434.04,321.91
2017,5,27,10,15,150.0,404.0,5.15,31.5,532.5,459.99,339.8
2017,5,27,10,30,153.0,419.0,5.1,32.0,554.0,486.03,357.48
2017,5,27,10,45,93.5,389.5,5.05,32.5,473.0,426.82,313.16
2017,5,27,11,0,34.0,360.0,5.0,33.0,392.0,359.86,262.92
2017,5,27,11,15,34.5,367.5,4.95,33.0,400.5,370.64,270.61
2017,5,27,11,30,35.0,375.0,4.9,33.0,409.0,381.44,278.13
2017,5,27,11,45,31.0,381.0,4.85,33.0,411.5,386.88,281.67
2017,5,27,12,0,27.0,387.0,4.8,33.0,414.0,392.07,285.05
2017,5,27,12,15,26.5,385.0,4.75,33.0,411.5,392.62,285.32
2017,5,27,12,30,26.0,383.0,4.7,33.0,409.0,392.91,285.46
2017,5,27,12,45,39.5,416.5,4.7,33.5,456.0,441.23,319.51
2017,5,27,13,0,53.0,450.0,4.7,34.0,503.0,490.3,353.49
2017,5,27,13,15,161.0,463.0,4.65,34.0,619.0,621.7,447.7
2017,5,27,13,30,269.0,476.0,4.6,34.0,735.0,754.66,539.97
2017,5,27,13,45,199.5,470.5,4.6,34.0,660.5,674.26,483.84
2017,5,27,14,0,130.0,465.0,4.6,34.0,586.0,601.88,433.13
2017,5,27,14,15,229.0,436.5,4.55,34.0,641.0,671.35,484.73
2017,5,27,14,30,328.0,408.0,4.5,34.0,696.0,748.54,540.0
2017,5,27,14,45,235.5,404.0,4.5,34.0,606.5,642.02,465.73
2017,5,27,15,0,143.0,400.0,4.5,34.0,517.0,548.71,399.58
2017,5,27,15,15,147.0,378.5,4.4,34.0,494.0,528.33,386.55
2017,5,27,15,30,151.0,357.0,4.3,34.0,471.0,506.98,372.51
2017,5,27,15,45,406.0,259.5,4.25,34.0,538.5,640.75,474.71
2017,5,27,16,0,661.0,162.0,4.2,34.0,606.0,739.51,549.35
2017,5,27,16,15,638.0,156.5,4.1,33.5,557.5,691.66,517.25
2017,5,27,16,30,615.0,151.0,4.0,33.0,509.0,643.35,484.81
2017,5,27,16,45,573.5,147.0,3.95,33.0,456.0,583.36,442.23
2017,5,27,17,0,532.0,143.0,3.9,33.0,403.0,521.02,397.18
2017,5,27,17,15,493.5,133.5,3.6,32.5,352.0,461.75,353.75
2017,5,27,17,30,455.0,124.0,3.3,32.0,301.0,405.01,311.1
2017,5,27,17,45,370.5,117.5,3.05,31.5,247.0,330.81,254.0
2017,5,27,18,0,286.0,111.0,2.8,31.0,193.0,258.29,197.23
2017,5,27,18,15,228.5,91.5,2.75,30.0,148.0,198.56,149.81
2017,5,27,18,30,171.0,72.0,2.7,29.0,103.0,144.98,106.43
2017,5,27,18,45,85.5,47.0,2.7,28.5,62.5,78.3,53.38
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,20.67,7.83
2017,5,27,19,15,0.0,11.0,3.05,27.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.0,14.5,1.4,22.5,17.0,13.82,0.0
2017,5,28,6,0,62.0,29.0,1.4,23.0,34.0,25.04,13.55
2017,5,28,6,15,126.0,52.0,1.35,23.0,72.5,41.66,29.49
2017,5,28,6,30,190.0,75.0,1.3,23.0,111.0,58.75,44.75
2017,5,28,6,45,239.5,95.5,1.3,23.5,156.5,73.44,57.6
2017,5,28,7,0,289.0,116.0,1.3,24.0,202.0,87.56,69.61
2017,5,28,7,15,154.5,129.5,1.4,24.5,176.5,101.74,81.37
2017,5,28,7,30,20.0,143.0,1.5,25.0,151.0,125.44,95.69
2017,5,28,7,45,215.0,158.5,1.6,25.5,264.5,143.64,101.37
2017,5,28,8,0,410.0,174.0,1.7,26.0,378.0,197.09,134.04
2017,5,28,8,15,400.0,200.0,1.65,26.0,417.0,243.17,171.31
2017,5,28,8,30,390.0,226.0,1.6,26.0,456.0,292.97,211.69
2017,5,28,8,45,335.5,262.5,1.55,26.5,473.5,329.69,242.0
2017,5,28,9,0,281.0,299.0,1.5,27.0,491.0,360.43,266.35
2017,5,28,9,15,350.5,299.5,1.4,27.5,555.0,411.95,303.78
2017,5,28,9,30,420.0,300.0,1.3,28.0,619.0,466.97,343.23
2017,5,28,9,45,279.0,351.5,1.2,28.5,568.5,460.7,337.44
2017,5,28,10,0,138.0,403.0,1.1,29.0,518.0,440.11,320.48
2017,5,28,10,15,87.5,386.0,1.05,29.0,460.0,405.65,295.54
2017,5,28,10,30,37.0,369.0,1.0,29.0,402.0,362.29,263.87
2017,5,28,10,45,169.0,408.0,0.95,29.0,564.5,498.62,361.46
2017,5,28,11,0,301.0,447.0,0.9,29.0,727.0,646.59,461.37
2017,5,28,11,15,237.5,469.5,0.9,29.0,693.5,630.87,447.95
2017,5,28,11,30,174.0,492.0,0.9,29.0,660.0,609.79,432.4
2017,5,28,11,45,140.0,493.0,0.9,29.5,629.0,590.67,418.16
2017,5,28,12,0,106.0,494.0,0.9,30.0,598.0,565.48,399.85
2017,5,28,12,15,118.5,484.0,0.9,30.0,600.5,578.22,408.94
2017,5,28,12,30,131.0,474.0,0.9,30.0,603.0,587.06,415.2
2017,5,28,12,45,133.0,488.0,0.95,30.5,618.5,608.68,428.86
2017,5,28,13,0,135.0,502.0,1.0,31.0,634.0,629.87,442.06
2017,5,28,13,15,143.0,496.0,1.05,31.0,635.0,636.56,447.16
2017,5,28,13,30,151.0,490.0,1.1,31.0,636.0,642.44,451.92
2017,5,28,13,45,187.0,477.0,1.2,31.0,653.5,668.15,471.03
2017,5,28,14,0,223.0,464.0,1.3,31.0,671.0,692.63,489.18
2017,5,28,14,15,176.5,449.5,1.35,31.0,610.5,632.93,449.59
2017,5,28,14,30,130.0,435.0,1.4,31.0,550.0,573.11,409.81
2017,5,28,14,45,184.5,414.5,1.5,31.0,570.0,604.02,434.11
2017,5,28,15,0,239.0,394.0,1.6,31.0,590.0,632.08,455.75
2017,5,28,15,15,208.5,375.5,1.6,31.0,541.0,581.14,421.31
2017,5,28,15,30,178.0,357.0,1.6,31.0,492.0,530.76,387.32
2017,5,28,15,45,89.0,248.0,1.65,31.0,315.5,334.14,248.11
2017,5,28,16,0,0.0,139.0,1.7,31.0,139.0,130.92,95.7
2017,5,28,16,15,0.0,113.5,1.7,30.5,113.5,106.37,77.68
2017,5,28,16,30,0.0,88.0,1.7,30.0,88.0,82.0,59.17
2017,5,28,16,45,0.0,48.5,1.7,30.0,48.5,45.1,30.31
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,8.35,1.05
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,6.95,0.0
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,5.56,0.0
2017,5,28,17,45,0.0,5.0,1.25,29.0,5.0,4.63,0.0
2017,5,28,18,0,0.0,4.0,1.1,29.0,4.0,3.7,0.0
2017,5,28,18,15,0.0,3.0,1.0,28.5,3.0,2.78,0.0
2017,5,28,18,30,0.0,2.0,0.9,28.0,2.0,1.85,0.0
2017,5,28,18,45,0.0,1.0,0.85,27.5,1.0,0.92,0.0
2017,5,28,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,8.0,3.35,19.0,8.0,7.63,0.0
2017,5,29,6,0,0.0,16.0,3.4,19.0,16.0,14.83,5.95
2017,5,29,6,15,0.0,35.5,3.45,19.0,35.5,32.78,22.44
2017,5,29,6,30,0.0,55.0,3.5,19.0,55.0,49.84,37.8
2017,5,29,6,45,2.0,77.0,3.6,19.0,78.0,68.64,54.55
2017,5,29,7,0,4.0,99.0,3.7,19.0,101.0,87.21,70.83
2017,5,29,7,15,2.0,96.0,3.75,19.0,97.0,86.4,70.05
2017,5,29,7,30,0.0,93.0,3.8,19.0,93.0,85.11,65.5
2017,5,29,7,45,2.5,126.0,3.85,19.0,127.5,113.82,88.8
2017,5,29,8,0,5.0,159.0,3.9,19.0,162.0,142.95,112.07
2017,5,29,8,15,26.5,200.5,3.8,19.0,216.0,177.99,139.06
2017,5,29,8,30,48.0,242.0,3.7,19.0,270.0,220.73,172.14
2017,5,29,8,45,40.5,254.5,3.65,19.5,280.0,234.23,182.36
2017,5,29,9,0,33.0,267.0,3.6,20.0,290.0,246.69,191.59
2017,5,29,9,15,42.5,297.0,3.35,20.5,328.0,280.2,216.71
2017,5,29,9,30,52.0,327.0,3.1,21.0,366.0,315.11,242.49
2017,5,29,9,45,62.0,354.0,2.9,21.5,403.5,349.13,267.23
2017,5,29,10,0,72.0,381.0,2.7,22.0,441.0,384.43,292.52
2017,5,29,10,15,101.0,409.5,2.45,22.5,497.0,434.65,328.52
2017,5,29,10,30,130.0,438.0,2.2,23.0,553.0,485.92,364.41
2017,5,29,10,45,115.0,448.0,2.0,23.5,552.5,493.53,367.71
2017,5,29,11,0,100.0,458.0,1.8,24.0,552.0,499.9,370.16
2017,5,29,11,15,136.5,475.0,1.75,24.0,605.5,552.91,407.81
2017,5,29,11,30,173.0,492.0,1.7,24.0,659.0,608.64,446.42
2017,5,29,11,45,255.5,478.0,1.7,24.5,728.0,680.17,496.02
2017,5,29,12,0,338.0,464.0,1.7,25.0,797.0,754.26,546.1
2017,5,29,12,15,290.0,482.5,1.7,25.0,768.5,740.19,534.69
2017,5,29,12,30,242.0,501.0,1.7,25.0,740.0,718.49,519.02
2017,5,29,12,45,206.5,502.5,1.7,25.5,706.5,693.68,500.79
2017,5,29,13,0,171.0,504.0,1.7,26.0,673.0,666.82,481.17
2017,5,29,13,15,309.5,460.5,1.55,26.0,760.5,773.31,555.45
2017,5,29,13,30,448.0,417.0,1.4,26.0,848.0,879.13,625.25
2017,5,29,13,45,609.5,304.0,1.3,26.0,876.5,931.23,661.79
2017,5,29,14,0,771.0,191.0,1.2,26.0,905.0,972.17,688.0
2017,5,29,14,15,763.0,188.5,1.05,26.0,878.0,958.04,676.93
2017,5,29,14,30,755.0,186.0,0.9,26.0,851.0,940.87,664.68
2017,5,29,14,45,727.5,193.0,0.8,26.5,813.0,917.53,648.3
2017,5,29,15,0,700.0,200.0,0.7,27.0,775.0,886.81,627.5
2017,5,29,15,15,685.5,196.0,0.6,27.0,735.5,854.64,607.15
2017,5,29,15,30,671.0,192.0,0.5,27.0,696.0,820.45,585.51
2017,5,29,15,45,656.5,184.5,0.45,27.0,652.0,780.78,561.18
2017,5,29,16,0,642.0,177.0,0.4,27.0,608.0,739.55,535.22
2017,5,29,16,15,618.0,170.5,0.5,26.5,559.5,690.56,506.72
2017,5,29,16,30,594.0,164.0,0.6,26.0,511.0,641.22,476.93
2017,5,29,16,45,563.0,156.5,0.7,26.0,460.5,581.5,437.85
2017,5,29,17,0,532.0,149.0,0.8,26.0,410.0,527.67,401.4
2017,5,29,17,15,491.5,139.0,0.8,25.5,358.0,466.67,358.33
2017,5,29,17,30,451.0,129.0,0.8,25.0,306.0,408.38,315.78
2017,5,29,17,45,393.0,117.5,0.85,25.0,254.5,342.53,265.63
2017,5,29,18,0,335.0,106.0,0.9,25.0,203.0,282.01,218.03
2017,5,29,18,15,267.5,89.5,0.95,24.5,156.0,212.01,162.25
2017,5,29,18,30,200.0,73.0,1.0,24.0,109.0,156.19,116.59
2017,5,29,18,45,121.0,50.5,1.05,23.5,70.5,97.22,68.59
2017,5,29,19,0,42.0,28.0,1.1,23.0,32.0,42.14,22.33
2017,5,29,19,15,21.0,14.0,1.25,22.5,16.0,17.07,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,26.0,16.5,0.6,20.0,18.5,15.73,0.0
2017,5,30,6,0,52.0,33.0,0.6,20.0,37.0,28.05,16.34
2017,5,30,6,15,122.0,56.0,0.55,20.5,76.5,44.59,32.37
2017,5,30,6,30,192.0,79.0,0.5,21.0,116.0,61.59,47.59
2017,5,30,6,45,264.0,96.0,0.45,21.5,164.5,73.84,58.4
2017,5,30,7,0,336.0,113.0,0.4,22.0,213.0,81.47,64.89
2017,5,30,7,15,388.0,126.0,0.65,22.5,264.0,88.41,70.61
2017,5,30,7,30,440.0,139.0,0.9,23.0,315.0,115.27,78.19
2017,5,30,7,45,485.5,147.5,1.15,24.0,368.0,156.13,100.91
2017,5,30,8,0,531.0,156.0,1.4,25.0,421.0,202.34,133.44
2017,5,30,8,15,459.5,191.0,1.5,25.0,438.5,248.86,174.04
2017,5,30,8,30,388.0,226.0,1.6,25.0,456.0,292.09,211.86
2017,5,30,8,45,521.5,202.0,1.75,25.5,539.5,339.04,246.9
2017,5,30,9,0,655.0,178.0,1.9,26.0,623.0,403.8,296.46
2017,5,30,9,15,673.5,182.5,1.95,26.5,667.5,454.96,336.72
2017,5,30,9,30,692.0,187.0,2.0,27.0,712.0,507.18,376.66
2017,5,30,9,45,498.0,284.0,2.15,27.5,672.5,522.18,387.44
2017,5,30,10,0,304.0,381.0,2.3,28.0,633.0,518.44,382.87
2017,5,30,10,15,238.5,410.5,2.35,28.0,613.0,522.62,385.2
2017,5,30,10,30,173.0,440.0,2.4,28.0,593.0,517.42,380.37
2017,5,30,10,45,473.0,318.0,2.5,28.0,754.0,641.9,474.42
2017,5,30,11,0,773.0,196.0,2.6,28.0,915.0,787.02,579.7
2017,5,30,11,15,778.0,197.5,2.65,28.0,934.5,823.21,602.83
2017,5,30,11,30,783.0,199.0,2.7,28.0,954.0,857.35,625.1
2017,5,30,11,45,594.5,315.5,2.75,28.5,893.0,827.92,600.7
2017,5,30,12,0,406.0,432.0,2.8,29.0,832.0,785.48,566.18
2017,5,30,12,15,373.5,449.0,2.8,29.0,818.0,785.68,565.69
2017,5,30,12,30,341.0,466.0,2.8,29.0,804.0,783.41,563.23
2017,5,30,12,45,254.0,485.0,2.85,29.0,736.5,728.1,524.32
2017,5,30,13,0,167.0,504.0,2.9,29.0,669.0,662.6,478.28
2017,5,30,13,15,156.5,497.0,2.9,28.5,650.0,650.31,471.26
2017,5,30,13,30,146.0,490.0,2.9,28.0,631.0,636.9,463.13
2017,5,30,13,45,90.0,436.0,2.9,28.0,522.5,519.63,381.04
2017,5,30,14,0,34.0,382.0,2.9,28.0,414.0,410.78,302.91
2017,5,30,14,15,22.0,297.5,2.85,28.0,318.0,314.25,233.43
2017,5,30,14,30,10.0,213.0,2.8,28.0,222.0,211.47,157.33
2017,5,30,14,45,5.0,140.5,2.8,28.0,145.0,136.9,101.02
2017,5,30,15,0,0.0,68.0,2.8,28.0,68.0,63.48,44.26
2017,5,30,15,15,0.0,100.0,2.75,28.0,100.0,93.5,67.82
2017,5,30,15,30,0.0,132.0,2.7,28.0,132.0,124.01,91.62
2017,5,30,15,45,0.0,129.5,2.7,28.0,129.5,121.64,89.98
2017,5,30,16,0,0.0,127.0,2.7,28.0,127.0,119.3,88.42
2017,5,30,16,15,0.0,105.0,2.6,27.5,105.0,98.18,72.34
2017,5,30,16,30,0.0,83.0,2.5,27.0,83.0,77.33,56.26
2017,5,30,16,45,0.0,99.5,2.4,27.0,99.5,93.05,68.98
2017,5,30,17,0,0.0,116.0,2.3,27.0,116.0,109.42,82.22
2017,5,30,17,15,0.0,101.5,1.95,26.5,101.5,95.51,71.56
2017,5,30,17,30,0.0,87.0,1.6,26.0,87.0,81.61,60.78
2017,5,30,17,45,0.0,72.5,1.3,25.5,72.5,67.72,49.82
2017,5,30,18,0,0.0,58.0,1.0,25.0,58.0,53.93,38.74
2017,5,30,18,15,0.0,45.0,0.95,24.5,45.0,41.81,28.8
2017,5,30,18,30,0.0,32.0,0.9,24.0,32.0,29.7,18.7
2017,5,30,18,45,0.0,20.5,0.85,23.5,20.5,19.01,9.65
2017,5,30,19,0,0.0,9.0,0.8,23.0,9.0,8.33,0.24
2017,5,30,19,15,0.0,4.5,0.8,23.0,4.5,4.29,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.5,14.0,0.45,20.5,14.0,13.34,0.0
2017,5,31,6,0,1.0,28.0,0.4,21.0,28.0,25.51,14.37
2017,5,31,6,15,30.5,50.5,0.45,21.5,56.5,43.72,31.52
2017,5,31,6,30,60.0,73.0,0.5,22.0,85.0,61.82,47.6
2017,5,31,6,45,97.0,93.5,0.6,22.5,119.5,75.16,59.29
2017,5,31,7,0,134.0,114.0,0.7,23.0,154.0,90.33,72.2
2017,5,31,7,15,67.0,99.0,0.85,23.5,119.0,80.72,63.81
2017,5,31,7,30,0.0,84.0,1.0,24.0,84.0,77.54,57.94
2017,5,31,7,45,0.0,98.0,1.15,24.5,98.0,90.14,67.77
2017,5,31,8,0,0.0,112.0,1.3,25.0,112.0,102.81,77.48
2017,5,31,8,15,195.5,168.5,1.45,25.0,284.5,179.2,130.1
2017,5,31,8,30,391.0,225.0,1.6,25.0,457.0,291.97,211.95
2017,5,31,8,45,340.0,261.5,1.75,25.5,475.5,329.86,243.27
2017,5,31,9,0,289.0,298.0,1.9,26.0,494.0,362.17,269.32
2017,5,31,9,15,271.0,325.0,1.95,26.0,518.5,396.17,295.57
2017,5,31,9,30,253.0,352.0,2.0,26.0,543.0,428.2,319.62
2017,5,31,9,45,207.0,378.0,2.1,26.5,540.0,445.64,331.76
2017,5,31,10,0,161.0,404.0,2.2,27.0,537.0,454.24,336.97
2017,5,31,10,15,110.0,403.0,2.15,27.0,495.5,432.22,320.28
2017,5,31,10,30,59.0,402.0,2.1,27.0,454.0,406.38,300.55
2017,5,31,10,45,68.5,424.0,2.1,27.0,486.5,438.5,323.52
2017,5,31,11,0,78.0,446.0,2.1,27.0,519.0,471.57,346.7
2017,5,31,11,15,65.0,442.0,2.05,27.0,504.0,463.39,340.11
2017,5,31,11,30,52.0,438.0,2.0,27.0,489.0,453.88,332.78
2017,5,31,11,45,138.0,469.0,2.0,27.5,605.0,565.8,412.4
2017,5,31,12,0,224.0,500.0,2.0,28.0,721.0,680.98,490.84
2017,5,31,12,15,192.5,504.5,1.95,28.0,695.0,665.79,478.61
2017,5,31,12,30,161.0,509.0,1.9,28.0,669.0,648.49,465.94
2017,5,31,12,45,174.5,506.5,1.85,28.0,679.0,666.0,478.03
2017,5,31,13,0,188.0,504.0,1.8,28.0,689.0,682.86,489.4
2017,5,31,13,15,118.0,467.5,1.8,28.0,583.5,582.63,420.41
2017,5,31,13,30,48.0,431.0,1.8,28.0,478.0,470.72,342.17
2017,5,31,13,45,54.0,429.5,1.85,28.0,481.5,477.15,347.97
2017,5,31,14,0,60.0,428.0,1.9,28.0,485.0,483.29,352.93
2017,5,31,14,15,56.5,410.5,1.9,27.5,463.0,463.31,339.94
2017,5,31,14,30,53.0,393.0,1.9,27.0,441.0,442.96,326.73
2017,5,31,14,45,39.5,353.0,1.95,27.0,388.0,389.37,288.81
2017,5,31,15,0,26.0,313.0,2.0,27.0,335.0,335.83,250.41
2017,5,31,15,15,18.5,271.5,2.0,27.0,287.0,277.05,207.6
2017,5,31,15,30,11.0,230.0,2.0,27.0,239.0,229.29,172.26
2017,5,31,15,45,5.5,158.0,2.0,27.0,162.5,153.91,115.22
2017,5,31,16,0,0.0,86.0,2.0,27.0,86.0,80.19,58.05
2017,5,31,16,15,192.5,155.0,1.9,26.5,268.5,320.93,250.1
2017,5,31,16,30,385.0,224.0,1.8,26.0,451.0,533.89,409.55
2017,5,31,16,45,265.5,217.0,1.7,26.0,366.5,426.44,327.96
2017,5,31,17,0,146.0,210.0,1.6,26.0,282.0,319.78,247.05
2017,5,31,17,15,126.5,189.0,1.4,25.5,246.5,279.45,217.13
2017,5,31,17,30,107.0,168.0,1.2,25.0,211.0,240.69,187.54
2017,5,31,17,45,94.5,143.0,1.05,25.0,176.5,196.07,152.62
2017,5,31,18,0,82.0,118.0,0.9,25.0,142.0,159.77,123.59
2017,5,31,18,15,60.5,94.0,0.85,24.5,109.5,122.03,93.11
2017,5,31,18,30,39.0,70.0,0.8,24.0,77.0,86.35,63.86
2017,5,31,18,45,19.5,46.5,0.8,23.5,50.0,53.82,37.01
2017,5,31,19,0,0.0,23.0,0.8,23.0,23.0,21.52,9.75
2017,5,31,19,15,0.0,11.5,0.9,22.5,11.5,10.96,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.5,1.15,20.5,23.5,14.77,0.0
2017,6,1,6,0,176.0,31.0,1.3,21.0,47.0,24.21,13.38
2017,6,1,6,15,278.5,44.5,1.4,21.0,89.0,34.07,23.39
2017,6,1,6,30,381.0,58.0,1.5,21.0,131.0,43.51,32.07
2017,6,1,6,45,456.0,66.0,1.65,21.5,181.5,48.21,36.35
2017,6,1,7,0,531.0,74.0,1.8,22.0,232.0,51.89,39.54
2017,6,1,7,15,578.5,80.5,1.85,22.5,285.0,54.07,41.29
2017,6,1,7,30,626.0,87.0,1.9,23.0,338.0,82.18,47.11
2017,6,1,7,45,380.0,150.0,1.95,23.5,309.5,147.27,98.58
2017,6,1,8,0,134.0,213.0,2.0,24.0,281.0,192.88,143.44
2017,6,1,8,15,118.0,237.0,2.0,24.5,301.5,219.57,164.5
2017,6,1,8,30,102.0,261.0,2.0,25.0,322.0,249.96,188.22
2017,6,1,8,45,86.0,279.5,2.0,26.0,334.0,268.83,202.24
2017,6,1,9,0,70.0,298.0,2.0,27.0,346.0,285.81,214.35
2017,6,1,9,15,63.0,314.5,2.0,27.0,360.0,303.39,227.3
2017,6,1,9,30,56.0,331.0,2.0,27.0,374.0,320.16,239.41
2017,6,1,9,45,41.0,322.5,2.05,27.5,355.0,310.64,231.62
2017,6,1,10,0,26.0,314.0,2.1,28.0,336.0,298.84,222.13
2017,6,1,10,15,25.0,322.0,2.15,28.0,344.0,308.63,229.09
2017,6,1,10,30,24.0,330.0,2.2,28.0,352.0,320.26,237.32
2017,6,1,10,45,54.0,390.0,2.25,28.5,440.0,397.33,292.84
2017,6,1,11,0,84.0,450.0,2.3,29.0,528.0,479.68,350.5
2017,6,1,11,15,222.5,445.0,2.35,29.0,658.0,595.25,433.83
2017,6,1,11,30,361.0,440.0,2.4,29.0,788.0,720.8,521.45
2017,6,1,11,45,256.5,472.5,2.45,29.5,721.5,674.77,486.13
2017,6,1,12,0,152.0,505.0,2.5,30.0,655.0,620.03,445.62
2017,6,1,12,15,198.5,503.0,2.5,30.0,699.5,669.62,480.74
2017,6,1,12,30,245.0,501.0,2.5,30.0,744.0,720.3,515.56
2017,6,1,12,45,243.5,499.0,2.55,30.5,739.5,725.05,517.68
2017,6,1,13,0,242.0,497.0,2.6,31.0,735.0,728.49,519.3
2017,6,1,13,15,251.0,488.0,2.6,31.0,732.5,741.74,528.53
2017,6,1,13,30,260.0,479.0,2.6,31.0,730.0,746.85,532.49
2017,6,1,13,45,571.0,296.0,2.65,31.0,831.0,883.93,633.28
2017,6,1,14,0,882.0,113.0,2.7,31.0,932.0,993.03,705.47
2017,6,1,14,15,575.5,269.0,2.7,31.0,797.5,860.82,618.46
2017,6,1,14,30,269.0,425.0,2.7,31.0,663.0,707.37,508.96
2017,6,1,14,45,303.0,398.0,2.75,31.0,655.5,710.02,514.0
2017,6,1,15,0,337.0,371.0,2.8,31.0,648.0,709.87,516.15
2017,6,1,15,15,566.5,246.5,2.8,30.5,685.5,793.76,581.69
2017,6,1,15,30,796.0,122.0,2.8,30.0,723.0,851.97,624.57
2017,6,1,15,45,779.0,120.0,2.8,30.0,678.0,812.56,599.19
2017,6,1,16,0,762.0,118.0,2.8,30.0,633.0,771.44,573.19
2017,6,1,16,15,742.0,114.5,2.8,29.5,584.0,724.87,544.2
2017,6,1,16,30,722.0,111.0,2.8,29.0,535.0,679.65,515.62
2017,6,1,16,45,380.0,151.0,2.8,29.0,372.5,445.82,343.31
2017,6,1,17,0,38.0,191.0,2.8,29.0,210.0,218.46,166.46
2017,6,1,17,15,314.5,142.0,2.7,28.5,268.0,351.44,274.39
2017,6,1,17,30,591.0,93.0,2.6,28.0,326.0,453.03,352.86
2017,6,1,17,45,533.5,87.0,2.55,28.0,273.5,385.76,299.55
2017,6,1,18,0,476.0,81.0,2.5,28.0,221.0,323.25,249.32
2017,6,1,18,15,406.5,70.5,2.35,27.5,172.5,253.78,192.98
2017,6,1,18,30,337.0,60.0,2.2,27.0,124.0,194.97,144.02
2017,6,1,18,45,233.5,45.5,2.05,26.5,83.0,129.25,90.35
2017,6,1,19,0,130.0,31.0,1.9,26.0,42.0,75.58,44.31
2017,6,1,19,15,65.0,15.5,2.05,25.5,21.0,26.46,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,2.5,14.5,1.65,21.5,14.5,13.82,0.0
2017,6,2,6,0,5.0,29.0,1.8,22.0,29.0,26.35,15.02
2017,6,2,6,15,33.0,50.0,1.85,22.0,56.0,43.41,31.17
2017,6,2,6,30,61.0,71.0,1.9,22.0,83.0,58.25,44.55
2017,6,2,6,45,88.5,92.5,2.0,22.5,116.0,74.5,58.79
2017,6,2,7,0,116.0,114.0,2.1,23.0,149.0,90.3,72.29
2017,6,2,7,15,131.5,138.5,2.15,23.0,185.5,107.5,86.81
2017,6,2,7,30,147.0,163.0,2.2,23.0,222.0,132.5,99.22
2017,6,2,7,45,273.0,170.0,2.25,23.5,299.5,157.3,110.87
2017,6,2,8,0,399.0,177.0,2.3,24.0,377.0,196.95,135.62
2017,6,2,8,15,283.5,220.5,2.3,24.5,371.0,237.67,172.64
