Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,30,168.0,264.0,2.3,25.0,365.0,264.99,198.01
2017,6,2,8,45,136.5,287.0,2.35,25.5,373.0,286.26,215.1
2017,6,2,9,0,105.0,310.0,2.4,26.0,381.0,308.89,232.43
2017,6,2,9,15,98.0,330.5,2.4,26.0,400.5,331.84,249.59
2017,6,2,9,30,91.0,351.0,2.4,26.0,420.0,354.03,265.87
2017,6,2,9,45,278.0,334.5,2.4,26.5,561.0,444.62,332.98
2017,6,2,10,0,465.0,318.0,2.4,27.0,702.0,558.8,415.93
2017,6,2,10,15,360.5,374.0,2.35,27.5,679.5,567.28,419.13
2017,6,2,10,30,256.0,430.0,2.3,28.0,657.0,563.67,413.66
2017,6,2,10,45,188.0,447.5,2.25,28.5,617.0,546.11,399.08
2017,6,2,11,0,120.0,465.0,2.2,29.0,577.0,520.55,378.7
2017,6,2,11,15,80.0,441.0,2.1,29.0,516.5,474.39,345.42
2017,6,2,11,30,40.0,417.0,2.0,29.0,456.0,423.95,308.8
2017,6,2,11,45,35.0,407.0,1.95,29.5,441.5,414.09,301.15
2017,6,2,12,0,30.0,397.0,1.9,30.0,427.0,403.57,292.88
2017,6,2,12,15,135.5,449.5,1.85,30.0,584.0,559.85,404.1
2017,6,2,12,30,241.0,502.0,1.8,30.0,741.0,717.13,510.12
2017,6,2,12,45,263.5,494.0,1.75,30.5,754.0,744.85,526.21
2017,6,2,13,0,286.0,486.0,1.7,31.0,767.0,767.09,539.73
2017,6,2,13,15,540.0,331.5,1.7,31.0,854.0,878.57,619.35
2017,6,2,13,30,794.0,177.0,1.7,31.0,941.0,976.93,683.88
2017,6,2,13,45,787.0,176.5,1.75,31.0,921.0,972.23,681.03
2017,6,2,14,0,780.0,176.0,1.8,31.0,901.0,964.29,677.39
2017,6,2,14,15,601.0,270.5,1.8,30.5,819.5,886.97,629.37
2017,6,2,14,30,422.0,365.0,1.8,30.0,738.0,802.68,572.33
2017,6,2,14,45,442.0,341.5,1.85,30.0,718.5,793.59,569.25
2017,6,2,15,0,462.0,318.0,1.9,30.0,699.0,781.59,563.56
2017,6,2,15,15,302.0,339.0,1.95,30.0,583.0,638.09,465.31
2017,6,2,15,30,142.0,360.0,2.0,30.0,467.0,501.08,368.26
2017,6,2,15,45,248.0,320.5,2.1,30.0,493.5,558.32,413.51
2017,6,2,16,0,354.0,281.0,2.2,30.0,520.0,596.62,444.07
2017,6,2,16,15,370.0,253.0,2.2,29.5,486.5,567.44,425.82
2017,6,2,16,30,386.0,225.0,2.2,29.0,453.0,535.65,405.74
2017,6,2,16,45,483.5,178.0,2.2,29.0,436.0,548.64,417.94
2017,6,2,17,0,581.0,131.0,2.2,29.0,419.0,545.65,417.88
2017,6,2,17,15,544.0,123.0,2.1,28.5,367.5,486.25,374.6
2017,6,2,17,30,507.0,115.0,2.0,28.0,316.0,425.26,329.26
2017,6,2,17,45,454.5,105.5,1.9,27.5,265.0,361.61,280.41
2017,6,2,18,0,402.0,96.0,1.8,27.0,214.0,302.58,233.7
2017,6,2,18,15,336.0,82.0,1.8,26.5,166.5,238.08,181.72
2017,6,2,18,30,270.0,68.0,1.8,26.0,119.0,180.52,134.26
2017,6,2,18,45,187.0,49.5,1.85,26.0,79.5,115.12,80.75
2017,6,2,19,0,104.0,31.0,1.9,26.0,40.0,64.69,37.84
2017,6,2,19,15,52.0,15.5,2.0,25.5,20.0,24.16,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.5,14.0,1.25,21.5,14.5,13.34,0.0
2017,6,3,6,0,1.0,28.0,1.4,22.0,29.0,25.56,14.45
2017,6,3,6,15,27.0,49.0,1.45,22.5,54.5,42.71,30.52
2017,6,3,6,30,53.0,70.0,1.5,23.0,80.0,59.82,45.71
2017,6,3,6,45,73.0,92.0,1.6,23.5,111.0,74.14,58.22
2017,6,3,7,0,93.0,114.0,1.7,24.0,142.0,90.25,71.93
2017,6,3,7,15,252.0,121.5,1.75,24.5,218.0,90.71,72.07
2017,6,3,7,30,411.0,129.0,1.8,25.0,294.0,106.34,71.3
2017,6,3,7,45,267.5,171.0,1.85,25.5,284.5,157.35,110.21
2017,6,3,8,0,124.0,213.0,1.9,26.0,275.0,191.14,141.28
2017,6,3,8,15,87.5,228.5,1.9,26.5,274.5,212.12,158.53
2017,6,3,8,30,51.0,244.0,1.9,27.0,274.0,222.85,167.5
2017,6,3,8,45,150.5,275.0,1.95,27.5,375.0,281.66,209.49
2017,6,3,9,0,250.0,306.0,2.0,28.0,476.0,352.55,260.85
2017,6,3,9,15,163.5,325.5,2.0,28.0,439.5,352.47,261.87
2017,6,3,9,30,77.0,345.0,2.0,28.0,403.0,341.99,254.27
2017,6,3,9,45,40.0,251.0,2.0,28.5,281.5,248.66,185.01
2017,6,3,10,0,3.0,157.0,2.0,29.0,160.0,147.43,108.35
2017,6,3,10,15,33.5,282.0,1.95,29.0,312.0,278.77,206.95
2017,6,3,10,30,64.0,407.0,1.9,29.0,464.0,413.86,303.9
2017,6,3,10,45,115.5,439.0,1.85,29.5,545.5,484.92,353.13
2017,6,3,11,0,167.0,471.0,1.8,30.0,627.0,562.18,405.72
2017,6,3,11,15,234.5,469.5,1.75,30.0,693.0,626.51,449.92
2017,6,3,11,30,302.0,468.0,1.7,30.0,759.0,695.44,496.43
2017,6,3,11,45,262.5,484.5,1.65,30.5,740.0,690.34,490.03
2017,6,3,12,0,223.0,501.0,1.6,31.0,721.0,680.02,480.81
2017,6,3,12,15,204.0,505.5,1.55,31.0,707.5,676.49,477.69
2017,6,3,12,30,185.0,510.0,1.5,31.0,694.0,671.35,473.48
2017,6,3,12,45,218.0,502.5,1.45,31.0,718.0,703.21,495.01
2017,6,3,13,0,251.0,495.0,1.4,31.0,742.0,741.35,519.96
2017,6,3,13,15,232.5,492.0,1.3,31.0,718.5,719.16,504.34
2017,6,3,13,30,214.0,489.0,1.2,31.0,695.0,702.19,492.53
2017,6,3,13,45,173.0,478.0,1.2,31.0,642.5,653.64,460.53
2017,6,3,14,0,132.0,467.0,1.2,31.0,590.0,604.17,427.73
2017,6,3,14,15,73.0,369.0,1.15,30.5,437.0,436.53,314.84
2017,6,3,14,30,14.0,271.0,1.1,30.0,284.0,271.64,198.27
2017,6,3,14,45,261.5,288.5,1.1,30.0,505.0,555.24,407.0
2017,6,3,15,0,509.0,306.0,1.1,30.0,726.0,813.05,579.7
2017,6,3,15,15,331.5,333.5,1.1,30.0,602.0,659.04,473.69
2017,6,3,15,30,154.0,361.0,1.1,30.0,478.0,512.65,372.33
2017,6,3,15,45,343.0,289.0,1.1,30.0,528.0,606.01,443.63
2017,6,3,16,0,532.0,217.0,1.1,30.0,578.0,686.12,502.15
2017,6,3,16,15,398.5,234.5,1.05,29.5,493.5,580.41,428.5
2017,6,3,16,30,265.0,252.0,1.0,29.0,409.0,474.14,353.86
2017,6,3,16,45,256.5,228.0,0.95,29.0,368.0,431.96,325.16
2017,6,3,17,0,248.0,204.0,0.9,29.0,327.0,389.65,295.27
2017,6,3,17,15,226.5,184.0,0.85,28.5,286.5,343.75,262.36
2017,6,3,17,30,205.0,164.0,0.8,28.0,246.0,291.68,224.04
2017,6,3,17,45,183.5,141.5,0.75,28.0,206.5,246.79,189.7
2017,6,3,18,0,162.0,119.0,0.7,28.0,167.0,203.75,155.93
2017,6,3,18,15,130.5,96.0,0.65,27.5,129.5,157.99,119.57
2017,6,3,18,30,99.0,73.0,0.6,27.0,92.0,115.38,85.06
2017,6,3,18,45,59.0,51.0,0.55,26.5,61.0,74.62,51.99
2017,6,3,19,0,19.0,29.0,0.5,26.0,30.0,34.41,18.87
2017,6,3,19,15,9.5,14.5,0.5,25.5,15.0,15.54,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,54.5,16.0,1.75,21.5,21.0,13.44,0.0
2017,6,4,6,0,109.0,32.0,2.0,22.0,42.0,26.28,15.05
2017,6,4,6,15,188.5,51.0,2.1,22.0,82.0,41.03,29.17
2017,6,4,6,30,268.0,70.0,2.2,22.0,122.0,52.66,39.77
2017,6,4,6,45,328.5,84.5,2.35,22.5,169.0,62.05,48.1
2017,6,4,7,0,389.0,99.0,2.5,23.0,216.0,70.94,55.75
2017,6,4,7,15,222.0,127.5,2.6,23.5,197.5,94.66,75.8
2017,6,4,7,30,55.0,156.0,2.7,24.0,179.0,130.16,99.21
2017,6,4,7,45,125.0,183.5,2.8,24.5,244.0,158.14,117.15
2017,6,4,8,0,195.0,211.0,2.9,25.0,309.0,200.89,146.85
2017,6,4,8,15,274.5,223.0,2.95,25.0,377.0,237.23,172.56
2017,6,4,8,30,354.0,235.0,3.0,25.0,445.0,288.57,211.28
2017,6,4,8,45,290.5,272.0,3.1,25.5,454.5,320.6,238.64
2017,6,4,9,0,227.0,309.0,3.2,26.0,464.0,350.62,262.98
2017,6,4,9,15,229.5,332.5,3.15,26.0,498.0,387.27,290.96
2017,6,4,9,30,232.0,356.0,3.1,26.0,532.0,424.13,318.55
2017,6,4,9,45,483.5,265.0,3.1,26.5,657.0,496.17,373.26
2017,6,4,10,0,735.0,174.0,3.1,27.0,782.0,595.52,447.83
2017,6,4,10,15,517.5,296.5,3.05,27.0,733.0,600.02,447.96
2017,6,4,10,30,300.0,419.0,3.0,27.0,684.0,584.09,432.5
2017,6,4,10,45,231.0,445.0,2.95,27.5,653.0,575.11,423.87
2017,6,4,11,0,162.0,471.0,2.9,28.0,622.0,558.03,409.21
2017,6,4,11,15,180.0,481.0,2.8,28.0,652.0,592.17,432.99
2017,6,4,11,30,198.0,491.0,2.7,28.0,682.0,627.16,456.82
2017,6,4,11,45,225.5,493.0,2.65,28.0,713.0,663.8,482.05
2017,6,4,12,0,253.0,495.0,2.6,28.0,744.0,703.68,509.19
2017,6,4,12,15,553.0,318.5,2.55,28.0,866.0,830.35,602.89
2017,6,4,12,30,853.0,142.0,2.5,28.0,988.0,947.99,681.78
2017,6,4,12,45,853.5,140.5,2.45,28.5,984.5,962.53,688.23
2017,6,4,13,0,854.0,139.0,2.4,29.0,981.0,974.0,693.7
2017,6,4,13,15,851.5,138.5,2.3,29.0,969.0,980.21,696.81
2017,6,4,13,30,849.0,138.0,2.2,29.0,957.0,983.05,697.9
2017,6,4,13,45,430.0,181.5,2.15,29.0,596.5,627.6,462.87
2017,6,4,14,0,11.0,225.0,2.1,29.0,236.0,223.8,164.26
2017,6,4,14,15,106.5,332.0,2.0,28.5,426.5,441.9,327.65
2017,6,4,14,30,202.0,439.0,1.9,28.0,617.0,645.52,470.22
2017,6,4,14,45,101.0,249.0,1.85,28.0,338.0,350.89,261.83
2017,6,4,15,0,0.0,59.0,1.8,28.0,59.0,55.07,37.49
2017,6,4,15,15,2.0,114.5,1.75,28.0,116.0,109.11,79.94
2017,6,4,15,30,4.0,170.0,1.7,28.0,173.0,164.2,122.4
2017,6,4,15,45,2.0,115.0,1.65,28.0,116.5,109.44,80.39
2017,6,4,16,0,0.0,60.0,1.6,28.0,60.0,55.9,38.73
2017,6,4,16,15,0.0,88.5,1.5,27.5,88.5,82.5,60.0
2017,6,4,16,30,0.0,117.0,1.4,27.0,117.0,109.82,81.81
2017,6,4,16,45,6.5,144.0,1.35,27.0,147.5,141.21,106.82
2017,6,4,17,0,13.0,171.0,1.3,27.0,178.0,173.28,132.22
2017,6,4,17,15,9.5,152.0,1.2,27.0,156.5,152.21,116.02
2017,6,4,17,30,6.0,133.0,1.1,27.0,135.0,131.45,100.02
2017,6,4,17,45,3.0,113.0,1.0,27.0,114.0,110.23,83.43
2017,6,4,18,0,0.0,93.0,0.9,27.0,93.0,89.28,66.79
2017,6,4,18,15,0.0,73.0,0.85,26.5,73.0,69.82,51.19
2017,6,4,18,30,0.0,53.0,0.8,26.0,53.0,50.27,35.17
2017,6,4,18,45,0.0,36.0,0.75,25.5,36.0,33.74,21.38
2017,6,4,19,0,0.0,19.0,0.7,25.0,19.0,17.63,7.39
2017,6,4,19,15,0.0,9.5,0.7,24.5,9.5,9.05,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,96.0,15.0,2.35,19.5,24.0,11.83,0.0
2017,6,5,6,0,192.0,30.0,2.7,20.0,48.0,23.38,12.93
2017,6,5,6,15,287.5,43.0,2.75,20.5,89.5,32.85,22.41
2017,6,5,6,30,383.0,56.0,2.8,21.0,131.0,42.43,31.13
2017,6,5,6,45,455.5,64.0,2.85,21.5,180.5,46.39,34.77
2017,6,5,7,0,528.0,72.0,2.9,22.0,230.0,50.15,38.03
2017,6,5,7,15,574.0,79.0,3.05,22.5,282.5,52.82,40.2
2017,6,5,7,30,620.0,86.0,3.2,23.0,335.0,80.43,46.12
2017,6,5,7,45,658.5,89.5,3.35,24.0,388.0,126.25,70.55
2017,6,5,8,0,697.0,93.0,3.5,25.0,441.0,176.59,106.91
2017,6,5,8,15,721.5,97.0,3.5,25.5,492.0,232.74,152.81
2017,6,5,8,30,746.0,101.0,3.5,26.0,543.0,286.83,198.64
2017,6,5,8,45,766.0,103.5,3.55,27.0,592.0,340.4,243.78
2017,6,5,9,0,786.0,106.0,3.6,28.0,641.0,395.41,289.07
2017,6,5,9,15,800.0,108.5,3.55,28.0,685.0,448.95,333.15
2017,6,5,9,30,814.0,111.0,3.5,28.0,729.0,506.13,378.59
2017,6,5,9,45,824.5,113.5,3.5,28.5,767.5,557.41,417.82
2017,6,5,10,0,835.0,116.0,3.5,29.0,806.0,608.04,455.35
2017,6,5,10,15,843.0,117.5,3.45,29.0,839.0,655.3,490.21
2017,6,5,10,30,851.0,119.0,3.4,29.0,872.0,701.21,523.25
2017,6,5,10,45,854.5,122.0,3.4,29.5,898.0,743.57,551.06
2017,6,5,11,0,858.0,125.0,3.4,30.0,924.0,783.81,576.49
2017,6,5,11,15,862.0,126.0,3.4,30.0,943.0,820.39,600.35
2017,6,5,11,30,866.0,127.0,3.4,30.0,962.0,854.56,622.47
2017,6,5,11,45,859.5,133.5,3.45,30.5,971.0,881.92,638.98
2017,6,5,12,0,853.0,140.0,3.5,31.0,980.0,906.09,653.38
2017,6,5,12,15,631.5,290.0,3.5,31.0,913.5,874.13,630.37
2017,6,5,12,30,410.0,440.0,3.5,31.0,847.0,821.32,588.58
2017,6,5,12,45,387.0,445.0,3.5,31.0,828.0,815.22,584.47
2017,6,5,13,0,364.0,450.0,3.5,31.0,809.0,806.81,578.53
2017,6,5,13,15,345.5,455.0,3.5,31.0,792.5,800.72,574.28
2017,6,5,13,30,327.0,460.0,3.5,31.0,776.0,792.81,568.84
2017,6,5,13,45,349.0,438.0,3.5,31.0,768.5,796.12,572.44
2017,6,5,14,0,371.0,416.0,3.5,31.0,761.0,797.36,574.67
2017,6,5,14,15,192.0,338.0,3.45,30.5,516.5,541.57,398.18
2017,6,5,14,30,13.0,260.0,3.4,30.0,272.0,259.88,191.74
2017,6,5,14,45,90.5,332.5,3.4,30.0,408.0,427.21,317.52
2017,6,5,15,0,168.0,405.0,3.4,30.0,544.0,575.59,424.35
2017,6,5,15,15,155.5,383.5,3.35,29.5,507.0,539.73,399.67
2017,6,5,15,30,143.0,362.0,3.3,29.0,470.0,503.67,375.44
2017,6,5,15,45,102.5,328.0,3.3,29.0,403.0,419.38,314.71
2017,6,5,16,0,62.0,294.0,3.3,29.0,336.0,348.02,262.26
2017,6,5,16,15,31.0,180.5,3.2,28.5,201.5,202.85,153.67
2017,6,5,16,30,0.0,67.0,3.1,28.0,67.0,62.39,44.1
2017,6,5,16,45,0.0,65.5,3.05,28.0,65.5,60.96,43.23
2017,6,5,17,0,0.0,64.0,3.0,28.0,64.0,59.55,42.27
2017,6,5,17,15,0.0,56.5,2.8,27.5,56.5,52.54,36.9
2017,6,5,17,30,0.0,49.0,2.6,27.0,49.0,45.53,31.45
2017,6,5,17,45,0.0,41.0,2.45,26.5,41.0,38.07,25.54
2017,6,5,18,0,0.0,33.0,2.3,26.0,33.0,30.62,19.54
2017,6,5,18,15,0.0,26.0,2.05,25.5,26.0,24.11,14.2
2017,6,5,18,30,0.0,19.0,1.8,25.0,19.0,17.61,8.77
2017,6,5,18,45,0.0,12.5,1.6,24.5,12.5,11.57,3.68
2017,6,5,19,0,0.0,6.0,1.4,24.0,6.0,5.55,0.0
2017,6,5,19,15,0.0,3.0,1.45,23.5,3.0,2.86,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,91.5,16.0,2.85,20.5,24.0,12.65,0.0
2017,6,6,6,0,183.0,32.0,3.0,21.0,48.0,24.99,14.15
2017,6,6,6,15,277.5,45.5,3.1,21.5,90.0,34.82,23.97
2017,6,6,6,30,372.0,59.0,3.2,22.0,132.0,44.22,32.53
2017,6,6,6,45,442.0,68.5,3.35,22.5,181.5,50.27,37.97
2017,6,6,7,0,512.0,78.0,3.5,23.0,231.0,55.09,42.12
2017,6,6,7,15,559.0,85.5,3.6,23.5,283.5,57.91,44.4
2017,6,6,7,30,606.0,93.0,3.7,24.0,336.0,85.07,50.14
2017,6,6,7,45,642.0,98.0,3.85,24.5,389.0,130.95,74.89
2017,6,6,8,0,678.0,103.0,4.0,25.0,442.0,181.09,111.31
2017,6,6,8,15,704.0,107.5,4.05,25.5,493.5,232.73,153.53
2017,6,6,8,30,730.0,112.0,4.1,26.0,545.0,291.35,202.73
2017,6,6,8,45,749.0,116.0,4.2,26.5,594.0,344.93,248.33
2017,6,6,9,0,768.0,120.0,4.3,27.0,643.0,399.91,294.26
2017,6,6,9,15,783.5,123.5,4.35,27.5,687.5,454.04,338.41
2017,6,6,9,30,799.0,127.0,4.4,28.0,732.0,508.65,381.63
2017,6,6,9,45,810.0,129.5,4.45,28.5,771.5,560.15,421.32
2017,6,6,10,0,821.0,132.0,4.5,29.0,811.0,611.15,459.45
2017,6,6,10,15,558.0,276.0,4.55,29.0,746.0,607.66,454.13
2017,6,6,10,30,295.0,420.0,4.6,29.0,681.0,580.79,430.37
2017,6,6,10,45,574.5,279.0,4.7,29.5,807.0,677.45,504.78
2017,6,6,11,0,854.0,138.0,4.8,30.0,933.0,791.56,587.81
2017,6,6,11,15,858.5,139.0,4.85,30.0,953.0,828.48,612.21
2017,6,6,11,30,863.0,140.0,4.9,30.0,973.0,863.03,635.32
2017,6,6,11,45,622.5,290.5,5.0,30.5,895.0,826.01,606.48
2017,6,6,12,0,382.0,441.0,5.1,31.0,817.0,769.1,559.82
2017,6,6,12,15,621.0,295.0,5.1,31.0,909.5,868.47,635.1
2017,6,6,12,30,860.0,149.0,5.1,31.0,1002.0,959.93,697.64
2017,6,6,12,45,598.5,307.0,5.2,31.0,899.5,889.06,648.11
2017,6,6,13,0,337.0,465.0,5.3,31.0,797.0,794.85,576.91
2017,6,6,13,15,273.0,477.5,5.3,31.0,744.5,751.33,546.14
2017,6,6,13,30,209.0,490.0,5.3,31.0,692.0,697.49,507.83
2017,6,6,13,45,191.0,480.5,5.35,31.0,662.0,673.31,491.47
2017,6,6,14,0,173.0,471.0,5.4,31.0,632.0,648.1,474.19
2017,6,6,14,15,512.5,298.5,5.35,31.0,756.5,825.39,608.52
2017,6,6,14,30,852.0,126.0,5.3,31.0,881.0,962.65,704.7
2017,6,6,14,45,847.0,122.0,5.3,31.0,848.0,942.65,691.54
2017,6,6,15,0,842.0,118.0,5.3,31.0,815.0,919.49,677.22
2017,6,6,15,15,831.0,116.0,5.2,31.0,776.0,889.93,658.0
2017,6,6,15,30,820.0,114.0,5.1,31.0,737.0,857.82,637.07
2017,6,6,15,45,596.5,195.5,5.1,31.0,634.0,740.12,556.01
2017,6,6,16,0,373.0,277.0,5.1,31.0,531.0,607.73,458.02
2017,6,6,16,15,568.0,188.0,5.0,30.5,541.5,664.89,506.08
2017,6,6,16,30,763.0,99.0,4.9,30.0,552.0,695.72,532.48
2017,6,6,16,45,740.0,95.0,4.85,30.0,501.0,643.48,496.1
2017,6,6,17,0,717.0,91.0,4.8,30.0,450.0,591.07,457.85
2017,6,6,17,15,685.5,86.0,4.5,29.5,397.0,534.07,415.28
2017,6,6,17,30,654.0,81.0,4.2,29.0,344.0,476.78,371.68
2017,6,6,17,45,608.5,75.0,3.95,29.0,291.0,412.75,321.01
2017,6,6,18,0,563.0,69.0,3.7,29.0,238.0,352.21,271.72
2017,6,6,18,15,498.0,61.0,3.25,28.0,188.0,285.26,217.15
2017,6,6,18,30,433.0,53.0,2.8,27.0,138.0,224.7,166.39
2017,6,6,18,45,332.5,41.5,2.35,26.5,94.5,156.62,109.89
2017,6,6,19,0,232.0,30.0,1.9,26.0,51.0,98.9,60.48
2017,6,6,19,15,116.0,15.0,1.8,25.5,25.5,41.07,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,114.5,15.0,1.2,20.5,25.5,11.83,0.0
2017,6,7,6,0,229.0,30.0,1.3,21.0,51.0,23.4,12.94
2017,6,7,6,15,329.5,42.0,1.35,21.5,94.5,32.62,22.14
2017,6,7,6,30,430.0,54.0,1.4,22.0,138.0,40.68,29.51
2017,6,7,6,45,497.5,62.0,1.5,23.0,189.0,44.75,33.15
2017,6,7,7,0,565.0,70.0,1.6,24.0,240.0,48.61,36.39
2017,6,7,7,15,610.5,76.5,1.55,25.0,293.5,50.99,38.21
2017,6,7,7,30,656.0,83.0,1.5,26.0,347.0,78.96,43.73
2017,6,7,7,45,689.5,88.0,1.5,27.0,400.5,127.49,69.35
2017,6,7,8,0,723.0,93.0,1.5,28.0,454.0,184.49,110.21
2017,6,7,8,15,747.5,97.0,1.65,28.5,506.5,237.56,152.81
2017,6,7,8,30,772.0,101.0,1.8,29.0,559.0,293.1,198.89
2017,6,7,8,45,789.0,104.5,1.95,29.5,607.5,347.94,244.68
2017,6,7,9,0,806.0,108.0,2.1,30.0,656.0,403.88,290.44
2017,6,7,9,15,820.0,111.0,2.2,30.0,701.0,458.91,334.92
2017,6,7,9,30,834.0,114.0,2.3,30.0,746.0,517.54,380.7
2017,6,7,9,45,844.0,116.5,2.4,30.5,785.5,569.56,419.83
2017,6,7,10,0,854.0,119.0,2.5,31.0,825.0,620.85,457.26
2017,6,7,10,15,675.5,234.0,2.6,31.0,807.0,645.64,472.98
2017,6,7,10,30,497.0,349.0,2.7,31.0,789.0,657.31,478.29
2017,6,7,10,45,373.5,404.5,2.8,31.5,741.0,641.93,464.99
2017,6,7,11,0,250.0,460.0,2.9,32.0,693.0,614.76,443.15
2017,6,7,11,15,209.0,476.0,2.95,32.0,674.0,610.43,439.41
2017,6,7,11,30,168.0,492.0,3.0,32.0,655.0,601.84,432.5
2017,6,7,11,45,532.5,309.0,3.05,32.5,832.0,765.56,552.67
2017,6,7,12,0,897.0,126.0,3.1,33.0,1009.0,932.01,663.24
2017,6,7,12,15,897.0,126.5,3.1,33.0,1013.0,954.61,676.17
2017,6,7,12,30,897.0,127.0,3.1,33.0,1017.0,974.19,688.36
2017,6,7,12,45,894.5,127.5,3.15,33.5,1012.0,988.33,696.14
2017,6,7,13,0,892.0,128.0,3.2,34.0,1007.0,999.21,701.97
2017,6,7,13,15,889.0,127.5,3.2,34.0,994.5,1005.23,705.93
2017,6,7,13,30,886.0,127.0,3.2,34.0,982.0,1007.73,707.84
2017,6,7,13,45,879.0,127.5,3.2,34.0,961.5,1003.74,705.82
2017,6,7,14,0,872.0,128.0,3.2,34.0,941.0,996.28,701.8
2017,6,7,14,15,865.5,126.5,3.2,34.0,913.5,983.91,694.8
2017,6,7,14,30,859.0,125.0,3.2,34.0,886.0,968.22,685.83
2017,6,7,14,45,834.0,132.5,3.25,34.0,848.0,940.92,669.87
2017,6,7,15,0,809.0,140.0,3.3,34.0,810.0,919.08,657.45
2017,6,7,15,15,796.5,137.5,3.3,33.5,770.0,888.28,640.14
2017,6,7,15,30,784.0,135.0,3.3,33.0,730.0,855.05,621.14
2017,6,7,15,45,766.5,132.0,3.35,33.0,685.0,814.79,596.25
2017,6,7,16,0,749.0,129.0,3.4,33.0,640.0,772.86,569.98
2017,6,7,16,15,728.5,125.0,3.35,32.5,591.5,728.83,542.61
2017,6,7,16,30,708.0,121.0,3.3,32.0,543.0,681.16,512.25
2017,6,7,16,45,681.5,116.0,3.25,32.0,491.5,627.56,475.09
2017,6,7,17,0,655.0,111.0,3.2,32.0,440.0,574.23,437.07
2017,6,7,17,15,620.0,104.5,2.95,31.0,387.0,514.56,394.57
2017,6,7,17,30,585.0,98.0,2.7,30.0,334.0,456.65,352.02
2017,6,7,17,45,539.0,90.0,2.45,29.5,282.0,393.49,303.46
2017,6,7,18,0,493.0,82.0,2.2,29.0,230.0,333.93,256.25
2017,6,7,18,15,427.5,71.5,2.0,28.0,181.0,264.89,201.07
2017,6,7,18,30,362.0,61.0,1.8,27.0,132.0,206.1,152.62
2017,6,7,18,45,269.5,46.5,1.6,26.5,90.5,141.77,99.79
2017,6,7,19,0,177.0,32.0,1.4,26.0,49.0,88.11,54.54
2017,6,7,19,15,88.5,16.0,1.35,25.5,24.5,37.35,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.5,16.5,1.95,21.5,22.5,13.85,0.0
2017,6,8,6,0,127.0,33.0,2.3,22.0,45.0,27.07,15.75
2017,6,8,6,15,209.5,50.5,2.4,22.5,85.0,38.72,27.16
2017,6,8,6,30,292.0,68.0,2.5,23.0,125.0,51.1,38.27
2017,6,8,6,45,358.5,81.0,2.65,23.5,173.0,59.41,45.64
2017,6,8,7,0,425.0,94.0,2.8,24.0,221.0,67.3,52.4
2017,6,8,7,15,473.0,104.0,2.75,24.5,272.0,72.53,56.68
2017,6,8,7,30,521.0,114.0,2.7,25.0,323.0,98.63,63.03
2017,6,8,7,45,555.5,122.5,2.65,26.0,374.5,141.68,86.39
2017,6,8,8,0,590.0,131.0,2.6,27.0,426.0,189.21,120.14
2017,6,8,8,15,618.0,137.5,2.4,27.5,476.5,237.71,158.56
2017,6,8,8,30,646.0,144.0,2.2,28.0,527.0,289.27,200.59
2017,6,8,8,45,663.5,151.0,2.0,28.5,574.0,340.58,242.54
2017,6,8,9,0,681.0,158.0,1.8,29.0,621.0,393.27,284.49
2017,6,8,9,15,698.0,162.5,1.65,29.0,665.0,444.79,324.97
2017,6,8,9,30,715.0,167.0,1.5,29.0,709.0,497.15,364.7
2017,6,8,9,45,725.0,172.5,1.4,29.5,747.5,547.12,400.74
2017,6,8,10,0,735.0,178.0,1.3,30.0,786.0,596.75,435.13
2017,6,8,10,15,745.5,181.0,1.25,30.0,819.5,645.42,468.85
2017,6,8,10,30,756.0,184.0,1.2,30.0,853.0,691.15,499.7
2017,6,8,10,45,765.0,185.0,1.2,30.5,880.0,733.0,526.67
2017,6,8,11,0,774.0,186.0,1.2,31.0,907.0,773.49,552.09
2017,6,8,11,15,779.5,187.5,1.2,31.0,926.5,810.01,574.65
2017,6,8,11,30,785.0,189.0,1.2,31.0,946.0,844.53,595.7
2017,6,8,11,45,546.0,334.0,1.2,31.5,864.0,800.03,561.25
2017,6,8,12,0,307.0,479.0,1.2,32.0,782.0,736.1,512.9
2017,6,8,12,15,204.0,488.0,1.2,32.0,689.5,658.47,461.12
2017,6,8,12,30,101.0,497.0,1.2,32.0,597.0,572.81,402.77
2017,6,8,12,45,80.0,478.5,1.25,32.5,557.5,539.28,380.27
2017,6,8,13,0,59.0,460.0,1.3,33.0,518.0,504.26,356.15
2017,6,8,13,15,423.5,323.0,1.35,33.0,732.5,753.16,532.22
2017,6,8,13,30,788.0,186.0,1.4,33.0,947.0,977.42,676.04
2017,6,8,13,45,784.5,183.5,1.5,33.0,928.0,974.52,673.57
2017,6,8,14,0,781.0,181.0,1.6,33.0,909.0,968.34,671.78
2017,6,8,14,15,774.0,179.0,1.65,33.0,882.5,956.02,665.64
2017,6,8,14,30,767.0,177.0,1.7,33.0,856.0,940.61,657.71
2017,6,8,14,45,456.5,291.0,1.8,33.0,691.0,754.54,536.94
2017,6,8,15,0,146.0,405.0,1.9,33.0,526.0,554.58,397.53
2017,6,8,15,15,446.5,277.5,1.95,32.5,622.0,715.67,518.31
2017,6,8,15,30,747.0,150.0,2.0,32.0,718.0,838.09,605.02
2017,6,8,15,45,735.5,144.0,2.05,32.0,675.0,804.37,583.64
2017,6,8,16,0,724.0,138.0,2.1,32.0,632.0,765.1,559.75
2017,6,8,16,15,703.5,133.5,2.1,31.5,584.0,718.66,531.44
2017,6,8,16,30,683.0,129.0,2.1,31.0,536.0,671.42,501.84
2017,6,8,16,45,661.5,122.0,2.15,31.0,486.5,620.21,467.17
2017,6,8,17,0,640.0,115.0,2.2,31.0,437.0,568.89,431.48
2017,6,8,17,15,605.5,108.5,2.1,30.5,385.0,510.23,389.58
2017,6,8,17,30,571.0,102.0,2.0,30.0,333.0,453.28,347.68
2017,6,8,17,45,528.0,93.0,1.9,29.5,281.5,391.29,300.68
2017,6,8,18,0,485.0,84.0,1.8,29.0,230.0,332.6,254.66
2017,6,8,18,15,420.0,73.0,1.7,28.0,181.5,263.76,200.0
2017,6,8,18,30,355.0,62.0,1.6,27.0,133.0,204.97,151.8
2017,6,8,18,45,265.5,47.5,1.5,26.5,91.5,141.88,100.04
2017,6,8,19,0,176.0,33.0,1.4,26.0,50.0,89.13,55.64
2017,6,8,19,15,88.0,16.5,1.5,25.5,25.0,38.01,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,6.5,3.25,21.5,6.5,6.02,0.0
2017,6,9,6,0,0.0,13.0,3.5,22.0,13.0,12.04,3.88
2017,6,9,6,15,0.0,26.5,3.7,22.5,26.5,24.59,15.21
2017,6,9,6,30,0.0,40.0,3.9,23.0,40.0,37.16,26.33
2017,6,9,6,45,0.0,55.5,4.1,23.5,55.5,51.38,38.76
2017,6,9,7,0,0.0,71.0,4.3,24.0,71.0,65.15,50.58
2017,6,9,7,15,20.0,111.5,4.35,24.0,120.0,98.59,79.04
2017,6,9,7,30,40.0,152.0,4.4,24.0,169.0,126.73,96.97
2017,6,9,7,45,31.0,166.5,4.5,24.5,180.5,142.67,108.83
2017,6,9,8,0,22.0,181.0,4.6,25.0,192.0,163.14,124.77
2017,6,9,8,15,102.0,222.0,4.55,25.0,281.5,209.96,158.18
2017,6,9,8,30,182.0,263.0,4.5,25.0,371.0,267.04,200.29
2017,6,9,8,45,165.0,288.5,4.5,25.5,393.0,295.82,223.07
2017,6,9,9,0,148.0,314.0,4.5,26.0,415.0,322.81,243.9
2017,6,9,9,15,153.5,333.5,4.45,26.5,444.5,353.28,266.58
2017,6,9,9,30,159.0,353.0,4.4,27.0,474.0,384.27,289.27
2017,6,9,9,45,146.5,370.5,4.4,27.5,486.5,404.25,303.42
2017,6,9,10,0,134.0,388.0,4.4,28.0,499.0,422.84,316.21
2017,6,9,10,15,127.0,411.5,4.35,28.0,520.5,448.74,334.66
2017,6,9,10,30,120.0,435.0,4.3,28.0,542.0,474.05,352.41
2017,6,9,10,45,149.0,452.5,4.25,28.0,589.0,520.04,385.59
2017,6,9,11,0,178.0,470.0,4.2,28.0,636.0,568.3,419.98
2017,6,9,11,15,214.0,476.0,4.15,28.0,679.5,613.94,452.49
2017,6,9,11,30,250.0,482.0,4.1,28.0,723.0,661.96,486.35
2017,6,9,11,45,204.0,493.5,4.05,28.5,692.0,643.97,471.25
2017,6,9,12,0,158.0,505.0,4.0,29.0,661.0,623.32,454.57
2017,6,9,12,15,456.5,357.5,3.9,29.0,810.0,775.45,568.35
2017,6,9,12,30,755.0,210.0,3.8,29.0,959.0,924.28,672.88
2017,6,9,12,45,514.0,350.0,3.75,29.5,859.0,849.45,615.79
2017,6,9,13,0,273.0,490.0,3.7,30.0,759.0,755.98,544.56
2017,6,9,13,15,515.0,345.0,3.55,30.0,845.5,864.54,625.33
2017,6,9,13,30,757.0,200.0,3.4,30.0,932.0,960.16,691.41
2017,6,9,13,45,429.0,330.0,3.25,30.0,743.0,774.09,561.77
2017,6,9,14,0,101.0,460.0,3.1,30.0,554.0,555.26,402.93
2017,6,9,14,15,172.0,447.0,2.95,30.0,601.5,623.36,453.36
2017,6,9,14,30,243.0,434.0,2.8,30.0,649.0,689.7,500.16
2017,6,9,14,45,147.0,398.5,2.7,30.0,527.5,549.3,401.61
2017,6,9,15,0,51.0,363.0,2.6,30.0,406.0,410.44,301.9
2017,6,9,15,15,149.0,359.0,2.55,29.5,474.5,507.42,375.86
2017,6,9,15,30,247.0,355.0,2.5,29.0,543.0,599.11,443.58
2017,6,9,15,45,182.5,334.5,2.5,29.0,469.0,505.46,376.67
2017,6,9,16,0,118.0,314.0,2.5,29.0,395.0,425.92,319.21
2017,6,9,16,15,349.5,241.5,2.4,28.5,456.0,538.66,408.51
2017,6,9,16,30,581.0,169.0,2.3,28.0,517.0,637.53,484.15
2017,6,9,16,45,442.0,184.0,2.2,28.0,434.0,526.23,401.96
2017,6,9,17,0,303.0,199.0,2.1,28.0,351.0,420.93,323.48
2017,6,9,17,15,279.0,181.0,1.95,27.5,308.5,373.13,288.7
2017,6,9,17,30,255.0,163.0,1.8,27.0,266.0,326.92,254.0
2017,6,9,17,45,230.0,142.0,1.65,27.0,224.5,278.66,216.47
2017,6,9,18,0,205.0,121.0,1.5,27.0,183.0,232.52,179.78
2017,6,9,18,15,169.0,99.5,1.45,26.5,143.5,183.54,140.52
2017,6,9,18,30,133.0,78.0,1.4,26.0,104.0,133.25,99.53
2017,6,9,18,45,88.5,55.5,1.4,25.5,71.0,88.53,62.9
2017,6,9,19,0,44.0,33.0,1.4,25.0,38.0,48.25,29.55
2017,6,9,19,15,22.0,16.5,1.45,24.5,19.0,21.73,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.5,17.0,3.4,20.5,21.0,14.24,0.0
2017,6,10,6,0,91.0,34.0,3.5,21.0,42.0,27.8,16.4
2017,6,10,6,15,167.0,54.0,3.65,21.5,81.5,43.22,31.09
2017,6,10,6,30,243.0,74.0,3.8,22.0,121.0,58.15,44.48
2017,6,10,6,45,311.5,88.5,4.0,22.5,168.5,65.07,50.71
2017,6,10,7,0,380.0,103.0,4.2,23.0,216.0,73.9,58.3
2017,6,10,7,15,429.0,114.0,4.2,23.5,266.5,79.64,63.02
2017,6,10,7,30,478.0,125.0,4.2,24.0,317.0,104.44,69.25
2017,6,10,7,45,362.5,165.0,4.25,24.5,322.5,161.08,110.33
2017,6,10,8,0,247.0,205.0,4.3,25.0,328.0,197.78,142.51
2017,6,10,8,15,272.0,226.0,4.25,25.5,375.5,237.68,172.99
2017,6,10,8,30,297.0,247.0,4.2,26.0,423.0,280.59,206.4
2017,6,10,8,45,196.5,277.0,4.2,26.5,398.0,297.32,222.51
2017,6,10,9,0,96.0,307.0,4.2,27.0,373.0,302.1,227.7
2017,6,10,9,15,104.0,331.5,4.15,27.5,407.5,334.31,251.37
2017,6,10,9,30,112.0,356.0,4.1,28.0,442.0,367.51,275.38
2017,6,10,9,45,429.0,263.0,4.05,29.0,614.5,462.12,346.36
2017,6,10,10,0,746.0,170.0,4.0,30.0,787.0,597.33,446.05
2017,6,10,10,15,756.0,173.0,4.0,30.0,820.0,644.0,480.09
2017,6,10,10,30,766.0,176.0,4.0,30.0,853.0,689.81,513.2
2017,6,10,10,45,776.5,176.0,4.0,30.5,880.5,732.25,542.3
2017,6,10,11,0,787.0,176.0,4.0,31.0,908.0,773.4,569.63
2017,6,10,11,15,792.0,177.0,4.0,31.5,927.5,809.49,592.15
2017,6,10,11,30,797.0,178.0,4.0,32.0,947.0,843.5,613.07
2017,6,10,11,45,801.5,178.0,4.05,32.5,959.5,873.93,631.65
2017,6,10,12,0,806.0,178.0,4.1,33.0,972.0,901.95,648.57
2017,6,10,12,15,807.0,178.0,4.1,33.0,976.0,924.25,662.79
2017,6,10,12,30,808.0,178.0,4.1,33.0,980.0,943.84,675.32
2017,6,10,12,45,554.5,330.0,4.15,33.5,879.5,868.71,621.41
2017,6,10,13,0,301.0,482.0,4.2,34.0,779.0,775.15,551.03
2017,6,10,13,15,281.5,481.0,4.2,34.0,756.0,762.03,542.61
2017,6,10,13,30,262.0,480.0,4.2,34.0,733.0,747.18,532.6
2017,6,10,13,45,525.5,327.5,4.25,34.0,822.0,866.76,621.31
2017,6,10,14,0,789.0,175.0,4.3,34.0,911.0,969.69,692.62
2017,6,10,14,15,555.0,294.0,4.3,34.0,805.0,861.54,619.14
2017,6,10,14,30,321.0,413.0,4.3,34.0,699.0,743.38,534.39
2017,6,10,14,45,545.5,285.0,4.3,34.0,747.5,832.99,602.99
2017,6,10,15,0,770.0,157.0,4.3,34.0,796.0,900.32,651.19
2017,6,10,15,15,472.5,260.5,4.3,33.5,646.5,721.56,528.99
2017,6,10,15,30,175.0,364.0,4.3,33.0,497.0,533.71,392.49
2017,6,10,15,45,265.5,324.0,4.3,33.0,512.0,576.33,426.85
2017,6,10,16,0,356.0,284.0,4.3,33.0,527.0,601.15,447.64
2017,6,10,16,15,508.5,211.0,4.25,32.5,530.5,642.82,482.59
2017,6,10,16,30,661.0,138.0,4.2,32.0,534.0,665.12,503.43
2017,6,10,16,45,628.5,134.0,4.2,32.0,483.0,610.27,464.35
2017,6,10,17,0,596.0,130.0,4.2,32.0,432.0,556.26,425.41
2017,6,10,17,15,560.0,122.5,4.05,31.5,380.0,497.53,382.68
2017,6,10,17,30,524.0,115.0,3.9,31.0,328.0,436.79,337.35
2017,6,10,17,45,473.5,106.0,3.75,30.5,277.0,373.85,288.95
2017,6,10,18,0,423.0,97.0,3.6,30.0,226.0,315.23,242.56
2017,6,10,18,15,358.0,84.0,3.4,29.5,178.0,250.89,190.68
2017,6,10,18,30,293.0,71.0,3.2,29.0,130.0,193.26,143.28
2017,6,10,18,45,209.5,54.0,3.05,28.5,89.5,132.7,93.9
2017,6,10,19,0,126.0,37.0,2.9,28.0,49.0,77.32,48.51
2017,6,10,19,15,63.0,18.5,3.05,27.5,24.5,33.62,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,67.0,17.5,3.35,21.5,23.5,14.64,0.0
2017,6,11,6,0,134.0,35.0,3.5,22.0,47.0,28.59,16.94
2017,6,11,6,15,229.5,50.5,3.7,22.5,88.5,38.75,27.17
2017,6,11,6,30,325.0,66.0,3.9,23.0,130.0,49.6,36.98
2017,6,11,6,45,401.5,76.0,4.15,23.5,179.5,55.71,42.47
2017,6,11,7,0,478.0,86.0,4.4,24.0,229.0,61.54,47.47
2017,6,11,7,15,527.5,94.0,4.45,24.5,281.0,64.78,50.09
2017,6,11,7,30,577.0,102.0,4.5,25.0,333.0,89.58,54.94
2017,6,11,7,45,623.5,105.0,4.6,25.5,387.5,132.88,77.14
2017,6,11,8,0,670.0,108.0,4.7,26.0,442.0,181.75,111.77
2017,6,11,8,15,335.0,124.5,4.65,26.5,291.5,167.31,115.34
2017,6,11,8,30,0.0,141.0,4.6,27.0,141.0,129.15,97.16
2017,6,11,8,45,390.0,128.5,4.55,27.5,393.5,232.44,169.17
2017,6,11,9,0,780.0,116.0,4.5,28.0,646.0,398.42,292.05
2017,6,11,9,15,524.5,231.5,4.45,28.5,598.5,425.23,316.33
2017,6,11,9,30,269.0,347.0,4.4,29.0,551.0,429.12,319.89
2017,6,11,9,45,554.0,235.0,4.35,29.5,683.5,505.63,378.16
2017,6,11,10,0,839.0,123.0,4.3,30.0,816.0,612.85,458.69
2017,6,11,10,15,847.5,124.5,4.25,30.5,849.5,660.64,492.87
2017,6,11,10,30,856.0,126.0,4.2,31.0,883.0,707.12,525.41
2017,6,11,10,45,864.5,126.0,4.2,31.5,910.5,750.77,554.48
2017,6,11,11,0,873.0,126.0,4.2,32.0,938.0,792.68,581.04
2017,6,11,11,15,877.0,127.0,4.15,32.0,958.0,829.88,605.14
2017,6,11,11,30,881.0,128.0,4.1,32.0,978.0,864.63,627.44
2017,6,11,11,45,884.0,128.0,4.1,32.5,990.0,895.01,645.65
2017,6,11,12,0,887.0,128.0,4.1,33.0,1002.0,922.63,661.94
2017,6,11,12,15,887.5,128.5,4.1,33.0,1006.5,945.55,676.5
2017,6,11,12,30,888.0,129.0,4.1,33.0,1011.0,965.55,689.21
2017,6,11,12,45,887.5,128.5,4.1,33.5,1007.0,980.68,697.44
2017,6,11,13,0,887.0,128.0,4.1,34.0,1003.0,992.65,703.71
2017,6,11,13,15,884.5,127.5,4.1,34.0,991.5,999.29,708.13
2017,6,11,13,30,882.0,127.0,4.1,34.0,980.0,1002.45,710.48
2017,6,11,13,45,877.5,126.5,4.1,34.5,960.5,1000.12,708.03
2017,6,11,14,0,873.0,126.0,4.1,35.0,941.0,994.32,703.51
2017,6,11,14,15,867.0,124.5,4.05,35.0,914.0,982.61,696.54
2017,6,11,14,30,861.0,123.0,4.0,35.0,887.0,967.56,687.57
2017,6,11,14,45,852.0,121.5,4.0,35.0,853.5,946.43,675.06
2017,6,11,15,0,843.0,120.0,4.0,35.0,820.0,922.3,660.68
2017,6,11,15,15,832.0,118.0,3.95,34.5,781.0,892.99,644.0
2017,6,11,15,30,821.0,116.0,3.9,34.0,742.0,867.55,629.8
2017,6,11,15,45,805.5,113.5,3.9,34.0,697.5,828.64,605.47
2017,6,11,16,0,790.0,111.0,3.9,34.0,653.0,787.85,579.72
2017,6,11,16,15,771.5,107.5,3.85,33.5,604.5,741.95,551.14
2017,6,11,16,30,753.0,104.0,3.8,33.0,556.0,694.92,521.31
2017,6,11,16,45,727.0,100.5,3.8,33.0,504.0,641.68,485.58
2017,6,11,17,0,701.0,97.0,3.8,33.0,452.0,590.4,449.05
2017,6,11,17,15,668.0,92.0,3.6,32.5,399.0,531.69,406.63
2017,6,11,17,30,635.0,87.0,3.4,32.0,346.0,474.46,364.08
2017,6,11,17,45,587.5,81.0,3.2,31.5,293.0,410.33,315.04
2017,6,11,18,0,540.0,75.0,3.0,31.0,240.0,349.87,267.32
2017,6,11,18,15,475.0,66.5,2.65,30.0,190.5,283.43,214.09
2017,6,11,18,30,410.0,58.0,2.3,29.0,141.0,223.33,164.57
2017,6,11,18,45,312.0,45.5,2.0,28.5,98.0,154.13,108.03
2017,6,11,19,0,214.0,33.0,1.7,28.0,55.0,98.65,61.88
2017,6,11,19,15,107.0,16.5,1.8,27.5,27.5,42.1,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,102.5,16.0,2.4,21.5,25.5,12.65,0.0
2017,6,12,6,0,205.0,32.0,2.7,22.0,51.0,25.01,14.11
2017,6,12,6,15,307.0,44.5,2.85,22.5,94.0,34.06,23.22
2017,6,12,6,30,409.0,57.0,3.0,23.0,137.0,43.39,31.68
2017,6,12,6,45,484.0,64.5,3.15,24.0,188.0,46.89,34.82
2017,6,12,7,0,559.0,72.0,3.3,25.0,239.0,50.26,37.63
2017,6,12,7,15,605.5,78.0,3.3,25.5,292.0,52.18,39.14
2017,6,12,7,30,652.0,84.0,3.3,26.0,345.0,77.72,43.67
2017,6,12,7,45,693.0,86.5,3.3,26.5,400.0,124.6,67.48
2017,6,12,8,0,734.0,89.0,3.3,27.0,455.0,180.58,107.53
2017,6,12,8,15,758.0,92.5,3.25,27.5,507.0,233.59,150.5
2017,6,12,8,30,782.0,96.0,3.2,28.0,559.0,288.99,197.06
