Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,8,45,805.0,96.5,3.2,28.5,609.0,343.68,243.25
2017,6,12,9,0,828.0,97.0,3.2,29.0,659.0,404.78,293.35
2017,6,12,9,15,841.5,99.5,3.15,29.5,704.0,459.7,337.64
2017,6,12,9,30,855.0,102.0,3.1,30.0,749.0,514.72,380.52
2017,6,12,9,45,867.5,103.0,3.1,30.5,789.5,567.75,420.67
2017,6,12,10,0,880.0,104.0,3.1,31.0,830.0,620.26,459.14
2017,6,12,10,15,596.5,258.5,3.1,31.0,760.0,613.26,451.27
2017,6,12,10,30,313.0,413.0,3.1,31.0,690.0,585.18,426.82
2017,6,12,10,45,611.0,260.0,3.15,31.5,821.5,684.49,501.58
2017,6,12,11,0,909.0,107.0,3.2,32.0,953.0,802.92,584.13
2017,6,12,11,15,913.0,108.0,3.2,32.5,973.0,841.35,607.02
2017,6,12,11,30,917.0,109.0,3.2,33.0,993.0,877.24,628.52
2017,6,12,11,45,911.5,114.5,3.25,33.5,1003.0,906.24,645.67
2017,6,12,12,0,906.0,120.0,3.3,34.0,1013.0,931.93,660.66
2017,6,12,12,15,626.0,291.5,3.35,34.0,910.0,866.99,616.93
2017,6,12,12,30,346.0,463.0,3.4,34.0,807.0,780.33,552.4
2017,6,12,12,45,240.5,483.0,3.45,34.5,722.0,703.6,498.78
2017,6,12,13,0,135.0,503.0,3.5,35.0,637.0,627.29,444.32
2017,6,12,13,15,253.5,468.5,3.55,35.0,715.5,721.68,511.81
2017,6,12,13,30,372.0,434.0,3.6,35.0,794.0,809.37,572.88
2017,6,12,13,45,266.5,453.0,3.65,35.0,708.5,728.0,516.51
2017,6,12,14,0,161.0,472.0,3.7,35.0,623.0,636.29,453.1
2017,6,12,14,15,522.5,292.5,3.7,35.0,760.5,827.87,593.49
2017,6,12,14,30,884.0,113.0,3.7,35.0,898.0,979.47,694.54
2017,6,12,14,45,860.5,120.5,3.7,35.0,861.0,953.48,677.79
2017,6,12,15,0,837.0,128.0,3.7,35.0,824.0,925.03,660.75
2017,6,12,15,15,826.0,125.5,3.7,35.0,784.5,902.41,647.49
2017,6,12,15,30,815.0,123.0,3.7,35.0,745.0,869.99,627.76
2017,6,12,15,45,800.5,120.0,3.75,35.0,700.5,831.63,604.26
2017,6,12,16,0,786.0,117.0,3.8,35.0,656.0,791.33,579.24
2017,6,12,16,15,563.5,179.0,3.8,34.5,551.0,657.16,487.98
2017,6,12,16,30,341.0,241.0,3.8,34.0,446.0,519.47,388.49
2017,6,12,16,45,519.5,171.5,3.85,33.5,451.0,568.53,429.52
2017,6,12,17,0,698.0,102.0,3.9,33.0,456.0,594.41,452.34
2017,6,12,17,15,665.0,96.5,3.7,32.5,402.5,535.27,409.28
2017,6,12,17,30,632.0,91.0,3.5,32.0,349.0,477.6,366.46
2017,6,12,17,45,586.5,84.0,3.35,31.5,296.0,413.52,317.59
2017,6,12,18,0,541.0,77.0,3.2,31.0,243.0,352.9,269.83
2017,6,12,18,15,475.5,68.0,2.95,30.0,193.0,285.61,216.02
2017,6,12,18,30,410.0,59.0,2.7,29.0,143.0,224.7,165.91
2017,6,12,18,45,315.0,46.5,2.5,28.5,99.5,156.43,109.96
2017,6,12,19,0,220.0,34.0,2.3,28.0,56.0,101.45,64.07
2017,6,12,19,15,110.0,17.0,2.5,27.5,28.0,43.45,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,92.0,16.5,2.7,23.5,24.5,13.06,0.0
2017,6,13,6,0,184.0,33.0,3.0,24.0,49.0,25.81,14.57
2017,6,13,6,15,283.5,46.0,3.25,24.5,91.5,35.23,23.97
2017,6,13,6,30,383.0,59.0,3.5,25.0,134.0,44.25,32.12
2017,6,13,6,45,468.5,65.0,3.75,25.5,185.5,47.31,34.94
2017,6,13,7,0,554.0,71.0,4.0,26.0,237.0,49.45,36.77
2017,6,13,7,15,277.0,49.0,4.0,26.5,132.0,30.0,20.06
2017,6,13,7,30,0.0,27.0,4.0,27.0,27.0,25.06,14.81
2017,6,13,7,45,60.5,119.5,4.05,27.5,149.5,110.26,80.76
2017,6,13,8,0,121.0,212.0,4.1,28.0,272.0,188.81,139.11
2017,6,13,8,15,215.0,227.5,4.1,28.5,349.5,231.89,168.51
2017,6,13,8,30,309.0,243.0,4.1,29.0,427.0,279.98,203.04
2017,6,13,8,45,561.0,172.0,4.1,29.5,540.0,322.0,231.32
2017,6,13,9,0,813.0,101.0,4.1,30.0,653.0,397.11,287.67
2017,6,13,9,15,826.5,103.5,4.1,30.5,697.5,455.84,334.85
2017,6,13,9,30,840.0,106.0,4.1,31.0,742.0,510.08,377.42
2017,6,13,9,45,853.0,106.5,4.15,31.5,782.0,562.21,417.28
2017,6,13,10,0,866.0,107.0,4.2,32.0,822.0,613.88,455.59
2017,6,13,10,15,502.5,272.5,4.25,32.5,692.0,565.55,417.05
2017,6,13,10,30,139.0,438.0,4.3,33.0,562.0,488.95,355.83
2017,6,13,10,45,201.0,447.0,4.35,33.5,631.5,552.45,400.95
2017,6,13,11,0,263.0,456.0,4.4,34.0,701.0,619.4,447.33
2017,6,13,11,15,583.5,283.5,4.45,34.0,841.5,736.8,535.91
2017,6,13,11,30,904.0,111.0,4.5,34.0,982.0,867.55,626.51
2017,6,13,11,45,884.0,127.0,4.6,34.5,988.0,893.05,641.29
2017,6,13,12,0,864.0,143.0,4.7,35.0,994.0,914.45,653.97
2017,6,13,12,15,864.5,143.0,4.75,35.0,998.0,936.55,668.22
2017,6,13,12,30,865.0,143.0,4.8,35.0,1002.0,955.81,680.85
2017,6,13,12,45,868.5,139.5,4.85,35.5,999.0,971.87,690.05
2017,6,13,13,0,872.0,136.0,4.9,36.0,996.0,984.89,697.36
2017,6,13,13,15,869.0,135.5,4.95,36.0,984.0,991.11,701.9
2017,6,13,13,30,866.0,135.0,5.0,36.0,972.0,993.9,704.4
2017,6,13,13,45,867.5,129.5,5.05,36.0,954.0,992.77,704.53
2017,6,13,14,0,869.0,124.0,5.1,36.0,936.0,988.04,702.47
2017,6,13,14,15,863.0,123.0,5.1,36.0,909.5,976.94,696.07
2017,6,13,14,30,857.0,122.0,5.1,36.0,883.0,962.54,687.66
2017,6,13,14,45,856.5,115.0,5.15,36.0,852.0,943.95,676.95
2017,6,13,15,0,856.0,108.0,5.2,36.0,821.0,921.94,664.04
2017,6,13,15,15,845.5,106.0,5.2,35.5,782.0,892.8,647.47
2017,6,13,15,30,835.0,104.0,5.2,35.0,743.0,861.04,629.05
2017,6,13,15,45,821.0,102.0,5.2,35.0,698.5,823.85,605.5
2017,6,13,16,0,807.0,100.0,5.2,35.0,654.0,790.14,584.19
2017,6,13,16,15,533.5,179.0,5.2,34.5,534.5,628.64,471.73
2017,6,13,16,30,260.0,258.0,5.2,34.0,415.0,476.83,358.52
2017,6,13,16,45,488.0,174.5,5.2,34.0,434.5,549.5,417.49
2017,6,13,17,0,716.0,91.0,5.2,34.0,454.0,592.73,453.0
2017,6,13,17,15,684.5,86.5,5.1,33.5,401.5,536.44,411.71
2017,6,13,17,30,653.0,82.0,5.0,33.0,349.0,479.92,369.45
2017,6,13,17,45,599.0,78.0,4.95,32.5,295.5,413.78,318.63
2017,6,13,18,0,545.0,74.0,4.9,32.0,242.0,351.91,269.59
2017,6,13,18,15,480.0,66.0,4.75,31.0,192.5,285.72,216.36
2017,6,13,18,30,415.0,58.0,4.6,30.0,143.0,225.83,166.82
2017,6,13,18,45,308.5,46.5,4.45,29.5,99.5,154.66,108.71
2017,6,13,19,0,202.0,35.0,4.3,29.0,56.0,98.31,62.31
2017,6,13,19,15,101.0,17.5,4.3,28.5,28.0,42.52,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,58.5,17.0,3.7,24.0,22.5,14.24,0.0
2017,6,14,6,0,117.0,34.0,3.8,24.0,45.0,27.81,16.1
2017,6,14,6,15,208.0,50.5,4.05,24.5,85.0,38.74,26.9
2017,6,14,6,30,299.0,67.0,4.3,25.0,125.0,50.36,37.3
2017,6,14,6,45,369.0,79.0,4.55,25.5,173.5,57.95,44.01
2017,6,14,7,0,439.0,91.0,4.8,26.0,222.0,65.16,50.15
2017,6,14,7,15,489.0,99.5,4.85,26.5,273.0,69.4,53.59
2017,6,14,7,30,539.0,108.0,4.9,27.0,324.0,92.0,57.76
2017,6,14,7,45,403.0,154.5,5.0,27.5,329.0,149.81,98.76
2017,6,14,8,0,267.0,201.0,5.1,28.0,334.0,197.04,139.6
2017,6,14,8,15,149.5,214.0,5.1,28.5,290.5,207.95,152.77
2017,6,14,8,30,32.0,227.0,5.1,29.0,247.0,203.9,153.35
2017,6,14,8,45,194.5,253.0,5.15,29.5,384.0,277.43,205.6
2017,6,14,9,0,357.0,279.0,5.2,30.0,521.0,369.62,273.11
2017,6,14,9,15,274.5,318.5,5.2,30.5,512.5,388.77,288.66
2017,6,14,9,30,192.0,358.0,5.2,31.0,504.0,403.56,299.6
2017,6,14,9,45,498.0,247.0,5.2,31.5,652.0,484.66,361.16
2017,6,14,10,0,804.0,136.0,5.2,32.0,800.0,599.61,447.58
2017,6,14,10,15,813.0,138.0,5.2,32.5,833.5,647.32,481.93
2017,6,14,10,30,822.0,140.0,5.2,33.0,867.0,693.97,514.86
2017,6,14,10,45,525.0,301.5,5.2,33.5,771.5,658.75,483.65
2017,6,14,11,0,228.0,463.0,5.2,34.0,676.0,599.51,434.43
2017,6,14,11,15,170.0,473.0,5.2,34.0,633.5,574.45,415.81
2017,6,14,11,30,112.0,483.0,5.2,34.0,591.0,544.01,393.02
2017,6,14,11,45,112.0,489.5,5.2,34.5,599.0,556.96,401.15
2017,6,14,12,0,112.0,496.0,5.2,35.0,607.0,569.61,408.89
2017,6,14,12,15,210.0,489.5,5.15,35.0,698.0,664.03,476.24
2017,6,14,12,30,308.0,483.0,5.1,35.0,789.0,763.01,544.98
2017,6,14,12,45,335.5,466.5,5.1,35.5,798.5,783.66,558.19
2017,6,14,13,0,363.0,450.0,5.1,36.0,808.0,803.14,570.96
2017,6,14,13,15,378.0,437.5,5.1,36.0,806.5,812.82,578.09
2017,6,14,13,30,393.0,425.0,5.1,36.0,805.0,820.68,584.14
2017,6,14,13,45,622.0,279.5,5.1,36.5,867.0,914.28,652.26
2017,6,14,14,0,851.0,134.0,5.1,37.0,929.0,980.15,694.88
2017,6,14,14,15,432.0,195.0,5.05,36.5,598.5,641.92,468.92
2017,6,14,14,30,13.0,256.0,5.0,36.0,268.0,255.84,184.77
2017,6,14,14,45,93.0,331.5,5.0,36.0,409.5,427.82,312.05
2017,6,14,15,0,173.0,407.0,5.0,36.0,551.0,581.41,421.38
2017,6,14,15,15,265.0,367.5,4.95,36.0,576.5,633.09,459.97
2017,6,14,15,30,357.0,328.0,4.9,36.0,602.0,668.1,487.28
2017,6,14,15,45,233.0,321.0,4.85,36.0,495.5,545.1,399.59
2017,6,14,16,0,109.0,314.0,4.8,36.0,389.0,407.86,300.1
2017,6,14,16,15,251.5,271.5,4.7,35.5,427.5,493.55,367.09
2017,6,14,16,30,394.0,229.0,4.6,35.0,466.0,546.69,409.48
2017,6,14,16,45,352.5,214.0,4.55,35.0,412.0,485.49,365.31
2017,6,14,17,0,311.0,199.0,4.5,35.0,358.0,426.79,322.62
2017,6,14,17,15,292.5,180.0,4.3,34.5,315.5,380.94,289.52
2017,6,14,17,30,274.0,161.0,4.1,34.0,273.0,336.11,256.37
2017,6,14,17,45,367.0,126.5,3.9,33.5,253.5,341.5,261.01
2017,6,14,18,0,460.0,92.0,3.7,33.0,234.0,328.28,249.84
2017,6,14,18,15,395.0,80.5,3.4,32.0,185.5,263.45,198.35
2017,6,14,18,30,330.0,69.0,3.1,31.0,137.0,205.26,151.1
2017,6,14,18,45,249.0,53.0,2.8,30.5,95.5,144.17,101.37
2017,6,14,19,0,168.0,37.0,2.5,30.0,54.0,92.34,58.72
2017,6,14,19,15,84.0,18.5,2.65,29.5,27.0,40.63,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,6.5,15.0,3.55,23.5,15.5,13.74,0.0
2017,6,15,6,0,13.0,30.0,3.7,24.0,31.0,26.79,15.28
2017,6,15,6,15,46.5,52.5,3.9,24.5,60.5,45.23,32.33
2017,6,15,6,30,80.0,75.0,4.1,25.0,90.0,61.02,46.33
2017,6,15,6,45,123.5,93.5,4.3,25.5,126.0,75.25,58.71
2017,6,15,7,0,167.0,112.0,4.5,26.0,162.0,89.12,70.47
2017,6,15,7,15,167.0,136.0,4.6,26.5,195.0,106.0,84.47
2017,6,15,7,30,167.0,160.0,4.7,27.0,228.0,129.81,95.77
2017,6,15,7,45,181.5,184.5,4.8,27.5,267.5,162.77,117.6
2017,6,15,8,0,196.0,209.0,4.9,28.0,307.0,197.81,143.1
2017,6,15,8,15,155.5,235.0,4.95,28.5,318.0,224.32,165.11
2017,6,15,8,30,115.0,261.0,5.0,29.0,329.0,246.37,183.42
2017,6,15,8,45,198.0,279.0,5.05,29.5,408.5,298.28,221.06
2017,6,15,9,0,281.0,297.0,5.1,30.0,488.0,354.35,262.43
2017,6,15,9,15,202.5,327.0,5.0,30.5,469.5,368.5,273.8
2017,6,15,9,30,124.0,357.0,4.9,31.0,451.0,369.07,273.9
2017,6,15,9,45,444.5,258.5,4.85,32.0,621.0,464.8,345.24
2017,6,15,10,0,765.0,160.0,4.8,33.0,791.0,596.93,442.21
2017,6,15,10,15,453.0,298.5,4.7,33.0,677.0,555.27,408.99
2017,6,15,10,30,141.0,437.0,4.6,33.0,563.0,489.09,356.42
2017,6,15,10,45,473.5,300.0,4.55,33.5,738.0,619.39,454.61
2017,6,15,11,0,806.0,163.0,4.5,34.0,913.0,773.49,565.14
2017,6,15,11,15,539.0,319.0,4.4,34.5,825.5,733.79,530.37
2017,6,15,11,30,272.0,475.0,4.3,35.0,738.0,672.36,480.31
2017,6,15,11,45,289.5,479.0,4.25,35.5,762.0,704.9,501.64
2017,6,15,12,0,307.0,483.0,4.2,36.0,786.0,737.59,522.35
2017,6,15,12,15,566.5,325.0,4.15,36.0,886.5,844.26,600.4
2017,6,15,12,30,826.0,167.0,4.1,36.0,987.0,948.19,670.35
2017,6,15,12,45,827.5,165.0,4.1,36.5,984.0,963.88,678.3
2017,6,15,13,0,829.0,163.0,4.1,37.0,981.0,976.52,684.93
2017,6,15,13,15,826.5,162.0,4.1,37.0,970.0,982.98,689.19
2017,6,15,13,30,824.0,161.0,4.1,37.0,959.0,986.07,691.46
2017,6,15,13,45,821.5,158.5,4.1,37.0,940.5,984.26,690.78
2017,6,15,14,0,819.0,156.0,4.1,37.0,922.0,979.06,688.1
2017,6,15,14,15,812.5,154.5,4.1,37.0,896.5,967.64,681.6
2017,6,15,14,30,806.0,153.0,4.1,37.0,871.0,953.02,673.2
2017,6,15,14,45,816.5,139.5,4.1,37.0,843.0,938.89,665.2
2017,6,15,15,0,827.0,126.0,4.1,37.0,815.0,913.8,650.2
2017,6,15,15,15,816.5,123.5,4.1,37.0,776.5,891.89,637.33
2017,6,15,15,30,806.0,121.0,4.1,37.0,738.0,860.28,618.1
2017,6,15,15,45,792.5,118.0,4.1,37.0,694.5,823.17,595.17
2017,6,15,16,0,779.0,115.0,4.1,37.0,651.0,784.08,570.75
2017,6,15,16,15,760.5,111.5,4.05,36.5,603.0,738.73,542.79
2017,6,15,16,30,742.0,108.0,4.0,36.0,555.0,692.25,513.62
2017,6,15,16,45,718.0,103.5,4.0,36.0,504.0,639.91,478.75
2017,6,15,17,0,694.0,99.0,4.0,36.0,453.0,589.44,443.23
2017,6,15,17,15,661.5,94.0,3.8,35.5,400.5,531.43,401.81
2017,6,15,17,30,629.0,89.0,3.6,35.0,348.0,474.84,360.26
2017,6,15,17,45,584.0,82.5,3.45,34.5,296.0,411.75,312.69
2017,6,15,18,0,539.0,76.0,3.3,34.0,244.0,352.06,266.2
2017,6,15,18,15,475.0,67.5,2.95,33.0,194.0,285.99,213.91
2017,6,15,18,30,411.0,59.0,2.6,32.0,144.0,226.11,165.17
2017,6,15,18,45,314.5,47.0,2.3,31.0,101.0,157.53,109.93
2017,6,15,19,0,218.0,35.0,2.0,30.0,58.0,102.53,64.95
2017,6,15,19,15,109.0,17.5,2.15,29.5,29.0,44.41,1.1
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,70.5,16.5,3.9,23.5,23.0,13.84,0.0
2017,6,16,6,0,141.0,33.0,4.1,24.0,46.0,25.79,14.46
2017,6,16,6,15,236.0,48.0,4.2,24.0,86.5,36.79,25.32
2017,6,16,6,30,331.0,63.0,4.3,24.0,127.0,47.31,34.85
2017,6,16,6,45,407.0,72.5,4.4,24.5,176.5,53.12,40.07
2017,6,16,7,0,483.0,82.0,4.5,25.0,226.0,58.58,44.74
2017,6,16,7,15,532.0,90.0,4.5,25.5,277.5,61.63,47.2
2017,6,16,7,30,581.0,98.0,4.5,26.0,329.0,84.43,51.43
2017,6,16,7,45,625.5,101.0,4.5,27.0,383.0,127.58,72.69
2017,6,16,8,0,670.0,104.0,4.5,28.0,437.0,176.04,106.31
2017,6,16,8,15,696.0,108.5,4.45,28.5,488.0,226.88,147.08
2017,6,16,8,30,722.0,113.0,4.4,29.0,539.0,280.4,191.7
2017,6,16,8,45,742.5,116.5,4.4,29.5,588.0,337.76,239.57
2017,6,16,9,0,763.0,120.0,4.4,30.0,637.0,392.28,284.6
2017,6,16,9,15,778.5,123.0,4.35,30.5,681.5,445.51,327.61
2017,6,16,9,30,794.0,126.0,4.3,31.0,726.0,499.27,369.69
2017,6,16,9,45,806.5,128.0,4.3,32.0,765.5,550.78,408.14
2017,6,16,10,0,819.0,130.0,4.3,33.0,805.0,601.98,445.0
2017,6,16,10,15,828.0,132.0,4.2,33.0,839.0,651.47,481.07
2017,6,16,10,30,837.0,134.0,4.1,33.0,873.0,697.94,514.19
2017,6,16,10,45,844.5,135.0,4.1,33.5,900.5,741.05,543.12
2017,6,16,11,0,852.0,136.0,4.1,34.0,928.0,782.4,569.13
2017,6,16,11,15,856.5,137.0,4.1,34.5,948.0,819.39,591.91
2017,6,16,11,30,861.0,138.0,4.1,35.0,968.0,854.04,612.92
2017,6,16,11,45,876.5,130.0,4.1,35.5,984.5,887.74,633.1
2017,6,16,12,0,892.0,122.0,4.1,36.0,1001.0,919.27,651.71
2017,6,16,12,15,893.0,122.0,4.05,36.0,1005.5,942.43,665.96
2017,6,16,12,30,894.0,122.0,4.0,36.0,1010.0,962.65,678.37
2017,6,16,12,45,894.5,121.5,4.0,36.5,1007.0,978.96,687.2
2017,6,16,13,0,895.0,121.0,4.0,37.0,1004.0,992.11,694.1
2017,6,16,13,15,892.5,120.5,4.0,37.0,992.5,998.96,698.57
2017,6,16,13,30,890.0,120.0,4.0,37.0,981.0,1002.31,701.0
2017,6,16,13,45,887.0,118.5,4.0,37.0,962.5,1000.65,700.42
2017,6,16,14,0,884.0,117.0,4.0,37.0,944.0,995.45,697.77
2017,6,16,14,15,878.5,115.5,3.95,37.0,918.0,984.31,691.2
2017,6,16,14,30,873.0,114.0,3.9,37.0,892.0,969.79,682.64
2017,6,16,14,45,853.5,119.0,3.9,37.0,855.5,945.38,668.16
2017,6,16,15,0,834.0,124.0,3.9,37.0,819.0,918.39,652.09
2017,6,16,15,15,823.0,121.5,3.9,37.0,780.5,889.03,634.46
2017,6,16,15,30,812.0,119.0,3.9,37.0,742.0,863.64,619.39
2017,6,16,15,45,797.5,116.5,3.9,37.0,698.0,826.08,596.21
2017,6,16,16,0,783.0,114.0,3.9,37.0,654.0,786.59,571.62
2017,6,16,16,15,765.0,110.5,3.9,36.5,606.0,741.53,544.14
2017,6,16,16,30,747.0,107.0,3.9,36.0,558.0,695.3,515.38
2017,6,16,16,45,722.0,103.0,3.9,36.0,507.0,642.61,480.4
2017,6,16,17,0,697.0,99.0,3.9,36.0,456.0,591.85,444.72
2017,6,16,17,15,665.0,94.0,3.7,35.5,403.0,534.03,403.5
2017,6,16,17,30,633.0,89.0,3.5,35.0,350.0,477.57,362.1
2017,6,16,17,45,588.0,82.5,3.3,34.5,297.5,414.28,314.37
2017,6,16,18,0,543.0,76.0,3.1,34.0,245.0,354.37,267.74
2017,6,16,18,15,479.5,67.5,2.85,33.0,195.0,288.26,215.58
2017,6,16,18,30,416.0,59.0,2.6,32.0,145.0,228.29,166.83
2017,6,16,18,45,320.5,47.0,2.4,31.0,101.5,159.61,111.5
2017,6,16,19,0,225.0,35.0,2.2,30.0,58.0,104.42,66.34
2017,6,16,19,15,112.5,17.5,2.4,29.5,29.0,45.26,2.93
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,17.0,4.25,24.0,21.5,16.2,0.0
2017,6,17,6,0,97.0,34.0,4.4,24.0,43.0,27.78,15.96
2017,6,17,6,15,182.0,52.5,4.55,24.5,83.0,42.12,29.71
2017,6,17,6,30,267.0,71.0,4.7,25.0,123.0,53.51,39.95
2017,6,17,6,45,349.5,82.0,4.85,25.5,172.0,60.25,45.97
2017,6,17,7,0,432.0,93.0,5.0,26.0,221.0,66.68,51.45
2017,6,17,7,15,482.0,102.5,5.05,26.5,272.5,71.6,55.46
2017,6,17,7,30,532.0,112.0,5.1,27.0,324.0,93.84,59.99
2017,6,17,7,45,584.0,114.5,5.15,27.5,378.5,134.11,79.47
2017,6,17,8,0,636.0,117.0,5.2,28.0,433.0,180.75,111.51
2017,6,17,8,15,663.0,122.5,5.2,28.5,484.0,230.63,151.36
2017,6,17,8,30,690.0,128.0,5.2,29.0,535.0,283.38,195.21
2017,6,17,8,45,718.5,128.5,5.2,29.5,585.0,335.15,238.62
2017,6,17,9,0,747.0,129.0,5.2,30.0,635.0,393.28,286.3
2017,6,17,9,15,762.5,132.5,5.15,30.5,679.5,446.09,329.12
2017,6,17,9,30,778.0,136.0,5.1,31.0,724.0,499.46,371.1
2017,6,17,9,45,793.0,137.0,5.1,31.5,764.0,550.69,410.41
2017,6,17,10,0,808.0,138.0,5.1,32.0,804.0,601.89,448.54
2017,6,17,10,15,817.0,140.0,5.05,32.5,837.5,649.83,483.1
2017,6,17,10,30,826.0,142.0,5.0,33.0,871.0,696.68,515.91
2017,6,17,10,45,833.5,142.5,5.0,33.5,898.5,738.95,544.87
2017,6,17,11,0,841.0,143.0,5.0,34.0,926.0,779.5,570.66
2017,6,17,11,15,845.5,144.0,5.0,34.0,945.0,816.15,594.74
2017,6,17,11,30,850.0,145.0,5.0,34.0,964.0,850.5,617.16
2017,6,17,11,45,831.0,160.5,5.0,34.5,970.0,879.96,634.91
2017,6,17,12,0,812.0,176.0,5.0,35.0,976.0,902.2,647.8
2017,6,17,12,15,812.5,176.5,4.95,35.0,980.0,924.83,662.02
2017,6,17,12,30,813.0,177.0,4.9,35.0,984.0,944.74,674.45
2017,6,17,12,45,813.5,175.5,4.9,35.5,980.5,959.94,682.78
2017,6,17,13,0,814.0,174.0,4.9,36.0,977.0,972.14,689.23
2017,6,17,13,15,811.0,173.0,4.85,36.0,965.5,978.2,692.93
2017,6,17,13,30,808.0,172.0,4.8,36.0,954.0,980.93,694.63
2017,6,17,13,45,633.5,284.5,4.8,36.0,890.5,930.06,661.01
2017,6,17,14,0,459.0,397.0,4.8,36.0,827.0,870.54,617.22
2017,6,17,14,15,623.5,280.0,4.75,36.0,846.0,915.44,653.0
2017,6,17,14,30,788.0,163.0,4.7,36.0,865.0,945.98,674.69
2017,6,17,14,45,788.5,154.5,4.7,36.0,835.0,928.09,663.82
2017,6,17,15,0,789.0,146.0,4.7,36.0,805.0,906.93,651.17
2017,6,17,15,15,777.5,143.5,4.65,35.5,766.5,877.98,634.53
2017,6,17,15,30,766.0,141.0,4.6,35.0,728.0,846.6,616.2
2017,6,17,15,45,753.5,136.0,4.6,35.0,685.0,809.49,592.81
2017,6,17,16,0,741.0,131.0,4.6,35.0,642.0,770.41,567.92
2017,6,17,16,15,647.5,153.5,4.5,35.0,576.5,698.08,519.14
2017,6,17,16,30,554.0,176.0,4.4,35.0,511.0,621.8,464.84
2017,6,17,16,45,500.0,174.0,4.3,35.0,455.5,558.5,419.83
2017,6,17,17,0,446.0,172.0,4.2,35.0,400.0,498.23,376.13
2017,6,17,17,15,445.5,150.0,4.0,34.5,356.5,453.56,344.58
2017,6,17,17,30,445.0,128.0,3.8,34.0,313.0,407.69,311.1
2017,6,17,17,45,413.0,114.0,3.6,33.5,266.0,352.92,269.55
2017,6,17,18,0,381.0,100.0,3.4,33.0,219.0,300.62,228.74
2017,6,17,18,15,333.0,85.0,3.3,32.5,174.5,243.24,183.04
2017,6,17,18,30,285.0,70.0,3.2,32.0,130.0,190.68,140.15
2017,6,17,18,45,214.5,53.5,3.1,31.5,91.0,134.62,94.65
2017,6,17,19,0,144.0,37.0,3.0,31.0,52.0,81.85,51.82
2017,6,17,19,15,72.0,18.5,3.15,30.5,26.0,35.97,2.52
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,58.5,17.0,4.35,24.0,22.0,16.2,0.0
2017,6,18,6,0,117.0,34.0,4.5,24.0,44.0,27.8,15.92
2017,6,18,6,15,208.5,51.0,4.65,24.5,85.0,39.2,27.25
2017,6,18,6,30,300.0,68.0,4.8,25.0,126.0,51.22,38.0
2017,6,18,6,45,350.5,78.0,4.95,25.5,166.0,57.21,43.37
2017,6,18,7,0,401.0,88.0,5.1,26.0,206.0,62.91,48.24
2017,6,18,7,15,304.5,122.5,5.15,26.5,223.0,91.6,72.38
2017,6,18,7,30,208.0,157.0,5.2,27.0,240.0,122.11,89.08
2017,6,18,7,45,436.0,132.5,5.3,27.5,339.0,134.94,85.9
2017,6,18,8,0,664.0,108.0,5.4,28.0,438.0,177.18,107.56
2017,6,18,8,15,690.5,113.0,5.35,28.5,489.5,228.14,148.42
2017,6,18,8,30,717.0,118.0,5.3,29.0,541.0,281.87,193.26
2017,6,18,8,45,743.0,119.5,5.25,29.5,590.5,339.25,241.17
2017,6,18,9,0,769.0,121.0,5.2,30.0,640.0,394.16,286.63
2017,6,18,9,15,783.5,124.0,5.1,30.5,684.5,447.28,329.79
2017,6,18,9,30,798.0,127.0,5.0,31.0,729.0,500.82,371.91
2017,6,18,9,45,811.0,128.5,4.9,32.0,769.0,552.39,410.43
2017,6,18,10,0,824.0,130.0,4.8,33.0,809.0,603.69,447.3
2017,6,18,10,15,832.5,132.0,4.7,33.5,842.5,653.14,482.44
2017,6,18,10,30,841.0,134.0,4.6,34.0,876.0,699.51,514.51
2017,6,18,10,45,847.0,135.5,4.5,34.5,902.5,742.17,542.92
2017,6,18,11,0,853.0,137.0,4.4,35.0,929.0,782.97,568.23
2017,6,18,11,15,638.0,277.5,4.3,35.0,877.5,773.21,557.59
2017,6,18,11,30,423.0,418.0,4.2,35.0,826.0,746.69,533.58
2017,6,18,11,45,426.5,428.0,4.15,35.5,844.0,777.08,552.55
2017,6,18,12,0,430.0,438.0,4.1,36.0,862.0,806.47,570.28
2017,6,18,12,15,431.5,442.5,4.1,36.0,870.0,827.91,584.11
2017,6,18,12,30,433.0,447.0,4.1,36.0,878.0,847.95,597.02
2017,6,18,12,45,435.0,444.5,4.15,36.5,876.0,860.33,604.09
2017,6,18,13,0,437.0,442.0,4.2,37.0,874.0,870.74,609.94
2017,6,18,13,15,441.5,433.5,4.25,37.0,866.0,875.78,613.85
2017,6,18,13,30,446.0,425.0,4.3,37.0,858.0,878.58,616.41
2017,6,18,13,45,418.5,416.0,4.35,37.0,816.0,847.0,596.22
2017,6,18,14,0,391.0,407.0,4.4,37.0,774.0,805.67,569.86
2017,6,18,14,15,371.0,405.5,4.4,37.0,745.5,784.73,556.43
2017,6,18,14,30,351.0,404.0,4.4,37.0,717.0,762.48,541.98
2017,6,18,14,45,339.0,391.5,4.45,37.0,685.0,735.39,524.84
2017,6,18,15,0,327.0,379.0,4.5,37.0,653.0,707.11,506.82
2017,6,18,15,15,428.5,321.5,4.5,36.5,662.0,744.51,537.11
2017,6,18,15,30,530.0,264.0,4.5,36.0,671.0,765.9,556.46
2017,6,18,15,45,524.5,245.5,4.5,36.0,628.0,727.46,531.53
2017,6,18,16,0,519.0,227.0,4.5,36.0,585.0,687.28,505.4
2017,6,18,16,15,534.0,202.5,4.5,35.5,547.5,655.42,486.13
2017,6,18,16,30,549.0,178.0,4.5,35.0,510.0,620.46,464.18
2017,6,18,16,45,578.0,151.0,4.55,35.0,472.5,594.62,447.45
2017,6,18,17,0,607.0,124.0,4.6,35.0,435.0,559.82,423.8
2017,6,18,17,15,493.5,132.5,4.55,34.5,367.0,464.86,354.18
2017,6,18,17,30,380.0,141.0,4.5,34.0,299.0,384.48,293.79
2017,6,18,17,45,348.5,125.0,4.45,33.5,253.5,331.12,253.43
2017,6,18,18,0,317.0,109.0,4.4,33.0,208.0,280.28,213.81
2017,6,18,18,15,276.5,91.5,4.15,32.0,165.5,220.29,166.45
2017,6,18,18,30,236.0,74.0,3.9,31.0,123.0,171.58,126.81
2017,6,18,18,45,173.5,56.0,3.7,30.5,86.5,119.75,84.56
2017,6,18,19,0,111.0,38.0,3.5,30.0,50.0,74.85,47.86
2017,6,18,19,15,55.5,19.0,3.45,29.5,25.0,33.45,3.14
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,56.0,17.0,2.6,24.5,22.0,16.2,0.0
2017,6,19,6,0,112.0,34.0,2.8,25.0,44.0,27.78,15.78
2017,6,19,6,15,201.0,51.5,2.95,25.0,84.0,39.61,27.53
2017,6,19,6,30,290.0,69.0,3.1,25.0,124.0,52.01,38.68
2017,6,19,6,45,189.5,90.5,3.3,25.5,131.5,69.83,54.1
2017,6,19,7,0,89.0,112.0,3.5,26.0,139.0,88.84,70.22
2017,6,19,7,15,228.0,123.5,3.45,26.5,210.0,92.03,72.68
2017,6,19,7,30,367.0,135.0,3.4,27.0,281.0,104.96,72.38
2017,6,19,7,45,184.5,143.0,3.4,27.5,216.5,126.61,88.89
2017,6,19,8,0,2.0,151.0,3.4,28.0,152.0,135.69,102.5
2017,6,19,8,15,1.0,146.5,3.15,28.5,147.0,133.18,99.96
2017,6,19,8,30,0.0,142.0,2.9,29.0,142.0,129.96,96.9
2017,6,19,8,45,0.5,148.5,2.65,29.5,149.0,136.4,101.32
2017,6,19,9,0,1.0,155.0,2.4,30.0,156.0,142.86,105.7
2017,6,19,9,15,0.5,129.0,2.2,30.5,129.5,119.76,87.5
2017,6,19,9,30,0.0,103.0,2.0,31.0,103.0,95.98,68.91
2017,6,19,9,45,1.0,127.0,1.8,31.5,128.0,118.56,85.83
2017,6,19,10,0,2.0,151.0,1.6,32.0,153.0,141.27,102.53
2017,6,19,10,15,8.5,212.5,1.4,32.0,220.0,201.77,147.29
2017,6,19,10,30,15.0,274.0,1.2,32.0,287.0,262.91,191.32
2017,6,19,10,45,18.5,307.0,1.05,32.5,324.0,296.87,214.51
2017,6,19,11,0,22.0,340.0,0.9,33.0,361.0,331.35,237.63
2017,6,19,11,15,18.0,301.5,0.85,33.0,319.0,294.63,211.35
2017,6,19,11,30,14.0,263.0,0.8,33.0,277.0,256.98,184.6
2017,6,19,11,45,11.0,221.0,0.75,33.5,232.5,216.2,155.06
2017,6,19,12,0,8.0,179.0,0.7,34.0,188.0,174.86,124.91
2017,6,19,12,15,10.5,213.0,0.95,34.0,224.0,209.56,150.45
2017,6,19,12,30,13.0,247.0,1.2,34.0,260.0,244.55,175.77
2017,6,19,12,45,38.5,356.5,1.45,34.0,395.5,379.68,271.94
2017,6,19,13,0,64.0,466.0,1.7,34.0,531.0,514.03,364.05
2017,6,19,13,15,57.5,451.5,1.75,34.0,509.0,496.29,351.46
2017,6,19,13,30,51.0,437.0,1.8,34.0,487.0,477.86,339.29
2017,6,19,13,45,70.0,446.0,1.9,34.0,513.0,507.77,360.89
2017,6,19,14,0,89.0,455.0,2.0,34.0,539.0,537.53,382.08
2017,6,19,14,15,104.5,447.0,2.05,34.0,542.5,546.04,388.8
2017,6,19,14,30,120.0,439.0,2.1,34.0,546.0,564.44,402.28
2017,6,19,14,45,273.5,387.0,2.15,34.0,619.0,668.19,477.36
2017,6,19,15,0,427.0,335.0,2.2,34.0,692.0,764.86,545.45
2017,6,19,15,15,592.5,237.5,2.25,34.0,707.0,811.45,581.37
2017,6,19,15,30,758.0,140.0,2.3,34.0,722.0,838.89,601.88
2017,6,19,15,45,747.0,135.0,2.35,34.0,680.0,803.37,580.16
2017,6,19,16,0,736.0,130.0,2.4,34.0,638.0,765.82,557.37
2017,6,19,16,15,612.0,164.5,2.4,33.5,566.5,682.18,502.81
2017,6,19,16,30,488.0,199.0,2.4,33.0,495.0,597.06,443.87
2017,6,19,16,45,571.5,154.0,2.45,33.0,470.0,593.44,444.56
2017,6,19,17,0,655.0,109.0,2.5,33.0,445.0,576.08,434.59
2017,6,19,17,15,622.0,103.0,2.45,32.5,393.5,518.42,393.67
2017,6,19,17,30,589.0,97.0,2.4,32.0,342.0,462.28,352.8
2017,6,19,17,45,547.5,89.0,2.35,31.5,291.0,401.3,306.98
2017,6,19,18,0,506.0,81.0,2.3,31.0,240.0,343.41,261.96
2017,6,19,18,15,443.0,71.5,2.15,30.5,191.5,278.26,209.99
2017,6,19,18,30,380.0,62.0,2.0,30.0,143.0,216.96,159.91
2017,6,19,18,45,292.0,49.0,1.85,29.5,100.5,153.83,108.48
2017,6,19,19,0,204.0,36.0,1.7,29.0,58.0,100.75,64.87
2017,6,19,19,15,102.0,18.0,1.8,28.5,29.0,44.33,6.8
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,95.0,15.0,2.1,23.5,23.5,14.3,0.0
2017,6,20,6,0,190.0,30.0,2.3,24.0,47.0,23.43,12.44
2017,6,20,6,15,289.5,42.5,2.4,24.5,88.0,32.53,21.67
2017,6,20,6,30,389.0,55.0,2.5,25.0,129.0,41.78,29.99
2017,6,20,6,45,460.0,63.0,2.65,26.0,178.5,45.78,33.56
2017,6,20,7,0,531.0,71.0,2.8,27.0,228.0,49.6,36.74
2017,6,20,7,15,578.0,78.0,2.85,27.5,280.0,52.32,38.93
2017,6,20,7,30,625.0,85.0,2.9,28.0,332.0,73.57,42.46
2017,6,20,7,45,660.0,89.5,3.0,28.5,385.0,119.52,64.82
2017,6,20,8,0,695.0,94.0,3.1,29.0,438.0,169.59,99.6
2017,6,20,8,15,720.0,98.5,3.2,29.5,489.5,225.86,144.3
2017,6,20,8,30,745.0,103.0,3.3,30.0,541.0,279.99,189.2
2017,6,20,8,45,516.5,198.5,3.4,31.0,515.0,326.32,233.1
2017,6,20,9,0,288.0,294.0,3.5,32.0,489.0,353.18,257.89
2017,6,20,9,15,315.0,310.0,3.55,32.0,536.5,397.85,291.6
2017,6,20,9,30,342.0,326.0,3.6,32.0,584.0,445.15,326.81
2017,6,20,9,45,592.0,220.5,3.7,32.5,696.5,509.46,375.3
2017,6,20,10,0,842.0,115.0,3.8,33.0,809.0,602.12,444.38
2017,6,20,10,15,571.0,265.0,3.85,33.5,744.5,598.7,438.29
2017,6,20,10,30,300.0,415.0,3.9,34.0,680.0,575.56,416.79
2017,6,20,10,45,344.5,409.0,4.0,34.5,722.5,620.23,447.97
2017,6,20,11,0,389.0,403.0,4.1,35.0,765.0,667.39,480.2
2017,6,20,11,15,210.5,398.0,4.1,35.0,595.0,538.17,388.32
2017,6,20,11,30,32.0,393.0,4.1,35.0,425.0,393.37,282.81
2017,6,20,11,45,25.5,364.0,4.15,35.5,389.5,364.08,261.81
2017,6,20,12,0,19.0,335.0,4.2,36.0,354.0,330.85,237.65
2017,6,20,12,15,450.0,232.0,4.2,36.0,679.5,646.47,471.05
2017,6,20,12,30,881.0,129.0,4.2,36.0,1005.0,955.62,676.94
2017,6,20,12,45,476.5,301.5,4.2,36.5,775.5,763.42,544.43
2017,6,20,13,0,72.0,474.0,4.2,37.0,546.0,529.62,374.51
2017,6,20,13,15,64.5,460.5,4.2,37.0,524.0,512.04,363.39
2017,6,20,13,30,57.0,447.0,4.2,37.0,502.0,493.75,350.94
2017,6,20,13,45,191.5,445.0,4.25,37.0,625.5,636.15,452.64
2017,6,20,14,0,326.0,443.0,4.3,37.0,749.0,778.15,550.37
2017,6,20,14,15,220.0,440.5,4.35,37.0,644.5,662.76,471.09
2017,6,20,14,30,114.0,438.0,4.4,37.0,540.0,557.57,397.74
2017,6,20,14,45,475.0,279.5,4.45,37.0,679.5,759.91,547.48
2017,6,20,15,0,836.0,121.0,4.5,37.0,819.0,917.82,655.71
2017,6,20,15,15,825.5,118.5,4.5,36.5,781.0,889.02,638.44
2017,6,20,15,30,815.0,116.0,4.5,36.0,743.0,857.65,620.5
2017,6,20,15,45,801.0,113.5,4.5,36.0,699.0,826.99,601.65
2017,6,20,16,0,787.0,111.0,4.5,36.0,655.0,787.95,577.01
2017,6,20,16,15,769.5,107.5,4.45,35.5,607.5,743.28,549.3
2017,6,20,16,30,752.0,104.0,4.4,35.0,560.0,697.38,520.32
2017,6,20,16,45,729.5,100.0,4.35,35.0,509.5,646.38,486.21
2017,6,20,17,0,707.0,96.0,4.3,35.0,459.0,596.9,451.19
2017,6,20,17,15,676.5,91.0,4.15,34.5,407.0,539.61,410.22
2017,6,20,17,30,646.0,86.0,4.0,34.0,355.0,483.51,368.94
2017,6,20,17,45,603.0,80.0,3.9,33.5,302.5,421.17,321.75
2017,6,20,18,0,560.0,74.0,3.8,33.0,250.0,361.98,275.42
2017,6,20,18,15,499.0,65.5,3.4,32.0,200.0,295.92,222.81
2017,6,20,18,30,438.0,57.0,3.0,31.0,150.0,235.73,173.43
2017,6,20,18,45,345.0,46.0,2.7,30.5,106.0,169.18,118.94
2017,6,20,19,0,252.0,35.0,2.4,30.0,62.0,111.89,71.72
2017,6,20,19,15,126.0,17.5,2.4,29.5,31.0,48.6,8.78
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,112.5,14.5,2.05,22.5,24.0,13.82,0.0
2017,6,21,6,0,225.0,29.0,2.4,23.0,48.0,22.66,11.85
2017,6,21,6,15,328.0,40.5,2.45,23.5,91.0,31.49,20.88
2017,6,21,6,30,431.0,52.0,2.5,24.0,134.0,39.18,27.91
2017,6,21,6,45,501.5,59.5,2.55,25.0,184.5,42.93,31.26
2017,6,21,7,0,572.0,67.0,2.6,26.0,235.0,46.5,34.26
2017,6,21,7,15,617.5,73.0,2.75,26.5,288.5,48.62,35.95
2017,6,21,7,30,663.0,79.0,2.9,27.0,342.0,69.55,39.03
2017,6,21,7,45,698.5,83.0,3.05,28.0,396.0,117.35,61.88
2017,6,21,8,0,734.0,87.0,3.2,29.0,450.0,173.57,101.1
2017,6,21,8,15,493.5,169.0,3.25,29.5,425.0,231.37,156.8
2017,6,21,8,30,253.0,251.0,3.3,30.0,400.0,268.73,194.8
2017,6,21,8,45,537.0,175.5,3.4,30.5,527.0,314.03,224.07
2017,6,21,9,0,821.0,100.0,3.5,31.0,654.0,393.96,282.92
2017,6,21,9,15,835.0,102.5,3.6,31.5,699.5,453.41,330.49
2017,6,21,9,30,849.0,105.0,3.7,32.0,745.0,508.36,373.55
2017,6,21,9,45,860.5,106.5,3.8,32.5,785.5,561.04,413.71
2017,6,21,10,0,872.0,108.0,3.9,33.0,826.0,613.15,452.24
2017,6,21,10,15,880.0,110.0,4.0,33.5,860.0,662.65,487.84
2017,6,21,10,30,888.0,112.0,4.1,34.0,894.0,710.77,521.53
2017,6,21,10,45,894.5,112.5,4.25,34.5,922.0,754.88,550.75
2017,6,21,11,0,901.0,113.0,4.4,35.0,950.0,797.03,577.63
2017,6,21,11,15,905.5,114.0,4.45,35.0,971.0,835.87,602.93
2017,6,21,11,30,910.0,115.0,4.5,35.0,992.0,872.24,626.48
2017,6,21,11,45,911.5,116.5,4.6,35.5,1004.5,903.83,645.69
2017,6,21,12,0,913.0,118.0,4.7,36.0,1017.0,932.5,662.93
2017,6,21,12,15,914.0,118.0,4.75,36.0,1022.0,956.34,678.2
2017,6,21,12,30,915.0,118.0,4.8,36.0,1027.0,977.17,691.55
2017,6,21,12,45,679.0,280.5,4.85,36.0,954.0,936.23,664.85
2017,6,21,13,0,443.0,443.0,4.9,36.0,881.0,877.03,619.24
2017,6,21,13,15,431.0,432.5,4.9,36.0,854.5,864.14,611.41
2017,6,21,13,30,419.0,422.0,4.9,36.0,828.0,848.77,601.73
2017,6,21,13,45,662.5,267.5,4.9,36.5,895.0,941.76,669.52
2017,6,21,14,0,906.0,113.0,4.9,37.0,962.0,1013.03,714.18
2017,6,21,14,15,900.5,112.0,4.85,36.5,935.5,1002.47,708.85
2017,6,21,14,30,895.0,111.0,4.8,36.0,909.0,988.46,701.92
2017,6,21,14,45,885.5,110.5,4.8,36.0,876.0,967.79,689.69
2017,6,21,15,0,876.0,110.0,4.8,36.0,843.0,944.04,675.53
2017,6,21,15,15,866.0,108.0,4.75,35.5,803.5,915.32,659.28
2017,6,21,15,30,856.0,106.0,4.7,35.0,764.0,883.86,641.15
2017,6,21,15,45,660.0,177.0,4.7,35.0,666.5,777.48,571.11
2017,6,21,16,0,464.0,248.0,4.7,35.0,569.0,664.33,490.41
2017,6,21,16,15,387.5,249.5,4.7,34.5,504.5,578.87,431.54
2017,6,21,16,30,311.0,251.0,4.7,34.0,440.0,508.76,381.81
2017,6,21,16,45,354.0,217.5,4.7,33.5,414.5,491.61,372.31
2017,6,21,17,0,397.0,184.0,4.7,33.0,389.0,479.06,365.34
2017,6,21,17,15,555.0,126.5,4.6,32.5,377.5,502.48,385.81
2017,6,21,17,30,713.0,69.0,4.5,32.0,366.0,502.3,387.48
2017,6,21,17,45,659.0,68.5,4.4,31.5,312.5,438.18,338.01
2017,6,21,18,0,605.0,68.0,4.3,31.0,259.0,377.23,289.67
2017,6,21,18,15,543.5,60.5,4.0,30.5,207.5,309.69,234.85
2017,6,21,18,30,482.0,53.0,3.7,30.0,156.0,248.02,183.37
2017,6,21,18,45,388.5,43.0,3.45,29.5,111.0,179.91,127.01
2017,6,21,19,0,295.0,33.0,3.2,29.0,66.0,122.23,78.74
2017,6,21,19,15,147.5,16.5,3.15,28.5,33.0,53.33,11.12
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
