Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,87.5,14.0,2.95,22.5,21.5,13.34,0.0
2017,6,22,6,0,175.0,28.0,3.1,23.0,43.0,21.82,11.13
2017,6,22,6,15,252.5,42.0,3.05,23.5,81.0,32.12,21.4
2017,6,22,6,30,330.0,56.0,3.0,24.0,119.0,41.97,30.27
2017,6,22,6,45,377.0,70.0,3.0,25.0,163.5,51.29,38.4
2017,6,22,7,0,424.0,84.0,3.0,26.0,208.0,60.12,45.86
2017,6,22,7,15,324.0,119.0,2.95,26.5,225.0,89.31,70.4
2017,6,22,7,30,224.0,154.0,2.9,27.0,242.0,119.55,87.01
2017,6,22,7,45,203.0,181.0,2.9,27.5,270.0,160.74,115.14
2017,6,22,8,0,182.0,208.0,2.9,28.0,298.0,193.43,139.86
2017,6,22,8,15,118.5,225.0,2.85,28.5,286.5,208.15,153.4
2017,6,22,8,30,55.0,242.0,2.8,29.0,275.0,220.8,164.92
2017,6,22,8,45,122.0,275.5,2.75,30.0,356.0,269.63,199.43
2017,6,22,9,0,189.0,309.0,2.7,31.0,437.0,332.02,244.0
2017,6,22,9,15,174.5,333.5,2.7,31.5,458.0,359.89,264.33
2017,6,22,9,30,160.0,358.0,2.7,32.0,479.0,386.23,283.05
2017,6,22,9,45,507.5,231.5,2.7,32.5,643.5,473.27,347.62
2017,6,22,10,0,855.0,105.0,2.7,33.0,808.0,599.9,440.17
2017,6,22,10,15,863.0,106.5,2.75,33.0,841.5,648.15,474.91
2017,6,22,10,30,871.0,108.0,2.8,33.0,875.0,695.06,508.35
2017,6,22,10,45,879.5,107.5,2.85,33.5,903.0,739.0,536.88
2017,6,22,11,0,888.0,107.0,2.9,34.0,931.0,781.19,563.18
2017,6,22,11,15,672.0,264.0,2.95,34.5,895.5,786.91,562.87
2017,6,22,11,30,456.0,421.0,3.0,35.0,860.0,775.84,548.44
2017,6,22,11,45,661.0,278.0,3.05,35.5,923.5,841.25,596.45
2017,6,22,12,0,866.0,135.0,3.1,36.0,987.0,905.48,637.68
2017,6,22,12,15,867.0,135.0,3.05,36.0,992.0,928.36,651.19
2017,6,22,12,30,868.0,135.0,3.0,36.0,997.0,948.41,663.21
2017,6,22,12,45,870.0,133.0,3.0,36.5,995.0,964.74,671.91
2017,6,22,13,0,872.0,131.0,3.0,37.0,993.0,978.04,678.78
2017,6,22,13,15,870.5,130.5,2.9,37.0,982.5,986.1,683.13
2017,6,22,13,30,869.0,130.0,2.8,37.0,972.0,990.75,685.48
2017,6,22,13,45,867.0,128.0,2.7,37.5,954.0,990.0,683.17
2017,6,22,14,0,865.0,126.0,2.6,38.0,936.0,985.76,678.87
2017,6,22,14,15,859.5,124.5,2.5,38.0,910.5,975.15,672.21
2017,6,22,14,30,854.0,123.0,2.4,38.0,885.0,961.22,663.66
2017,6,22,14,45,848.5,120.0,2.3,38.0,853.5,942.52,652.28
2017,6,22,15,0,843.0,117.0,2.2,38.0,822.0,920.68,639.06
2017,6,22,15,15,832.5,115.0,2.05,37.5,784.0,892.31,622.69
2017,6,22,15,30,822.0,113.0,1.9,37.0,746.0,861.34,604.65
2017,6,22,15,45,809.0,110.0,1.75,37.0,702.5,830.74,585.55
2017,6,22,16,0,796.0,107.0,1.6,37.0,659.0,791.79,561.04
2017,6,22,16,15,778.5,104.0,1.45,37.0,611.0,747.41,532.95
2017,6,22,16,30,761.0,101.0,1.3,37.0,563.0,701.78,503.83
2017,6,22,16,45,712.5,105.0,1.2,37.0,507.0,642.51,465.57
2017,6,22,17,0,664.0,109.0,1.1,37.0,451.0,583.45,425.22
2017,6,22,17,15,543.5,121.5,1.0,36.5,381.0,490.36,360.58
2017,6,22,17,30,423.0,134.0,0.9,36.0,311.0,403.02,298.43
2017,6,22,17,45,398.0,117.5,0.8,35.5,265.0,350.32,260.48
2017,6,22,18,0,373.0,101.0,0.7,35.0,219.0,299.35,222.31
2017,6,22,18,15,333.5,85.0,0.7,34.0,175.5,244.77,180.83
2017,6,22,18,30,294.0,69.0,0.7,33.0,132.0,194.02,140.83
2017,6,22,18,45,230.5,52.5,0.75,32.0,93.5,139.31,97.36
2017,6,22,19,0,167.0,36.0,0.8,31.0,55.0,91.72,58.83
2017,6,22,19,15,83.5,18.0,0.85,30.5,27.5,41.11,8.36
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,31.5,16.5,3.55,24.5,19.0,15.73,0.0
2017,6,23,6,0,63.0,33.0,3.8,25.0,38.0,27.99,15.59
2017,6,23,6,15,141.0,53.5,3.95,25.5,76.5,42.76,30.02
2017,6,23,6,30,219.0,74.0,4.1,26.0,115.0,58.07,43.58
2017,6,23,6,45,309.0,84.5,4.3,26.5,163.5,62.26,47.45
2017,6,23,7,0,399.0,95.0,4.5,27.0,212.0,68.27,52.57
2017,6,23,7,15,450.0,105.5,4.55,27.5,262.5,73.86,57.13
2017,6,23,7,30,501.0,116.0,4.6,28.0,313.0,93.28,61.29
2017,6,23,7,45,554.0,118.5,4.65,29.0,367.0,131.65,78.66
2017,6,23,8,0,607.0,121.0,4.7,30.0,421.0,176.33,108.27
2017,6,23,8,15,635.5,127.0,4.65,30.5,471.5,225.1,146.43
2017,6,23,8,30,664.0,133.0,4.6,31.0,522.0,276.96,188.8
2017,6,23,8,45,690.5,135.5,4.6,32.0,571.0,328.16,230.66
2017,6,23,9,0,717.0,138.0,4.6,33.0,620.0,381.71,273.65
2017,6,23,9,15,733.0,141.5,4.45,33.5,664.0,433.64,314.96
2017,6,23,9,30,749.0,145.0,4.3,34.0,708.0,489.42,357.74
2017,6,23,9,45,763.0,147.0,4.2,35.0,748.0,539.57,394.52
2017,6,23,10,0,777.0,149.0,4.1,36.0,788.0,589.68,429.94
2017,6,23,10,15,786.5,151.5,3.9,36.5,821.0,637.09,462.9
2017,6,23,10,30,796.0,154.0,3.7,37.0,854.0,683.54,494.12
2017,6,23,10,45,803.5,155.0,3.55,37.5,881.5,726.04,521.87
2017,6,23,11,0,811.0,156.0,3.4,38.0,909.0,766.96,547.04
2017,6,23,11,15,815.5,157.0,3.2,38.0,928.5,803.71,569.37
2017,6,23,11,30,820.0,158.0,3.0,38.0,948.0,838.3,589.95
2017,6,23,11,45,803.0,172.5,2.9,38.5,954.5,864.41,604.15
2017,6,23,12,0,786.0,187.0,2.8,39.0,961.0,887.01,616.02
2017,6,23,12,15,787.0,187.0,2.75,39.0,965.5,909.34,629.29
2017,6,23,12,30,788.0,187.0,2.7,39.0,970.0,929.06,640.92
2017,6,23,12,45,785.0,188.0,2.65,39.5,966.0,943.24,647.79
2017,6,23,13,0,782.0,189.0,2.6,40.0,962.0,954.49,652.91
2017,6,23,13,15,779.0,188.5,2.6,40.0,951.0,961.19,657.14
2017,6,23,13,30,776.0,188.0,2.6,40.0,940.0,964.69,659.56
2017,6,23,13,45,767.5,188.5,2.65,40.0,920.5,960.52,657.85
2017,6,23,14,0,759.0,189.0,2.7,40.0,901.0,953.2,654.36
2017,6,23,14,15,751.5,187.0,2.75,40.0,875.5,941.28,648.14
2017,6,23,14,30,744.0,185.0,2.8,40.0,850.0,926.36,640.15
2017,6,23,14,45,716.0,193.5,2.9,40.0,813.5,905.1,628.61
2017,6,23,15,0,688.0,202.0,3.0,40.0,777.0,876.72,612.55
2017,6,23,15,15,674.5,198.0,3.05,39.5,739.5,846.81,596.39
2017,6,23,15,30,661.0,194.0,3.1,39.0,702.0,814.84,578.69
2017,6,23,15,45,635.0,193.0,3.2,39.0,658.0,773.34,553.24
2017,6,23,16,0,609.0,192.0,3.3,39.0,614.0,730.95,526.4
2017,6,23,16,15,491.0,214.5,3.35,38.5,539.0,635.29,462.04
2017,6,23,16,30,373.0,237.0,3.4,38.0,464.0,541.11,397.06
2017,6,23,16,45,433.5,202.0,3.45,38.0,443.0,542.34,400.4
2017,6,23,17,0,494.0,167.0,3.5,38.0,422.0,527.07,391.47
2017,6,23,17,15,458.0,156.5,3.5,37.5,372.5,470.28,351.55
2017,6,23,17,30,422.0,146.0,3.5,37.0,323.0,415.71,312.3
2017,6,23,17,45,375.5,132.5,3.55,36.5,273.5,354.88,267.33
2017,6,23,18,0,329.0,119.0,3.6,36.0,224.0,291.26,219.08
2017,6,23,18,15,272.5,101.5,3.45,35.5,177.5,231.06,172.13
2017,6,23,18,30,216.0,84.0,3.3,35.0,131.0,176.71,128.94
2017,6,23,18,45,152.0,62.5,3.2,34.5,91.0,121.39,85.0
2017,6,23,19,0,88.0,41.0,3.1,34.0,51.0,72.97,46.63
2017,6,23,19,15,44.0,20.5,3.1,33.5,25.5,31.1,5.6
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,4.0,1.7,24.5,4.0,3.81,0.0
2017,6,24,6,0,0.0,8.0,1.8,25.0,8.0,7.4,0.0
2017,6,24,6,15,0.0,17.0,1.85,25.0,17.0,15.75,7.56
2017,6,24,6,30,0.0,26.0,1.9,25.0,26.0,24.11,14.96
2017,6,24,6,45,0.0,37.0,1.95,25.5,37.0,34.35,23.86
2017,6,24,7,0,0.0,48.0,2.0,26.0,48.0,44.6,32.64
2017,6,24,7,15,0.0,31.0,2.25,26.5,31.0,28.77,19.02
2017,6,24,7,30,0.0,14.0,2.5,27.0,14.0,12.98,4.97
2017,6,24,7,45,0.0,57.0,2.8,28.0,57.0,53.0,37.24
2017,6,24,8,0,0.0,100.0,3.1,29.0,100.0,92.32,68.14
2017,6,24,8,15,1.0,132.0,3.15,29.5,132.5,120.76,89.94
2017,6,24,8,30,2.0,164.0,3.2,30.0,165.0,149.33,111.5
2017,6,24,8,45,23.5,220.0,3.25,30.5,236.0,204.96,152.85
2017,6,24,9,0,45.0,276.0,3.3,31.0,307.0,256.66,190.67
2017,6,24,9,15,107.5,316.0,2.95,31.0,395.5,321.5,237.71
2017,6,24,9,30,170.0,356.0,2.6,31.0,484.0,389.12,286.31
2017,6,24,9,45,87.0,260.5,2.3,31.5,326.0,278.06,204.86
2017,6,24,10,0,4.0,165.0,2.0,32.0,168.0,155.18,112.8
2017,6,24,10,15,18.0,259.0,1.75,32.0,275.0,249.71,182.81
2017,6,24,10,30,32.0,353.0,1.5,32.0,382.0,342.56,248.8
2017,6,24,10,45,89.0,409.0,1.25,32.5,491.5,437.31,314.16
2017,6,24,11,0,146.0,465.0,1.0,33.0,601.0,536.48,379.47
2017,6,24,11,15,130.5,473.5,1.2,33.0,597.0,541.55,382.67
2017,6,24,11,30,115.0,482.0,1.4,33.0,593.0,545.21,385.56
2017,6,24,11,45,152.5,492.0,1.65,33.0,641.5,594.99,420.79
2017,6,24,12,0,190.0,502.0,1.9,33.0,690.0,646.67,456.75
2017,6,24,12,15,163.0,504.0,2.15,32.5,665.5,632.97,448.72
2017,6,24,12,30,136.0,506.0,2.4,32.0,641.0,617.41,439.62
2017,6,24,12,45,132.5,504.0,2.7,32.0,635.5,618.8,441.76
2017,6,24,13,0,129.0,502.0,3.0,32.0,630.0,619.23,443.07
2017,6,24,13,15,162.5,497.0,3.25,31.5,656.0,652.05,468.28
2017,6,24,13,30,196.0,492.0,3.5,31.0,682.0,684.4,493.07
2017,6,24,13,45,162.5,480.5,3.8,30.5,636.0,643.19,466.17
2017,6,24,14,0,129.0,469.0,4.1,30.0,590.0,601.01,438.34
2017,6,24,14,15,210.5,446.5,4.15,29.5,637.5,659.65,483.51
2017,6,24,14,30,292.0,424.0,4.2,29.0,685.0,726.12,533.13
2017,6,24,14,45,275.5,410.5,4.3,28.5,649.5,694.75,512.9
2017,6,24,15,0,259.0,397.0,4.4,28.0,614.0,662.54,492.32
2017,6,24,15,15,259.0,376.5,4.3,28.0,585.0,637.5,475.69
2017,6,24,15,30,259.0,356.0,4.2,28.0,556.0,611.19,458.05
2017,6,24,15,45,183.0,336.5,4.15,28.0,473.5,508.26,383.41
2017,6,24,16,0,107.0,317.0,4.1,28.0,391.0,409.55,310.36
2017,6,24,16,15,158.5,293.0,4.05,27.5,394.0,433.2,331.06
2017,6,24,16,30,210.0,269.0,4.0,27.0,397.0,442.08,340.4
2017,6,24,16,45,178.0,245.5,3.95,27.0,347.0,386.55,298.9
2017,6,24,17,0,146.0,222.0,3.9,27.0,297.0,333.12,258.57
2017,6,24,17,15,80.0,183.5,3.9,26.5,224.0,236.08,183.69
2017,6,24,17,30,14.0,145.0,3.9,26.0,151.0,147.95,113.96
2017,6,24,17,45,8.0,125.0,3.9,26.0,128.0,124.74,95.71
2017,6,24,18,0,2.0,105.0,3.9,26.0,105.0,102.09,77.61
2017,6,24,18,15,1.0,84.0,3.85,25.5,84.0,81.11,60.73
2017,6,24,18,30,0.0,63.0,3.8,25.0,63.0,60.15,43.53
2017,6,24,18,45,0.0,44.0,3.75,25.0,44.0,41.6,27.99
2017,6,24,19,0,0.0,25.0,3.7,25.0,25.0,23.21,12.49
2017,6,24,19,15,0.0,12.5,3.65,25.0,12.5,11.59,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,66.5,15.0,3.45,21.5,20.5,14.3,0.0
2017,6,25,6,0,133.0,30.0,3.5,22.0,41.0,23.47,12.16
2017,6,25,6,15,226.0,45.0,3.5,22.0,80.0,34.55,23.55
2017,6,25,6,30,319.0,60.0,3.5,22.0,119.0,45.14,33.24
2017,6,25,6,45,159.5,61.5,3.5,22.5,91.0,48.82,36.68
2017,6,25,7,0,0.0,63.0,3.5,23.0,63.0,58.34,44.92
2017,6,25,7,15,0.0,91.0,3.4,23.5,91.0,82.26,65.28
2017,6,25,7,30,0.0,119.0,3.3,24.0,119.0,105.84,81.02
2017,6,25,7,45,15.0,151.5,3.25,24.5,159.0,134.77,103.17
2017,6,25,8,0,30.0,184.0,3.2,25.0,199.0,159.69,121.57
2017,6,25,8,15,84.5,221.0,3.2,25.5,269.5,203.53,153.14
2017,6,25,8,30,139.0,258.0,3.2,26.0,340.0,248.75,186.02
2017,6,25,8,45,226.0,272.0,3.2,26.5,418.0,299.61,222.9
2017,6,25,9,0,313.0,286.0,3.2,27.0,496.0,354.8,263.72
2017,6,25,9,15,299.5,312.0,3.2,27.0,524.5,391.24,292.18
2017,6,25,9,30,286.0,338.0,3.2,27.0,553.0,426.17,318.82
2017,6,25,9,45,552.0,229.0,3.25,27.5,672.0,492.94,369.85
2017,6,25,10,0,818.0,120.0,3.3,28.0,791.0,589.32,442.78
2017,6,25,10,15,442.5,262.5,3.25,28.5,627.5,513.98,384.45
2017,6,25,10,30,67.0,405.0,3.2,29.0,464.0,411.83,303.74
2017,6,25,10,45,87.5,431.0,3.2,29.5,510.5,455.57,334.88
2017,6,25,11,0,108.0,457.0,3.2,30.0,557.0,501.21,366.4
2017,6,25,11,15,103.5,466.0,3.15,30.0,564.0,513.18,374.16
2017,6,25,11,30,99.0,475.0,3.1,30.0,571.0,524.59,381.64
2017,6,25,11,45,65.5,438.5,3.05,30.5,502.0,468.04,340.38
2017,6,25,12,0,32.0,402.0,3.0,31.0,433.0,408.37,296.82
2017,6,25,12,15,64.0,447.5,2.95,31.0,510.5,484.37,351.22
2017,6,25,12,30,96.0,493.0,2.9,31.0,588.0,562.48,405.48
2017,6,25,12,45,454.0,330.5,2.85,31.0,779.5,769.38,556.5
2017,6,25,13,0,812.0,168.0,2.8,31.0,971.0,963.1,686.33
2017,6,25,13,15,440.5,313.5,2.75,31.0,749.0,757.64,545.89
2017,6,25,13,30,69.0,459.0,2.7,31.0,527.0,517.5,372.49
2017,6,25,13,45,43.0,380.5,2.7,31.5,422.5,415.13,301.41
2017,6,25,14,0,17.0,302.0,2.7,32.0,318.0,303.91,221.49
2017,6,25,14,15,403.5,229.5,2.7,31.5,591.0,645.89,476.53
2017,6,25,14,30,790.0,157.0,2.7,31.0,864.0,942.75,676.75
2017,6,25,14,45,517.5,278.5,2.7,31.0,735.0,800.14,578.84
2017,6,25,15,0,245.0,400.0,2.7,31.0,606.0,652.63,473.22
2017,6,25,15,15,152.0,369.0,2.7,31.0,495.0,520.57,381.72
2017,6,25,15,30,59.0,338.0,2.7,31.0,384.0,391.8,289.02
2017,6,25,15,45,355.5,255.5,2.7,31.0,505.0,593.36,442.22
2017,6,25,16,0,652.0,173.0,2.7,31.0,626.0,747.61,554.96
2017,6,25,16,15,630.5,167.0,2.65,30.5,579.0,701.7,523.89
2017,6,25,16,30,609.0,161.0,2.6,30.0,532.0,655.16,493.21
2017,6,25,16,45,584.0,153.0,2.6,30.0,483.0,603.66,457.59
2017,6,25,17,0,559.0,145.0,2.6,30.0,434.0,552.43,421.37
2017,6,25,17,15,524.0,136.5,2.45,29.5,383.5,490.96,377.13
2017,6,25,17,30,489.0,128.0,2.3,29.0,333.0,435.97,336.45
2017,6,25,17,45,439.0,118.0,2.15,28.5,282.5,373.68,289.05
2017,6,25,18,0,389.0,108.0,2.0,28.0,232.0,315.62,243.65
2017,6,25,18,15,330.5,93.5,1.8,27.5,184.5,253.66,194.12
2017,6,25,18,30,272.0,79.0,1.6,27.0,137.0,197.65,148.34
2017,6,25,18,45,198.0,60.0,1.4,26.5,96.0,133.09,95.87
2017,6,25,19,0,124.0,41.0,1.2,26.0,55.0,82.36,54.47
2017,6,25,19,15,62.0,20.5,1.2,25.5,27.5,37.12,8.98
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.7,22.5,11.0,10.48,0.0
2017,6,26,6,0,0.0,22.0,1.9,23.0,22.0,20.43,9.71
2017,6,26,6,15,3.0,42.0,1.95,23.0,42.5,37.93,26.27
2017,6,26,6,30,6.0,62.0,2.0,23.0,63.0,55.15,41.63
2017,6,26,6,45,17.5,83.0,2.1,23.5,87.5,73.01,57.22
2017,6,26,7,0,29.0,104.0,2.2,24.0,112.0,87.22,69.37
2017,6,26,7,15,43.5,128.0,2.15,24.5,143.5,105.45,84.59
2017,6,26,7,30,58.0,152.0,2.1,25.0,175.0,125.58,95.51
2017,6,26,7,45,141.5,177.0,2.1,25.5,243.5,151.84,111.35
2017,6,26,8,0,225.0,202.0,2.1,26.0,312.0,194.41,139.75
2017,6,26,8,15,112.5,142.0,2.05,26.5,197.0,143.52,104.38
2017,6,26,8,30,0.0,82.0,2.0,27.0,82.0,76.39,55.46
2017,6,26,8,45,0.0,48.0,2.0,28.0,48.0,44.68,30.01
2017,6,26,9,0,0.0,14.0,2.0,29.0,14.0,13.02,4.71
2017,6,26,9,15,9.0,137.0,2.0,29.0,144.0,130.6,96.59
2017,6,26,9,30,18.0,260.0,2.0,29.0,274.0,244.77,182.47
2017,6,26,9,45,125.5,325.5,2.05,29.5,428.0,353.0,261.64
2017,6,26,10,0,233.0,391.0,2.1,30.0,582.0,480.53,352.49
2017,6,26,10,15,218.5,412.0,2.15,30.0,597.0,504.46,368.6
2017,6,26,10,30,204.0,433.0,2.2,30.0,612.0,526.82,383.88
2017,6,26,10,45,165.5,447.5,2.3,30.5,596.0,524.71,380.98
2017,6,26,11,0,127.0,462.0,2.4,31.0,580.0,519.11,375.59
2017,6,26,11,15,190.0,469.5,2.45,31.0,650.5,585.48,422.67
2017,6,26,11,30,253.0,477.0,2.5,31.0,721.0,656.05,471.57
2017,6,26,11,45,541.5,315.0,2.6,31.5,845.5,772.38,556.68
2017,6,26,12,0,830.0,153.0,2.7,32.0,970.0,888.3,635.01
2017,6,26,12,15,538.0,326.0,2.75,32.0,856.5,816.3,583.43
2017,6,26,12,30,246.0,499.0,2.8,32.0,743.0,714.06,507.71
2017,6,26,12,45,196.5,501.5,2.85,32.0,696.5,677.59,483.07
2017,6,26,13,0,147.0,504.0,2.9,32.0,650.0,638.61,456.01
2017,6,26,13,15,291.5,462.5,2.95,32.0,747.0,751.5,536.52
2017,6,26,13,30,436.0,421.0,3.0,32.0,844.0,864.51,614.18
2017,6,26,13,45,621.0,288.5,3.05,32.0,878.0,921.48,657.4
2017,6,26,14,0,806.0,156.0,3.1,32.0,912.0,966.54,688.33
2017,6,26,14,15,799.5,154.0,3.1,32.0,887.0,955.19,681.4
2017,6,26,14,30,793.0,152.0,3.1,32.0,862.0,940.69,672.99
2017,6,26,14,45,767.5,160.0,3.15,32.0,826.0,915.38,658.02
2017,6,26,15,0,742.0,168.0,3.2,32.0,790.0,887.76,641.56
2017,6,26,15,15,452.0,268.0,3.25,31.5,641.5,712.2,522.41
2017,6,26,15,30,162.0,368.0,3.3,31.0,493.0,526.58,388.07
2017,6,26,15,45,88.5,301.5,3.35,31.0,369.5,378.78,282.33
2017,6,26,16,0,15.0,235.0,3.4,31.0,246.0,237.72,177.07
2017,6,26,16,15,28.0,239.0,3.35,30.5,257.0,261.28,196.33
2017,6,26,16,30,41.0,243.0,3.3,30.0,268.0,275.81,208.51
2017,6,26,16,45,69.5,231.0,3.3,29.5,269.0,283.54,216.17
2017,6,26,17,0,98.0,219.0,3.3,29.0,270.0,288.84,221.87
2017,6,26,17,15,92.5,195.0,3.1,28.5,239.0,256.73,198.06
2017,6,26,17,30,87.0,171.0,2.9,28.0,208.0,224.87,174.07
2017,6,26,17,45,76.5,147.5,2.75,28.0,176.5,191.18,147.81
2017,6,26,18,0,66.0,124.0,2.6,28.0,145.0,158.35,121.78
2017,6,26,18,15,52.0,101.0,2.45,27.5,115.5,125.49,95.48
2017,6,26,18,30,38.0,78.0,2.3,27.0,86.0,93.94,69.8
2017,6,26,18,45,19.0,56.5,2.2,26.5,60.5,63.84,45.17
2017,6,26,19,0,0.0,35.0,2.1,26.0,35.0,33.72,20.61
2017,6,26,19,15,0.0,17.5,2.1,25.5,17.5,16.25,1.45
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,7.5,1.2,22.5,7.5,7.15,0.0
2017,6,27,6,0,0.0,15.0,1.4,23.0,15.0,13.91,4.73
2017,6,27,6,15,0.0,30.0,1.4,23.0,30.0,27.86,17.82
2017,6,27,6,30,0.0,45.0,1.4,23.0,45.0,41.54,30.03
2017,6,27,6,45,0.0,62.5,1.45,23.5,62.5,56.97,43.51
2017,6,27,7,0,0.0,80.0,1.5,24.0,80.0,72.24,56.61
2017,6,27,7,15,24.5,115.0,1.55,24.0,124.5,96.64,77.28
2017,6,27,7,30,49.0,150.0,1.6,24.0,169.0,123.92,94.68
2017,6,27,7,45,90.5,178.5,1.65,24.5,220.5,154.38,115.65
2017,6,27,8,0,132.0,207.0,1.7,25.0,272.0,184.42,136.26
2017,6,27,8,15,90.0,221.5,1.8,25.5,268.5,204.71,153.26
2017,6,27,8,30,48.0,236.0,1.9,26.0,265.0,213.92,161.44
2017,6,27,8,45,65.5,266.5,2.0,27.0,309.0,249.34,187.21
2017,6,27,9,0,83.0,297.0,2.1,28.0,353.0,287.15,214.44
2017,6,27,9,15,128.5,325.5,2.2,28.0,419.0,332.89,248.02
2017,6,27,9,30,174.0,354.0,2.3,28.0,485.0,388.91,289.12
2017,6,27,9,45,217.5,369.5,2.45,28.5,542.5,438.27,324.71
2017,6,27,10,0,261.0,385.0,2.6,29.0,600.0,488.11,360.42
2017,6,27,10,15,243.5,407.0,2.7,29.0,614.0,512.79,377.81
2017,6,27,10,30,226.0,429.0,2.8,29.0,628.0,538.21,395.48
2017,6,27,10,45,526.5,284.0,2.9,29.5,767.0,639.6,472.42
2017,6,27,11,0,827.0,139.0,3.0,30.0,906.0,760.71,559.81
2017,6,27,11,15,450.5,299.0,3.05,30.0,718.0,640.94,471.03
2017,6,27,11,30,74.0,459.0,3.1,30.0,530.0,488.91,355.52
2017,6,27,11,45,192.0,467.0,3.2,30.5,655.5,606.05,440.13
2017,6,27,12,0,310.0,475.0,3.3,31.0,781.0,730.65,526.11
2017,6,27,12,15,575.0,311.0,3.35,31.0,881.0,833.75,602.77
2017,6,27,12,30,840.0,147.0,3.4,31.0,981.0,932.25,669.95
2017,6,27,12,45,840.0,146.5,3.5,31.5,978.5,947.93,678.62
2017,6,27,13,0,840.0,146.0,3.6,32.0,976.0,960.71,686.11
2017,6,27,13,15,503.5,320.0,3.65,32.0,816.0,825.85,594.32
2017,6,27,13,30,167.0,494.0,3.7,32.0,656.0,657.83,471.93
2017,6,27,13,45,498.5,317.5,3.75,32.0,788.0,828.74,599.3
2017,6,27,14,0,830.0,141.0,3.8,32.0,920.0,966.76,693.74
2017,6,27,14,15,824.0,139.5,3.85,31.5,895.0,956.27,688.32
2017,6,27,14,30,818.0,138.0,3.9,31.0,870.0,942.59,681.96
2017,6,27,14,45,809.5,136.0,3.95,31.0,838.0,930.64,675.44
2017,6,27,15,0,801.0,134.0,4.0,31.0,806.0,907.84,661.79
2017,6,27,15,15,790.0,131.5,4.0,31.0,768.0,879.43,644.21
2017,6,27,15,30,779.0,129.0,4.0,31.0,730.0,848.52,624.93
2017,6,27,15,45,521.5,219.5,4.0,31.0,612.0,699.58,521.72
2017,6,27,16,0,264.0,310.0,4.0,31.0,494.0,554.36,414.12
2017,6,27,16,15,399.0,247.0,4.0,30.5,502.0,597.09,450.68
2017,6,27,16,30,534.0,184.0,4.0,30.0,510.0,618.51,471.0
2017,6,27,16,45,605.5,143.0,4.0,29.5,481.5,609.46,467.6
2017,6,27,17,0,677.0,102.0,4.0,29.0,453.0,586.74,453.98
2017,6,27,17,15,645.5,97.0,3.9,28.5,401.5,530.17,412.57
2017,6,27,17,30,614.0,92.0,3.8,28.0,350.0,474.9,371.08
2017,6,27,17,45,573.0,84.5,3.7,28.0,298.5,413.4,322.91
2017,6,27,18,0,532.0,77.0,3.6,28.0,247.0,354.88,275.74
2017,6,27,18,15,472.0,68.5,3.3,27.5,198.0,290.46,223.15
2017,6,27,18,30,412.0,60.0,3.0,27.0,149.0,231.76,173.97
2017,6,27,18,45,328.0,48.0,2.75,26.5,106.0,165.94,119.22
2017,6,27,19,0,244.0,36.0,2.5,26.0,63.0,112.38,74.18
2017,6,27,19,15,122.0,18.0,2.45,25.5,31.5,49.5,13.79
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.5,14.0,1.25,21.5,21.0,13.34,0.0
2017,6,28,6,0,169.0,28.0,1.5,22.0,42.0,21.92,10.62
2017,6,28,6,15,270.5,41.0,1.6,22.5,82.5,31.48,20.89
2017,6,28,6,30,372.0,54.0,1.7,23.0,123.0,41.31,29.82
2017,6,28,6,45,186.0,43.0,1.8,23.5,77.5,30.89,21.09
2017,6,28,7,0,0.0,32.0,1.9,24.0,32.0,29.69,20.09
2017,6,28,7,15,7.5,84.0,1.9,24.5,87.0,76.56,60.17
2017,6,28,7,30,15.0,136.0,1.9,25.0,142.0,119.0,90.96
2017,6,28,7,45,10.0,145.5,1.95,25.5,150.0,129.51,98.61
2017,6,28,8,0,5.0,155.0,2.0,26.0,158.0,139.1,105.75
2017,6,28,8,15,40.5,201.5,2.05,26.5,225.0,179.88,135.59
2017,6,28,8,30,76.0,248.0,2.1,27.0,292.0,230.08,172.46
2017,6,28,8,45,423.5,180.0,2.2,27.5,460.5,278.32,201.21
2017,6,28,9,0,771.0,112.0,2.3,28.0,629.0,380.69,275.27
2017,6,28,9,15,470.5,233.0,2.35,28.5,555.5,395.53,291.64
2017,6,28,9,30,170.0,354.0,2.4,29.0,482.0,386.81,286.33
2017,6,28,9,45,244.0,362.5,2.5,29.5,557.0,442.43,326.73
2017,6,28,10,0,318.0,371.0,2.6,30.0,632.0,509.58,374.75
2017,6,28,10,15,283.0,398.0,2.7,30.0,637.5,530.03,388.88
2017,6,28,10,30,248.0,425.0,2.8,30.0,643.0,546.99,400.37
2017,6,28,10,45,191.5,444.0,2.9,30.5,615.5,540.24,393.89
2017,6,28,11,0,135.0,463.0,3.0,31.0,588.0,525.93,381.97
2017,6,28,11,15,91.5,445.5,3.05,31.5,531.0,484.82,351.69
2017,6,28,11,30,48.0,428.0,3.1,32.0,474.0,438.67,317.66
2017,6,28,11,45,102.5,465.5,3.15,32.5,565.5,525.12,378.74
2017,6,28,12,0,157.0,503.0,3.2,33.0,657.0,617.8,442.07
2017,6,28,12,15,286.0,471.0,3.2,33.0,754.0,717.64,512.31
2017,6,28,12,30,415.0,439.0,3.2,33.0,851.0,819.53,582.29
2017,6,28,12,45,311.0,471.0,3.25,33.0,779.5,762.72,541.84
2017,6,28,13,0,207.0,503.0,3.3,33.0,708.0,695.89,495.14
2017,6,28,13,15,548.5,309.0,3.3,33.0,843.0,859.13,614.82
2017,6,28,13,30,890.0,115.0,3.3,33.0,978.0,997.06,705.78
2017,6,28,13,45,467.5,263.0,3.35,33.5,716.0,742.96,535.79
2017,6,28,14,0,45.0,411.0,3.4,34.0,454.0,449.4,322.66
2017,6,28,14,15,458.5,260.5,3.35,34.0,672.5,732.5,531.85
2017,6,28,14,30,872.0,110.0,3.3,34.0,891.0,966.71,687.25
2017,6,28,14,45,583.0,250.0,3.3,34.0,764.0,837.26,601.12
2017,6,28,15,0,294.0,390.0,3.3,34.0,637.0,688.64,495.2
2017,6,28,15,15,328.5,360.0,3.25,33.5,623.5,684.6,496.27
2017,6,28,15,30,363.0,330.0,3.2,33.0,610.0,677.35,494.32
2017,6,28,15,45,291.0,324.0,3.2,33.0,540.5,599.83,440.39
2017,6,28,16,0,219.0,318.0,3.2,33.0,471.0,514.94,380.67
2017,6,28,16,15,160.0,293.5,3.15,32.5,401.0,435.38,324.48
2017,6,28,16,30,101.0,269.0,3.1,32.0,331.0,349.75,262.43
2017,6,28,16,45,352.0,201.0,3.1,32.0,388.0,473.86,360.1
2017,6,28,17,0,603.0,133.0,3.1,32.0,445.0,570.97,434.2
2017,6,28,17,15,569.0,125.5,2.95,31.5,394.0,513.22,392.05
2017,6,28,17,30,535.0,118.0,2.8,31.0,343.0,453.03,347.86
2017,6,28,17,45,488.0,108.5,2.7,31.0,291.5,390.5,300.01
2017,6,28,18,0,441.0,99.0,2.6,31.0,240.0,331.82,253.87
2017,6,28,18,15,380.5,86.5,2.35,30.0,191.5,268.26,203.69
2017,6,28,18,30,320.0,74.0,2.1,29.0,143.0,210.8,157.11
2017,6,28,18,45,242.0,57.5,1.85,28.5,101.0,149.81,107.35
2017,6,28,19,0,164.0,41.0,1.6,28.0,59.0,93.04,61.13
2017,6,28,19,15,82.0,20.5,1.75,27.5,29.5,41.38,11.09
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.0,14.5,2.2,23.5,19.0,13.82,0.0
2017,6,29,6,0,114.0,29.0,2.5,24.0,38.0,23.9,11.75
2017,6,29,6,15,207.0,46.0,2.6,24.5,78.0,35.44,23.95
2017,6,29,6,30,300.0,63.0,2.7,25.0,118.0,47.61,34.85
2017,6,29,6,45,383.0,72.5,2.85,25.5,167.0,53.43,40.11
2017,6,29,7,0,466.0,82.0,3.0,26.0,216.0,59.0,44.9
2017,6,29,7,15,516.5,90.5,3.05,26.5,267.5,62.8,48.01
2017,6,29,7,30,567.0,99.0,3.1,27.0,319.0,77.82,49.96
2017,6,29,7,45,615.0,102.0,3.15,27.5,373.5,119.89,68.16
2017,6,29,8,0,663.0,105.0,3.2,28.0,428.0,167.77,99.94
2017,6,29,8,15,690.0,109.5,3.2,28.5,479.5,218.21,139.59
2017,6,29,8,30,717.0,114.0,3.2,29.0,531.0,271.5,183.59
2017,6,29,8,45,744.5,115.0,3.25,30.0,581.5,328.76,230.55
2017,6,29,9,0,772.0,116.0,3.3,31.0,632.0,383.85,275.2
2017,6,29,9,15,787.0,118.5,3.3,31.5,677.0,437.01,318.0
2017,6,29,9,30,802.0,121.0,3.3,32.0,722.0,490.67,359.85
2017,6,29,9,45,482.5,259.0,3.35,32.5,626.5,480.33,352.8
2017,6,29,10,0,163.0,397.0,3.4,33.0,531.0,444.03,323.8
2017,6,29,10,15,508.0,260.5,3.45,33.0,702.0,552.54,406.27
2017,6,29,10,30,853.0,124.0,3.5,33.0,873.0,693.32,509.81
2017,6,29,10,45,862.5,123.5,3.55,33.5,901.5,737.6,539.0
2017,6,29,11,0,872.0,123.0,3.6,34.0,930.0,780.27,565.9
2017,6,29,11,15,876.5,124.0,3.65,34.0,950.5,818.43,590.71
2017,6,29,11,30,881.0,125.0,3.7,34.0,971.0,854.23,613.85
2017,6,29,11,45,888.0,122.0,3.75,34.5,985.0,886.06,633.0
2017,6,29,12,0,895.0,119.0,3.8,35.0,999.0,915.31,650.39
2017,6,29,12,15,635.5,282.5,3.8,35.0,909.0,863.05,614.61
2017,6,29,12,30,376.0,446.0,3.8,35.0,819.0,789.54,558.83
2017,6,29,12,45,636.0,282.5,3.85,35.5,911.5,896.22,636.2
2017,6,29,13,0,896.0,119.0,3.9,36.0,1004.0,989.66,695.43
2017,6,29,13,15,893.5,118.5,3.9,36.0,993.0,997.14,699.71
2017,6,29,13,30,891.0,118.0,3.9,36.0,982.0,1001.12,702.52
2017,6,29,13,45,887.0,117.0,3.95,36.0,963.5,999.6,702.3
2017,6,29,14,0,883.0,116.0,4.0,36.0,945.0,994.54,700.0
2017,6,29,14,15,877.0,115.0,4.0,36.0,919.0,984.05,694.09
2017,6,29,14,30,871.0,114.0,4.0,36.0,893.0,970.17,686.16
2017,6,29,14,45,864.0,112.0,4.05,36.0,861.0,951.03,675.22
2017,6,29,15,0,857.0,110.0,4.1,36.0,829.0,928.76,662.32
2017,6,29,15,15,846.5,108.0,4.1,36.0,790.5,900.27,645.14
2017,6,29,15,30,836.0,106.0,4.1,36.0,752.0,869.12,626.2
2017,6,29,15,45,821.5,104.5,4.1,36.0,708.0,832.59,603.6
2017,6,29,16,0,807.0,103.0,4.1,36.0,664.0,799.67,583.29
2017,6,29,16,15,789.5,100.0,4.1,35.5,616.0,755.04,556.0
2017,6,29,16,30,772.0,97.0,4.1,35.0,568.0,709.11,527.38
2017,6,29,16,45,748.0,94.0,4.1,35.0,517.0,657.45,493.17
2017,6,29,17,0,724.0,91.0,4.1,35.0,466.0,605.6,457.31
2017,6,29,17,15,693.5,86.5,4.0,34.5,413.5,549.61,417.52
2017,6,29,17,30,663.0,82.0,3.9,34.0,361.0,493.24,376.28
2017,6,29,17,45,618.5,76.5,3.8,33.5,308.0,429.68,328.34
2017,6,29,18,0,574.0,71.0,3.7,33.0,255.0,369.38,281.32
2017,6,29,18,15,513.0,63.5,3.4,32.0,204.5,303.37,228.9
2017,6,29,18,30,452.0,56.0,3.1,31.0,154.0,243.17,179.57
2017,6,29,18,45,353.5,46.0,2.85,30.5,109.5,174.54,123.48
2017,6,29,19,0,255.0,36.0,2.6,30.0,65.0,115.63,75.18
2017,6,29,19,15,127.5,18.0,2.8,29.5,32.5,50.85,14.34
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,64.0,14.5,4.35,25.0,19.5,13.82,0.0
2017,6,30,6,0,128.0,29.0,4.6,25.0,39.0,22.76,10.65
2017,6,30,6,15,230.5,44.0,4.75,25.5,79.0,33.89,22.5
2017,6,30,6,30,333.0,59.0,4.9,26.0,119.0,44.55,32.09
2017,6,30,6,45,418.5,67.0,5.1,26.5,169.0,49.35,36.46
2017,6,30,7,0,504.0,75.0,5.3,27.0,219.0,53.48,40.03
2017,6,30,7,15,273.0,110.5,5.35,27.5,191.0,83.41,65.23
2017,6,30,7,30,42.0,146.0,5.4,28.0,163.0,120.72,91.15
2017,6,30,7,45,31.5,160.5,5.45,28.5,174.0,136.79,102.73
2017,6,30,8,0,21.0,175.0,5.5,29.0,185.0,157.16,118.39
2017,6,30,8,15,90.0,215.5,5.5,29.5,267.0,199.87,148.24
2017,6,30,8,30,159.0,256.0,5.5,30.0,349.0,251.46,185.38
2017,6,30,8,45,135.0,279.5,5.55,30.5,363.5,275.42,204.35
2017,6,30,9,0,111.0,303.0,5.6,31.0,378.0,301.87,224.58
2017,6,30,9,15,230.5,311.5,5.6,31.5,480.0,364.95,270.48
2017,6,30,9,30,350.0,320.0,5.6,32.0,582.0,441.1,326.44
2017,6,30,9,45,300.5,353.5,5.6,32.5,587.0,464.78,343.5
2017,6,30,10,0,251.0,387.0,5.6,33.0,592.0,483.37,356.11
2017,6,30,10,15,141.5,370.5,5.55,33.5,487.0,420.08,308.82
2017,6,30,10,30,32.0,354.0,5.5,34.0,382.0,343.23,250.72
2017,6,30,10,45,36.0,374.0,5.45,34.5,406.5,367.67,267.73
2017,6,30,11,0,40.0,394.0,5.4,35.0,431.0,392.66,284.75
2017,6,30,11,15,199.5,415.0,5.35,35.0,606.0,543.92,395.3
2017,6,30,11,30,359.0,436.0,5.3,35.0,781.0,707.07,510.26
2017,6,30,11,45,224.0,460.0,5.3,35.5,676.0,627.17,450.78
2017,6,30,12,0,89.0,484.0,5.3,36.0,571.0,536.49,383.79
2017,6,30,12,15,469.0,316.0,5.25,36.0,781.0,743.15,537.18
2017,6,30,12,30,849.0,148.0,5.2,36.0,991.0,941.47,672.53
2017,6,30,12,45,553.0,320.5,5.2,36.5,869.5,854.39,609.53
2017,6,30,13,0,257.0,493.0,5.2,37.0,748.0,740.77,523.98
2017,6,30,13,15,546.0,322.0,5.15,37.0,854.5,869.7,619.37
2017,6,30,13,30,835.0,151.0,5.1,37.0,961.0,977.95,692.56
2017,6,30,13,45,825.0,153.5,5.1,37.0,941.0,974.22,689.97
2017,6,30,14,0,815.0,156.0,5.1,37.0,921.0,976.23,691.86
2017,6,30,14,15,808.5,154.5,5.1,36.5,895.5,965.52,687.11
2017,6,30,14,30,802.0,153.0,5.1,36.0,870.0,951.6,680.41
2017,6,30,14,45,755.0,173.5,5.1,36.0,829.0,918.55,659.81
2017,6,30,15,0,708.0,194.0,5.1,36.0,788.0,889.21,641.69
2017,6,30,15,15,694.5,190.5,5.1,35.5,750.0,859.58,624.62
2017,6,30,15,30,681.0,187.0,5.1,35.0,712.0,827.82,605.96
2017,6,30,15,45,656.0,185.5,5.2,35.0,668.0,786.25,579.66
2017,6,30,16,0,631.0,184.0,5.3,35.0,624.0,743.67,551.75
2017,6,30,16,15,608.0,178.5,5.3,34.5,577.0,697.81,521.74
2017,6,30,16,30,585.0,173.0,5.3,34.0,530.0,651.43,490.76
2017,6,30,16,45,554.5,166.0,5.35,34.0,480.5,593.63,450.1
2017,6,30,17,0,524.0,159.0,5.4,34.0,431.0,541.42,412.57
2017,6,30,17,15,486.0,150.0,5.35,33.5,380.5,483.52,370.58
2017,6,30,17,30,448.0,141.0,5.3,33.0,330.0,427.94,329.27
2017,6,30,17,45,403.0,128.5,5.3,32.5,280.0,367.5,283.26
2017,6,30,18,0,358.0,116.0,5.3,32.0,230.0,310.84,238.95
2017,6,30,18,15,293.5,101.0,5.1,31.5,182.5,241.02,183.43
2017,6,30,18,30,229.0,86.0,4.9,31.0,135.0,185.13,138.03
2017,6,30,18,45,161.0,65.5,4.75,30.5,95.0,128.71,92.29
2017,6,30,19,0,93.0,45.0,4.6,30.0,55.0,75.94,49.83
2017,6,30,19,15,46.5,22.5,4.45,29.5,27.5,34.35,8.75
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,10.0,14.0,2.8,24.5,14.5,13.34,0.0
2017,7,1,6,0,20.0,28.0,2.9,25.0,29.0,24.82,11.91
2017,7,1,6,15,80.5,52.5,2.9,25.0,66.0,43.26,30.31
2017,7,1,6,30,141.0,77.0,2.9,25.0,103.0,61.92,46.9
2017,7,1,6,45,217.5,94.0,2.95,25.5,149.0,72.33,56.13
2017,7,1,7,0,294.0,111.0,3.0,26.0,195.0,84.21,66.27
2017,7,1,7,15,147.0,111.5,3.0,26.5,153.5,89.53,70.58
2017,7,1,7,30,0.0,112.0,3.0,27.0,112.0,100.13,75.46
2017,7,1,7,45,18.0,148.5,3.0,27.5,157.5,132.31,99.92
2017,7,1,8,0,36.0,185.0,3.0,28.0,203.0,160.69,120.65
2017,7,1,8,15,304.5,175.5,3.05,28.5,350.5,200.34,140.41
2017,7,1,8,30,573.0,166.0,3.1,29.0,498.0,276.31,191.4
2017,7,1,8,45,462.5,219.5,3.2,29.5,503.5,320.94,230.91
2017,7,1,9,0,352.0,273.0,3.3,30.0,509.0,357.23,261.77
2017,7,1,9,15,359.5,293.5,3.4,30.5,548.5,400.38,294.61
2017,7,1,9,30,367.0,314.0,3.5,31.0,588.0,444.1,327.13
2017,7,1,9,45,398.5,318.5,3.65,31.5,631.0,484.6,356.97
2017,7,1,10,0,430.0,323.0,3.8,32.0,674.0,531.16,390.69
2017,7,1,10,15,326.5,375.5,3.9,32.0,649.0,537.91,394.58
2017,7,1,10,30,223.0,428.0,4.0,32.0,624.0,534.78,390.76
2017,7,1,10,45,148.5,432.5,4.1,32.5,565.0,498.95,363.63
2017,7,1,11,0,74.0,437.0,4.2,33.0,506.0,457.08,331.8
2017,7,1,11,15,75.5,449.0,4.25,33.0,520.5,475.09,344.47
2017,7,1,11,30,77.0,461.0,4.3,33.0,535.0,493.14,356.94
2017,7,1,11,45,212.0,458.0,4.4,33.5,665.5,614.9,444.29
2017,7,1,12,0,347.0,455.0,4.5,34.0,796.0,744.96,534.35
2017,7,1,12,15,369.0,447.0,4.55,34.0,811.5,771.23,552.07
2017,7,1,12,30,391.0,439.0,4.6,34.0,827.0,796.96,569.92
2017,7,1,12,45,408.5,437.0,4.65,34.5,841.5,823.25,586.71
2017,7,1,13,0,426.0,435.0,4.7,35.0,856.0,852.77,605.4
2017,7,1,13,15,580.5,330.0,4.7,35.0,897.0,911.54,649.21
2017,7,1,13,30,735.0,225.0,4.7,35.0,938.0,967.54,688.82
2017,7,1,13,45,729.5,223.5,4.7,35.5,920.0,964.98,685.84
2017,7,1,14,0,724.0,222.0,4.7,36.0,902.0,959.3,681.35
2017,7,1,14,15,716.5,219.5,4.7,36.0,877.0,947.57,674.5
2017,7,1,14,30,709.0,217.0,4.7,36.0,852.0,932.91,665.87
2017,7,1,14,45,701.0,212.5,4.7,36.0,821.0,912.88,653.82
2017,7,1,15,0,693.0,208.0,4.7,36.0,790.0,890.16,640.07
2017,7,1,15,15,679.5,204.0,4.65,35.5,752.0,860.36,622.74
2017,7,1,15,30,666.0,200.0,4.6,35.0,714.0,828.45,603.92
2017,7,1,15,45,649.5,194.5,4.6,35.0,671.5,790.47,579.62
2017,7,1,16,0,633.0,189.0,4.6,35.0,629.0,750.99,553.73
2017,7,1,16,15,609.5,183.0,4.5,34.5,582.0,704.11,523.1
2017,7,1,16,30,586.0,177.0,4.4,34.0,535.0,656.75,491.58
2017,7,1,16,45,562.5,167.5,4.3,34.0,486.0,601.47,453.02
2017,7,1,17,0,539.0,158.0,4.2,34.0,437.0,550.96,417.06
2017,7,1,17,15,500.5,149.0,3.9,33.5,385.5,492.04,374.5
2017,7,1,17,30,462.0,140.0,3.6,33.0,334.0,435.45,332.69
2017,7,1,17,45,421.0,126.5,3.3,32.5,284.5,375.35,287.27
2017,7,1,18,0,380.0,113.0,3.0,32.0,235.0,318.58,243.22
2017,7,1,18,15,314.0,99.0,2.75,31.0,186.5,254.16,192.75
2017,7,1,18,30,248.0,85.0,2.5,30.0,138.0,191.29,142.55
2017,7,1,18,45,174.5,65.0,2.25,29.5,97.5,132.56,95.12
2017,7,1,19,0,101.0,45.0,2.0,29.0,57.0,82.02,54.39
2017,7,1,19,15,50.5,22.5,2.2,28.5,28.5,35.21,9.12
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
