Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,25.0,14.5,2.45,23.5,16.5,13.82,0.0
2017,7,2,6,0,50.0,29.0,2.6,24.0,33.0,24.76,11.67
2017,7,2,6,15,131.5,49.0,2.8,24.5,70.5,39.36,27.11
2017,7,2,6,30,213.0,69.0,3.0,25.0,108.0,54.43,40.57
2017,7,2,6,45,291.5,83.0,3.2,25.5,154.5,61.47,46.92
2017,7,2,7,0,370.0,97.0,3.4,26.0,201.0,70.12,54.35
2017,7,2,7,15,185.0,92.0,3.55,26.5,144.0,70.23,54.31
2017,7,2,7,30,0.0,87.0,3.7,27.0,87.0,79.83,59.2
2017,7,2,7,45,291.0,106.5,3.85,27.5,247.5,98.28,63.07
2017,7,2,8,0,582.0,126.0,4.0,28.0,408.0,171.71,106.58
2017,7,2,8,15,291.0,129.5,4.0,28.5,270.5,155.85,106.56
2017,7,2,8,30,0.0,133.0,4.0,29.0,133.0,122.01,90.86
2017,7,2,8,45,67.0,218.5,4.05,29.5,263.5,211.67,157.94
2017,7,2,9,0,134.0,304.0,4.1,30.0,394.0,305.75,227.33
2017,7,2,9,15,435.5,226.0,4.1,30.0,546.0,373.42,276.19
2017,7,2,9,30,737.0,148.0,4.1,30.0,698.0,481.26,357.2
2017,7,2,9,45,491.5,267.0,4.1,30.5,643.0,490.86,364.31
2017,7,2,10,0,246.0,386.0,4.1,31.0,588.0,479.31,353.57
2017,7,2,10,15,252.5,403.5,4.1,31.0,618.0,514.76,379.12
2017,7,2,10,30,259.0,421.0,4.1,31.0,648.0,550.5,404.37
2017,7,2,10,45,538.5,285.0,4.15,31.5,776.5,647.93,478.05
2017,7,2,11,0,818.0,149.0,4.2,32.0,905.0,762.72,561.44
2017,7,2,11,15,620.5,280.0,4.15,32.0,861.0,757.27,552.97
2017,7,2,11,30,423.0,411.0,4.1,32.0,817.0,737.75,534.03
2017,7,2,11,45,412.5,420.5,4.1,32.5,821.0,755.83,544.93
2017,7,2,12,0,402.0,430.0,4.1,33.0,825.0,770.83,553.45
2017,7,2,12,15,632.0,282.5,4.05,33.0,907.5,859.77,619.56
2017,7,2,12,30,862.0,135.0,4.0,33.0,990.0,941.85,673.97
2017,7,2,12,45,860.5,135.5,4.0,33.5,987.0,957.49,682.13
2017,7,2,13,0,859.0,136.0,4.0,34.0,984.0,970.11,688.84
2017,7,2,13,15,857.0,135.5,3.95,34.0,973.5,978.08,693.8
2017,7,2,13,30,855.0,135.0,3.9,34.0,963.0,982.7,696.75
2017,7,2,13,45,849.5,134.5,3.85,34.0,945.0,980.46,695.45
2017,7,2,14,0,844.0,134.0,3.8,34.0,927.0,974.83,692.15
2017,7,2,14,15,838.5,132.5,3.7,34.0,902.0,964.87,685.9
2017,7,2,14,30,833.0,131.0,3.6,34.0,877.0,951.65,677.7
2017,7,2,14,45,811.5,137.0,3.55,34.0,842.0,935.38,667.96
2017,7,2,15,0,790.0,143.0,3.5,34.0,807.0,908.99,651.75
2017,7,2,15,15,779.0,140.5,3.4,34.0,769.0,880.98,634.27
2017,7,2,15,30,768.0,138.0,3.3,34.0,731.0,850.48,615.15
2017,7,2,15,45,755.5,133.5,3.25,34.0,689.0,814.25,592.46
2017,7,2,16,0,743.0,129.0,3.2,34.0,647.0,776.02,568.31
2017,7,2,16,15,724.0,125.5,3.05,33.5,599.5,734.55,542.42
2017,7,2,16,30,705.0,122.0,2.9,33.0,552.0,689.33,513.63
2017,7,2,16,45,680.5,117.0,2.75,33.0,502.0,637.69,478.33
2017,7,2,17,0,656.0,112.0,2.6,33.0,452.0,586.08,441.81
2017,7,2,17,15,623.0,106.0,2.3,32.5,400.5,528.27,400.36
2017,7,2,17,30,590.0,100.0,2.0,32.0,349.0,471.92,358.92
2017,7,2,17,45,546.0,92.5,1.75,32.0,297.5,409.8,311.58
2017,7,2,18,0,502.0,85.0,1.5,32.0,246.0,350.96,265.55
2017,7,2,18,15,438.0,75.5,1.55,31.0,196.5,281.94,212.26
2017,7,2,18,30,374.0,66.0,1.6,30.0,147.0,223.17,165.12
2017,7,2,18,45,283.5,53.0,1.65,29.5,104.5,158.76,113.01
2017,7,2,19,0,193.0,40.0,1.7,29.0,62.0,104.71,68.97
2017,7,2,19,15,96.5,20.0,2.0,29.0,31.0,47.3,13.46
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,52.5,14.0,3.7,24.0,18.0,13.34,0.0
2017,7,3,6,0,105.0,28.0,3.9,24.0,36.0,23.08,10.21
2017,7,3,6,15,206.0,44.0,4.0,24.5,75.0,33.96,22.59
2017,7,3,6,30,307.0,60.0,4.1,25.0,114.0,45.41,32.93
2017,7,3,6,45,400.5,67.5,4.25,25.5,164.0,49.81,37.0
2017,7,3,7,0,494.0,75.0,4.4,26.0,214.0,53.7,40.39
2017,7,3,7,15,545.0,82.5,4.45,26.5,266.5,56.62,42.77
2017,7,3,7,30,596.0,90.0,4.5,27.0,319.0,68.76,44.02
2017,7,3,7,45,441.5,139.5,4.6,27.5,323.5,133.8,86.09
2017,7,3,8,0,287.0,189.0,4.7,28.0,328.0,185.43,129.75
2017,7,3,8,15,518.5,145.0,4.7,28.5,431.0,211.89,141.42
2017,7,3,8,30,750.0,101.0,4.7,29.0,534.0,270.89,182.45
2017,7,3,8,45,562.5,183.5,4.7,29.5,525.0,322.56,230.88
2017,7,3,9,0,375.0,266.0,4.7,30.0,516.0,359.58,264.31
2017,7,3,9,15,604.0,186.0,4.7,30.5,621.5,410.64,302.43
2017,7,3,9,30,833.0,106.0,4.7,31.0,727.0,493.97,365.83
2017,7,3,9,45,848.0,106.0,4.7,32.0,768.5,546.76,405.68
2017,7,3,10,0,863.0,106.0,4.7,33.0,810.0,599.36,444.07
2017,7,3,10,15,871.0,107.5,4.65,33.0,844.0,648.43,480.39
2017,7,3,10,30,879.0,109.0,4.6,33.0,878.0,696.16,514.93
2017,7,3,10,45,886.5,109.0,4.55,33.5,906.5,740.65,544.44
2017,7,3,11,0,894.0,109.0,4.5,34.0,935.0,783.3,571.3
2017,7,3,11,15,897.5,110.0,4.45,34.5,955.5,821.63,594.88
2017,7,3,11,30,901.0,111.0,4.4,35.0,976.0,857.46,616.53
2017,7,3,11,45,885.0,124.0,4.35,35.5,983.5,884.67,632.3
2017,7,3,12,0,869.0,137.0,4.3,36.0,991.0,908.03,645.5
2017,7,3,12,15,869.5,137.0,4.2,36.0,995.5,931.09,659.57
2017,7,3,12,30,870.0,137.0,4.1,36.0,1000.0,951.26,671.76
2017,7,3,12,45,868.5,137.0,4.0,36.5,996.5,966.64,679.49
2017,7,3,13,0,867.0,137.0,3.9,37.0,993.0,978.96,685.31
2017,7,3,13,15,864.0,136.5,3.85,37.0,982.0,986.08,689.64
2017,7,3,13,30,861.0,136.0,3.8,37.0,971.0,989.81,691.98
2017,7,3,13,45,854.5,136.0,3.75,37.0,951.5,987.14,690.42
2017,7,3,14,0,848.0,136.0,3.7,37.0,932.0,981.07,686.88
2017,7,3,14,15,841.5,134.5,3.65,37.0,906.5,970.16,680.44
2017,7,3,14,30,835.0,133.0,3.6,37.0,881.0,955.99,672.06
2017,7,3,14,45,825.5,131.5,3.6,37.0,848.0,935.78,660.24
2017,7,3,15,0,816.0,130.0,3.6,37.0,815.0,912.64,646.62
2017,7,3,15,15,804.5,128.0,3.6,36.5,777.0,891.52,635.66
2017,7,3,15,30,793.0,126.0,3.6,36.0,739.0,860.48,618.15
2017,7,3,15,45,775.5,124.5,3.65,36.0,695.0,822.43,594.89
2017,7,3,16,0,758.0,123.0,3.7,36.0,651.0,782.62,570.25
2017,7,3,16,15,739.0,119.5,3.7,35.5,603.5,737.96,542.95
2017,7,3,16,30,720.0,116.0,3.7,35.0,556.0,694.57,516.07
2017,7,3,16,45,691.5,113.0,3.75,35.0,505.0,641.68,480.76
2017,7,3,17,0,663.0,110.0,3.8,35.0,454.0,589.1,443.94
2017,7,3,17,15,630.0,104.5,3.75,34.5,402.0,531.52,403.23
2017,7,3,17,30,597.0,99.0,3.7,34.0,350.0,475.38,362.34
2017,7,3,17,45,549.5,92.0,3.65,33.5,298.0,411.55,314.41
2017,7,3,18,0,502.0,85.0,3.6,33.0,246.0,351.33,267.73
2017,7,3,18,15,439.0,75.5,3.5,32.5,196.5,282.7,213.33
2017,7,3,18,30,376.0,66.0,3.4,32.0,147.0,224.19,165.55
2017,7,3,18,45,284.0,53.0,3.3,31.5,104.0,159.14,112.8
2017,7,3,19,0,192.0,40.0,3.2,31.0,61.0,104.61,68.47
2017,7,3,19,15,96.0,20.0,3.4,30.5,30.5,47.26,13.19
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,41.0,13.0,3.5,24.5,16.0,12.39,0.0
2017,7,4,6,0,82.0,26.0,3.6,25.0,32.0,21.51,8.78
2017,7,4,6,15,162.5,43.0,3.75,25.0,67.5,34.91,23.3
2017,7,4,6,30,243.0,60.0,3.9,25.0,103.0,45.34,32.86
2017,7,4,6,45,316.5,71.5,4.1,25.5,147.5,52.73,39.48
2017,7,4,7,0,390.0,83.0,4.3,26.0,192.0,59.76,45.55
2017,7,4,7,15,486.0,86.0,4.35,26.5,252.0,59.4,45.13
2017,7,4,7,30,582.0,89.0,4.4,27.0,312.0,67.12,43.27
2017,7,4,7,45,502.0,125.5,4.5,28.0,339.0,127.52,78.89
2017,7,4,8,0,422.0,162.0,4.6,29.0,366.0,177.39,117.33
2017,7,4,8,15,451.0,175.5,4.6,29.5,416.0,221.86,151.05
2017,7,4,8,30,480.0,189.0,4.6,30.0,466.0,269.66,188.88
2017,7,4,8,45,438.0,224.5,4.65,30.5,494.5,316.12,227.72
2017,7,4,9,0,396.0,260.0,4.7,31.0,523.0,362.24,264.93
2017,7,4,9,15,591.0,190.5,4.65,31.5,615.0,408.53,299.61
2017,7,4,9,30,786.0,121.0,4.6,32.0,707.0,480.26,354.25
2017,7,4,9,45,630.0,213.5,4.55,32.5,699.5,517.7,382.12
2017,7,4,10,0,474.0,306.0,4.5,33.0,692.0,541.73,398.09
2017,7,4,10,15,439.0,335.5,4.45,33.0,705.5,571.93,419.51
2017,7,4,10,30,404.0,365.0,4.4,33.0,719.0,598.22,437.51
2017,7,4,10,45,623.5,249.5,4.4,33.5,815.5,676.08,495.65
2017,7,4,11,0,843.0,134.0,4.4,34.0,912.0,766.42,559.91
2017,7,4,11,15,848.0,135.0,4.35,34.5,933.0,804.22,582.98
2017,7,4,11,30,853.0,136.0,4.3,35.0,954.0,839.76,604.55
2017,7,4,11,45,856.5,136.0,4.3,35.5,967.5,870.72,623.08
2017,7,4,12,0,860.0,136.0,4.3,36.0,981.0,899.06,639.78
2017,7,4,12,15,861.5,136.5,4.3,36.0,986.5,923.31,655.11
2017,7,4,12,30,863.0,137.0,4.3,36.0,992.0,944.76,668.67
2017,7,4,12,45,862.5,136.5,4.3,36.0,989.5,960.55,678.66
2017,7,4,13,0,862.0,136.0,4.3,36.0,987.0,973.32,686.83
2017,7,4,13,15,860.0,135.5,4.3,36.0,977.0,981.41,692.13
2017,7,4,13,30,858.0,135.0,4.3,36.0,967.0,986.13,695.42
2017,7,4,13,45,854.5,133.5,4.3,36.0,949.0,984.98,695.11
2017,7,4,14,0,851.0,132.0,4.3,36.0,931.0,980.38,692.77
2017,7,4,14,15,845.0,130.5,4.3,36.0,905.5,969.94,686.82
2017,7,4,14,30,839.0,129.0,4.3,36.0,880.0,956.21,678.89
2017,7,4,14,45,830.5,127.5,4.3,36.0,848.0,936.89,667.46
2017,7,4,15,0,822.0,126.0,4.3,36.0,816.0,914.59,654.17
2017,7,4,15,15,811.0,123.5,4.3,35.5,778.0,886.12,638.18
2017,7,4,15,30,800.0,121.0,4.3,35.0,740.0,861.8,624.87
2017,7,4,15,45,785.5,118.5,4.35,35.0,696.5,825.08,602.08
2017,7,4,16,0,771.0,116.0,4.4,35.0,653.0,786.41,577.82
2017,7,4,16,15,752.5,112.5,4.4,34.5,605.5,741.7,550.14
2017,7,4,16,30,734.0,109.0,4.4,34.0,558.0,695.84,521.19
2017,7,4,16,45,709.0,105.0,4.4,34.0,507.0,645.83,487.75
2017,7,4,17,0,684.0,101.0,4.4,34.0,456.0,593.8,450.89
2017,7,4,17,15,652.0,96.0,4.35,33.5,404.0,536.49,409.98
2017,7,4,17,30,620.0,91.0,4.3,33.0,352.0,480.5,368.82
2017,7,4,17,45,576.0,84.5,4.25,33.0,300.0,418.01,320.8
2017,7,4,18,0,532.0,78.0,4.2,33.0,248.0,358.77,273.94
2017,7,4,18,15,470.0,69.5,4.05,32.0,198.5,293.16,221.95
2017,7,4,18,30,408.0,61.0,3.9,31.0,149.0,233.48,173.19
2017,7,4,18,45,318.0,49.0,3.75,30.5,106.0,165.62,117.69
2017,7,4,19,0,228.0,37.0,3.6,30.0,63.0,110.7,72.39
2017,7,4,19,15,114.0,18.5,3.55,29.5,31.5,49.18,13.52
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,50.5,13.0,3.0,24.5,17.0,12.39,0.0
2017,7,5,6,0,101.0,26.0,3.1,25.0,34.0,21.52,8.45
2017,7,5,6,15,200.5,42.0,3.2,25.0,72.5,32.41,21.2
2017,7,5,6,30,300.0,58.0,3.3,25.0,111.0,43.9,31.63
2017,7,5,6,45,150.0,74.0,3.45,25.5,100.5,58.01,43.96
2017,7,5,7,0,0.0,90.0,3.6,26.0,90.0,79.77,62.53
2017,7,5,7,15,284.0,92.0,3.6,26.5,200.5,64.12,49.12
2017,7,5,7,30,568.0,94.0,3.6,27.0,311.0,70.24,46.35
2017,7,5,7,45,616.5,97.0,3.65,27.5,365.5,112.29,62.95
2017,7,5,8,0,665.0,100.0,3.7,28.0,420.0,160.19,94.06
2017,7,5,8,15,692.5,104.5,3.7,28.5,471.5,210.84,133.63
2017,7,5,8,30,720.0,109.0,3.7,29.0,523.0,264.41,177.89
2017,7,5,8,45,748.5,109.5,3.7,29.5,574.0,321.59,225.44
2017,7,5,9,0,777.0,110.0,3.7,30.0,625.0,376.92,271.15
2017,7,5,9,15,792.5,112.5,3.6,30.0,670.5,430.72,315.43
2017,7,5,9,30,808.0,115.0,3.5,30.0,716.0,485.06,358.89
2017,7,5,9,45,569.0,239.5,3.45,30.5,674.5,507.96,375.95
2017,7,5,10,0,330.0,364.0,3.4,31.0,633.0,509.37,374.69
2017,7,5,10,15,389.0,356.5,3.2,31.5,687.0,560.47,410.75
2017,7,5,10,30,448.0,349.0,3.0,32.0,741.0,614.14,447.7
2017,7,5,10,45,660.0,235.0,2.8,32.5,833.5,689.36,502.17
2017,7,5,11,0,872.0,121.0,2.6,33.0,926.0,776.79,561.46
2017,7,5,11,15,876.5,121.5,2.45,33.5,946.5,814.82,583.1
2017,7,5,11,30,881.0,122.0,2.3,34.0,967.0,850.47,603.08
2017,7,5,11,45,865.5,135.5,2.15,34.5,975.0,878.01,617.46
2017,7,5,12,0,850.0,149.0,2.0,35.0,983.0,901.78,629.22
2017,7,5,12,15,851.0,149.0,1.95,35.0,988.5,925.02,642.76
2017,7,5,12,30,852.0,149.0,1.9,35.0,994.0,945.47,654.54
2017,7,5,12,45,853.5,147.5,1.85,35.5,992.0,962.24,662.7
2017,7,5,13,0,855.0,146.0,1.8,36.0,990.0,976.08,669.08
2017,7,5,13,15,852.5,145.5,1.85,36.0,979.5,983.78,674.41
2017,7,5,13,30,850.0,145.0,1.9,36.0,969.0,988.13,677.89
2017,7,5,13,45,847.5,143.0,2.0,36.0,951.0,987.63,679.13
2017,7,5,14,0,845.0,141.0,2.1,36.0,933.0,983.7,678.4
2017,7,5,14,15,838.5,139.5,2.15,36.0,908.0,972.94,673.06
2017,7,5,14,30,832.0,138.0,2.2,36.0,883.0,958.91,665.83
2017,7,5,14,45,821.5,137.0,2.3,36.5,850.0,938.39,653.74
2017,7,5,15,0,811.0,136.0,2.4,37.0,817.0,922.66,644.68
2017,7,5,15,15,799.5,133.5,2.4,36.5,779.0,893.79,629.12
2017,7,5,15,30,788.0,131.0,2.4,36.0,741.0,862.37,611.91
2017,7,5,15,45,774.0,128.0,2.45,36.0,697.5,825.9,590.38
2017,7,5,16,0,760.0,125.0,2.5,36.0,654.0,787.47,567.34
2017,7,5,16,15,545.0,187.0,2.5,35.5,552.5,653.39,478.19
2017,7,5,16,30,330.0,249.0,2.5,35.0,451.0,524.42,386.88
2017,7,5,16,45,499.5,179.5,2.55,35.0,454.0,570.32,424.3
2017,7,5,17,0,669.0,110.0,2.6,35.0,457.0,594.17,444.52
2017,7,5,17,15,636.0,104.0,2.45,34.5,404.5,535.71,403.05
2017,7,5,17,30,603.0,98.0,2.3,34.0,352.0,478.68,361.91
2017,7,5,17,45,554.0,91.5,2.15,34.0,299.5,414.23,313.35
2017,7,5,18,0,505.0,85.0,2.0,34.0,247.0,353.51,266.33
2017,7,5,18,15,442.5,75.5,1.8,33.0,197.5,284.84,213.1
2017,7,5,18,30,380.0,66.0,1.6,32.0,148.0,226.25,166.11
2017,7,5,18,45,290.0,52.5,1.4,31.0,104.5,160.92,113.77
2017,7,5,19,0,200.0,39.0,1.2,30.0,61.0,105.87,69.26
2017,7,5,19,15,100.0,19.5,1.35,29.5,30.5,47.59,12.79
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,64.5,12.5,1.65,23.5,17.0,11.91,0.0
2017,7,6,6,0,129.0,25.0,1.9,24.0,34.0,19.63,6.93
2017,7,6,6,15,233.5,39.5,1.95,24.5,73.5,30.47,19.62
2017,7,6,6,30,338.0,54.0,2.0,25.0,113.0,40.85,29.05
2017,7,6,6,45,421.5,62.0,2.05,25.5,162.0,45.92,33.67
2017,7,6,7,0,505.0,70.0,2.1,26.0,211.0,49.74,37.01
2017,7,6,7,15,554.5,77.0,2.0,26.5,262.5,52.45,39.23
2017,7,6,7,30,604.0,84.0,1.9,27.0,314.0,62.31,40.06
2017,7,6,7,45,647.5,87.0,1.85,27.5,368.0,106.17,57.06
2017,7,6,8,0,691.0,90.0,1.8,28.0,422.0,155.22,88.83
2017,7,6,8,15,716.5,94.5,1.65,28.5,473.5,211.2,132.29
2017,7,6,8,30,742.0,99.0,1.5,29.0,525.0,265.26,176.45
2017,7,6,8,45,763.5,101.0,1.4,29.5,574.5,318.43,220.43
2017,7,6,9,0,785.0,103.0,1.3,30.0,624.0,373.31,264.88
2017,7,6,9,15,503.0,224.0,1.1,30.5,567.0,399.05,288.45
2017,7,6,9,30,221.0,345.0,0.9,31.0,510.0,402.78,291.57
2017,7,6,9,45,529.5,229.0,0.7,31.5,652.5,477.88,344.81
2017,7,6,10,0,838.0,113.0,0.5,32.0,795.0,589.58,421.65
2017,7,6,10,15,452.0,256.5,0.5,32.5,626.5,512.13,365.39
2017,7,6,10,30,66.0,400.0,0.5,33.0,458.0,406.33,287.44
2017,7,6,10,45,64.5,413.0,0.55,33.5,471.5,422.67,298.74
2017,7,6,11,0,63.0,426.0,0.6,34.0,485.0,438.82,308.85
2017,7,6,11,15,210.0,430.5,0.75,34.0,631.0,566.04,397.46
2017,7,6,11,30,357.0,435.0,0.9,34.0,777.0,704.3,489.61
2017,7,6,11,45,352.0,444.5,1.1,34.5,786.0,724.87,502.06
2017,7,6,12,0,347.0,454.0,1.3,35.0,795.0,744.19,514.73
2017,7,6,12,15,371.5,445.0,1.4,35.0,812.5,771.91,533.67
2017,7,6,12,30,396.0,436.0,1.5,35.0,830.0,799.17,552.21
2017,7,6,12,45,394.0,435.5,1.65,35.5,826.0,808.43,558.1
2017,7,6,13,0,392.0,435.0,1.8,36.0,822.0,815.87,562.98
2017,7,6,13,15,334.5,455.0,1.85,36.0,783.5,787.23,543.91
2017,7,6,13,30,277.0,475.0,1.9,36.0,745.0,756.4,523.54
2017,7,6,13,45,561.5,305.0,2.0,36.0,837.0,880.2,612.33
2017,7,6,14,0,846.0,135.0,2.1,36.0,929.0,979.12,676.66
2017,7,6,14,15,840.0,133.5,2.15,35.5,903.5,968.8,671.95
2017,7,6,14,30,834.0,132.0,2.2,35.0,878.0,955.21,666.33
2017,7,6,14,45,825.5,130.0,2.3,35.0,846.0,935.52,656.05
2017,7,6,15,0,817.0,128.0,2.4,35.0,814.0,912.86,643.87
2017,7,6,15,15,806.0,126.0,2.45,35.0,776.0,892.17,632.49
2017,7,6,15,30,795.0,124.0,2.5,35.0,738.0,861.58,614.7
2017,7,6,15,45,781.0,121.0,2.55,35.0,695.0,824.91,592.86
2017,7,6,16,0,767.0,118.0,2.6,35.0,652.0,786.26,569.51
2017,7,6,16,15,748.5,114.5,2.65,34.5,604.5,741.69,542.99
2017,7,6,16,30,730.0,111.0,2.7,34.0,557.0,695.95,515.15
2017,7,6,16,45,706.0,107.0,2.75,34.0,507.0,646.92,483.37
2017,7,6,17,0,682.0,103.0,2.8,34.0,457.0,595.66,447.97
2017,7,6,17,15,553.0,119.0,2.75,33.5,385.0,499.5,378.58
2017,7,6,17,30,424.0,135.0,2.7,33.0,313.0,409.35,311.95
2017,7,6,17,45,396.0,119.0,2.65,32.5,267.0,355.3,271.72
2017,7,6,18,0,368.0,103.0,2.6,32.0,221.0,303.28,231.59
2017,7,6,18,15,325.5,87.5,2.3,31.5,177.0,247.82,187.42
2017,7,6,18,30,283.0,72.0,2.0,31.0,133.0,196.54,145.56
2017,7,6,18,45,219.0,55.0,1.75,30.5,94.0,141.13,100.42
2017,7,6,19,0,155.0,38.0,1.5,30.0,55.0,92.93,60.83
2017,7,6,19,15,77.5,19.0,1.5,29.5,27.5,39.08,9.26
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,64.5,12.0,1.5,23.5,16.5,11.44,0.0
2017,7,7,6,0,129.0,24.0,1.7,24.0,33.0,18.83,6.05
2017,7,7,6,15,232.0,38.5,1.75,24.5,71.5,29.7,18.96
2017,7,7,6,30,335.0,53.0,1.8,25.0,110.0,40.1,28.4
2017,7,7,6,45,422.5,59.5,1.85,25.5,158.5,43.8,31.86
2017,7,7,7,0,510.0,66.0,1.9,26.0,207.0,46.49,34.24
2017,7,7,7,15,551.0,75.5,1.75,26.5,258.5,51.32,38.28
2017,7,7,7,30,592.0,85.0,1.6,27.0,310.0,62.28,40.58
2017,7,7,7,45,632.5,89.5,1.5,27.5,363.0,106.35,57.87
2017,7,7,8,0,673.0,94.0,1.4,28.0,416.0,155.28,89.55
2017,7,7,8,15,699.0,98.0,1.15,28.5,467.0,205.69,128.4
2017,7,7,8,30,725.0,102.0,0.9,29.0,518.0,262.92,174.43
2017,7,7,8,45,747.0,105.0,0.7,29.5,567.5,316.13,217.54
2017,7,7,9,0,769.0,108.0,0.5,30.0,617.0,371.16,260.76
2017,7,7,9,15,784.0,111.0,0.65,30.0,662.0,424.79,303.86
2017,7,7,9,30,799.0,114.0,0.8,30.0,707.0,478.93,346.29
2017,7,7,9,45,811.0,116.0,1.0,30.5,747.0,533.82,387.66
2017,7,7,10,0,823.0,118.0,1.2,31.0,787.0,584.79,425.27
2017,7,7,10,15,832.0,120.0,1.4,31.5,821.5,633.27,460.21
2017,7,7,10,30,841.0,122.0,1.6,32.0,856.0,680.6,493.55
2017,7,7,10,45,847.5,123.5,1.8,32.5,884.0,724.33,523.46
2017,7,7,11,0,854.0,125.0,2.0,33.0,912.0,766.28,550.45
2017,7,7,11,15,858.5,126.0,2.1,33.0,933.0,804.2,575.02
2017,7,7,11,30,863.0,127.0,2.2,33.0,954.0,839.81,598.03
2017,7,7,11,45,542.5,311.0,2.35,33.5,834.0,768.8,547.12
2017,7,7,12,0,222.0,495.0,2.5,34.0,714.0,668.64,472.06
2017,7,7,12,15,541.5,315.5,2.55,34.0,851.5,809.62,575.19
2017,7,7,12,30,861.0,136.0,2.6,34.0,989.0,942.35,662.91
2017,7,7,12,45,860.5,135.5,2.65,34.0,986.5,958.23,672.15
2017,7,7,13,0,860.0,135.0,2.7,34.0,984.0,971.08,680.59
2017,7,7,13,15,858.0,134.5,2.7,34.0,973.5,979.24,685.8
2017,7,7,13,30,856.0,134.0,2.7,34.0,963.0,984.05,689.07
2017,7,7,13,45,852.0,133.0,2.75,34.0,945.5,982.98,689.24
2017,7,7,14,0,848.0,132.0,2.8,34.0,928.0,978.49,687.42
2017,7,7,14,15,842.5,130.5,2.8,34.0,903.0,968.65,681.97
2017,7,7,14,30,837.0,129.0,2.8,34.0,878.0,955.51,674.57
2017,7,7,14,45,817.5,133.5,2.8,34.0,843.5,931.86,660.61
2017,7,7,15,0,798.0,138.0,2.8,34.0,809.0,913.48,650.1
2017,7,7,15,15,787.0,135.5,2.8,34.0,771.0,885.37,633.32
2017,7,7,15,30,776.0,133.0,2.8,34.0,733.0,854.73,614.91
2017,7,7,15,45,763.0,129.5,2.8,34.0,690.5,818.95,593.03
2017,7,7,16,0,750.0,126.0,2.8,34.0,648.0,781.16,569.66
2017,7,7,16,15,577.5,178.0,2.8,33.5,562.5,675.8,499.45
2017,7,7,16,30,405.0,230.0,2.8,33.0,477.0,572.25,426.05
2017,7,7,16,45,536.5,168.5,2.8,33.0,465.5,586.15,440.26
2017,7,7,17,0,668.0,107.0,2.8,33.0,454.0,591.06,446.7
2017,7,7,17,15,522.5,125.0,2.65,32.5,378.0,486.79,370.31
2017,7,7,17,30,377.0,143.0,2.5,32.0,302.0,390.56,298.51
2017,7,7,17,45,355.5,125.0,2.4,32.0,258.0,340.24,260.44
2017,7,7,18,0,334.0,107.0,2.3,32.0,214.0,291.33,222.23
2017,7,7,18,15,370.0,84.0,2.1,31.0,181.5,263.51,199.52
2017,7,7,18,30,406.0,61.0,1.9,30.0,149.0,233.52,173.11
2017,7,7,18,45,322.5,48.5,1.7,29.5,106.0,167.15,118.77
2017,7,7,19,0,239.0,36.0,1.5,29.0,63.0,112.95,73.81
2017,7,7,19,15,119.5,18.0,1.6,28.5,31.5,49.86,12.52
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,66.5,11.5,1.95,23.5,16.0,10.96,0.0
2017,7,8,6,0,133.0,23.0,2.2,24.0,32.0,18.04,5.13
2017,7,8,6,15,236.5,37.0,2.3,24.5,70.5,28.53,17.95
2017,7,8,6,30,340.0,51.0,2.4,25.0,109.0,38.58,27.09
2017,7,8,6,45,415.0,60.5,2.55,26.0,157.0,44.75,32.59
2017,7,8,7,0,490.0,70.0,2.7,27.0,205.0,49.87,36.95
2017,7,8,7,15,539.5,77.5,2.65,27.5,256.5,52.97,39.5
2017,7,8,7,30,589.0,85.0,2.6,28.0,308.0,61.62,46.6
2017,7,8,7,45,628.5,89.5,2.55,28.5,360.5,105.43,57.25
2017,7,8,8,0,668.0,94.0,2.5,29.0,413.0,153.98,88.61
2017,7,8,8,15,694.0,98.5,2.35,29.5,464.5,204.51,127.68
2017,7,8,8,30,720.0,103.0,2.2,30.0,516.0,261.92,174.36
2017,7,8,8,45,742.0,106.0,2.1,30.5,565.0,314.87,218.2
2017,7,8,9,0,764.0,109.0,2.0,31.0,614.0,369.65,262.76
2017,7,8,9,15,779.0,112.0,1.85,31.0,659.0,423.04,305.67
2017,7,8,9,30,794.0,115.0,1.7,31.0,704.0,476.97,347.51
2017,7,8,9,45,805.5,117.5,1.55,31.5,744.0,528.88,385.64
2017,7,8,10,0,817.0,120.0,1.4,32.0,784.0,582.67,423.33
2017,7,8,10,15,826.0,122.0,1.3,32.5,818.0,630.91,456.03
2017,7,8,10,30,835.0,124.0,1.2,33.0,852.0,678.03,486.69
2017,7,8,10,45,840.5,126.0,1.15,33.5,880.0,721.29,513.95
2017,7,8,11,0,846.0,128.0,1.1,34.0,908.0,762.7,537.92
2017,7,8,11,15,850.5,129.0,1.1,34.0,928.5,800.39,560.81
2017,7,8,11,30,855.0,130.0,1.1,34.0,949.0,835.8,582.09
2017,7,8,11,45,602.0,291.0,1.15,34.0,872.0,800.09,556.95
2017,7,8,12,0,349.0,452.0,1.2,34.0,795.0,744.3,515.31
2017,7,8,12,15,609.5,289.5,1.2,34.0,892.0,846.11,587.61
2017,7,8,12,30,870.0,127.0,1.2,34.0,989.0,942.68,647.55
2017,7,8,12,45,476.5,304.0,1.2,34.5,776.5,766.06,532.28
2017,7,8,13,0,83.0,481.0,1.2,35.0,564.0,547.53,380.25
2017,7,8,13,15,197.0,473.0,1.15,35.0,665.5,663.13,460.26
2017,7,8,13,30,311.0,465.0,1.1,35.0,767.0,780.46,535.86
2017,7,8,13,45,581.5,296.0,1.1,35.0,846.5,892.32,612.56
2017,7,8,14,0,852.0,127.0,1.1,35.0,926.0,977.86,665.44
2017,7,8,14,15,846.0,125.5,1.1,35.0,901.0,967.47,658.87
2017,7,8,14,30,840.0,124.0,1.1,35.0,876.0,953.78,651.59
2017,7,8,14,45,835.0,121.0,1.15,35.0,845.0,936.3,642.93
2017,7,8,15,0,830.0,118.0,1.2,35.0,814.0,915.69,632.38
2017,7,8,15,15,819.5,115.5,1.2,35.0,776.5,887.49,616.46
2017,7,8,15,30,809.0,113.0,1.2,35.0,739.0,856.68,598.92
2017,7,8,15,45,796.0,110.5,1.25,35.0,696.0,827.47,582.91
2017,7,8,16,0,783.0,108.0,1.3,35.0,653.0,789.72,561.23
2017,7,8,16,15,765.5,104.5,1.3,34.5,605.5,745.39,535.6
2017,7,8,16,30,748.0,101.0,1.3,34.0,558.0,699.79,508.66
2017,7,8,16,45,726.5,97.0,1.35,34.0,508.0,649.72,477.51
2017,7,8,17,0,705.0,93.0,1.4,34.0,458.0,599.27,444.5
2017,7,8,17,15,674.5,88.0,1.3,33.5,406.0,543.56,406.06
2017,7,8,17,30,644.0,83.0,1.2,33.0,354.0,487.33,366.11
2017,7,8,17,45,604.5,77.0,1.2,33.0,302.5,426.57,321.27
2017,7,8,18,0,565.0,71.0,1.2,33.0,251.0,368.57,276.91
2017,7,8,18,15,505.0,63.0,1.05,32.0,201.0,302.52,225.72
2017,7,8,18,30,445.0,55.0,0.9,31.0,151.0,242.21,177.31
2017,7,8,18,45,358.0,44.5,0.8,30.5,107.5,176.6,124.19
2017,7,8,19,0,271.0,34.0,0.7,30.0,64.0,120.72,78.13
2017,7,8,19,15,135.5,17.0,0.75,29.5,32.0,51.96,12.32
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,61.0,11.5,2.65,24.5,15.5,10.96,0.0
2017,7,9,6,0,122.0,23.0,2.8,25.0,31.0,18.06,4.62
2017,7,9,6,15,223.0,37.5,2.8,25.5,69.0,28.95,18.16
2017,7,9,6,30,324.0,52.0,2.8,26.0,107.0,39.37,27.62
2017,7,9,6,45,199.5,77.0,2.8,26.5,115.0,60.28,45.66
2017,7,9,7,0,75.0,102.0,2.8,27.0,123.0,85.29,66.89
2017,7,9,7,15,322.0,95.5,2.8,27.5,213.0,67.0,51.34
2017,7,9,7,30,569.0,89.0,2.8,28.0,303.0,63.9,48.52
2017,7,9,7,45,608.5,94.0,2.8,28.5,355.5,106.89,59.28
2017,7,9,8,0,648.0,99.0,2.8,29.0,408.0,154.66,90.04
2017,7,9,8,15,675.0,104.0,2.65,29.5,459.0,204.64,128.57
2017,7,9,8,30,702.0,109.0,2.5,30.0,510.0,257.52,171.72
2017,7,9,8,45,726.0,111.5,2.4,30.5,559.0,314.09,218.23
2017,7,9,9,0,750.0,114.0,2.3,31.0,608.0,368.31,262.37
2017,7,9,9,15,765.5,117.0,2.15,31.0,653.0,421.2,305.04
2017,7,9,9,30,781.0,120.0,2.0,31.0,698.0,474.7,346.8
2017,7,9,9,45,795.0,121.5,1.95,31.5,738.5,526.45,385.48
2017,7,9,10,0,809.0,123.0,1.9,32.0,779.0,580.26,424.16
2017,7,9,10,15,818.5,125.0,1.85,32.5,813.5,628.5,457.72
2017,7,9,10,30,828.0,127.0,1.8,33.0,848.0,675.69,489.45
2017,7,9,10,45,834.5,128.5,1.8,33.5,876.0,718.99,517.88
2017,7,9,11,0,841.0,130.0,1.8,34.0,904.0,760.54,543.06
2017,7,9,11,15,846.0,131.0,1.8,34.0,925.0,798.51,566.71
2017,7,9,11,30,851.0,132.0,1.8,34.0,946.0,834.24,588.75
2017,7,9,11,45,854.5,132.0,1.85,34.0,960.0,865.38,608.24
2017,7,9,12,0,858.0,132.0,1.9,34.0,974.0,893.91,626.07
2017,7,9,12,15,859.5,132.5,1.9,34.0,979.5,918.35,640.86
2017,7,9,12,30,861.0,133.0,1.9,34.0,985.0,939.97,653.93
2017,7,9,12,45,859.0,134.0,1.95,34.5,982.5,955.86,662.71
2017,7,9,13,0,857.0,135.0,2.0,35.0,980.0,968.7,669.72
2017,7,9,13,15,854.5,134.5,1.95,35.0,970.0,976.42,673.98
2017,7,9,13,30,852.0,134.0,1.9,35.0,960.0,980.78,676.32
2017,7,9,13,45,847.5,133.5,1.9,35.0,942.0,979.76,676.1
2017,7,9,14,0,843.0,133.0,1.9,35.0,924.0,975.34,673.97
2017,7,9,14,15,837.0,132.0,1.85,34.5,899.0,965.6,669.53
2017,7,9,14,30,831.0,131.0,1.8,34.0,874.0,952.6,663.21
2017,7,9,14,45,821.0,130.5,1.75,34.0,842.0,933.1,651.62
2017,7,9,15,0,811.0,130.0,1.7,34.0,810.0,910.69,638.35
2017,7,9,15,15,576.0,233.5,1.6,34.0,705.0,798.63,566.24
2017,7,9,15,30,341.0,337.0,1.5,34.0,600.0,668.09,475.98
2017,7,9,15,45,548.0,229.5,1.45,34.0,623.5,737.82,529.26
2017,7,9,16,0,755.0,122.0,1.4,34.0,647.0,782.06,560.55
2017,7,9,16,15,736.5,118.0,1.3,34.0,600.0,737.33,531.5
2017,7,9,16,30,718.0,114.0,1.2,34.0,553.0,691.46,502.29
2017,7,9,16,45,525.0,156.5,1.2,34.0,462.5,565.44,416.13
2017,7,9,17,0,332.0,199.0,1.2,34.0,372.0,446.8,331.53
2017,7,9,17,15,359.5,170.0,1.15,33.5,338.0,418.2,313.39
2017,7,9,17,30,387.0,141.0,1.1,33.0,304.0,394.92,297.54
2017,7,9,17,45,360.5,124.0,1.05,32.5,259.0,342.41,258.94
2017,7,9,18,0,334.0,107.0,1.0,32.0,214.0,291.84,220.7
2017,7,9,18,15,293.0,90.0,1.05,31.5,171.0,237.15,178.25
2017,7,9,18,30,252.0,73.0,1.1,31.0,128.0,186.51,137.69
2017,7,9,18,45,193.0,55.5,1.15,30.5,90.5,128.25,90.84
2017,7,9,19,0,134.0,38.0,1.2,30.0,53.0,82.78,53.63
2017,7,9,19,15,67.0,19.0,1.3,29.5,26.5,37.0,7.13
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.0,11.0,2.3,23.5,15.5,10.48,0.0
2017,7,10,6,0,136.0,22.0,2.6,24.0,31.0,17.28,3.7
2017,7,10,6,15,241.0,36.0,2.8,24.5,69.5,27.8,17.26
2017,7,10,6,30,346.0,50.0,3.0,25.0,108.0,37.88,26.46
2017,7,10,6,45,421.5,59.0,3.25,25.5,156.0,43.62,31.68
2017,7,10,7,0,497.0,68.0,3.5,26.0,204.0,48.38,35.83
2017,7,10,7,15,547.0,75.5,3.6,26.5,255.5,51.56,38.47
2017,7,10,7,30,597.0,83.0,3.7,27.0,307.0,58.91,44.53
2017,7,10,7,45,636.5,87.5,3.8,28.0,360.0,103.19,55.7
2017,7,10,8,0,676.0,92.0,3.9,29.0,413.0,152.21,87.1
2017,7,10,8,15,702.5,96.5,3.9,29.5,464.5,203.33,126.74
2017,7,10,8,30,729.0,101.0,3.9,30.0,516.0,261.31,174.29
2017,7,10,8,45,751.5,103.5,3.95,31.0,565.5,314.56,218.59
2017,7,10,9,0,774.0,106.0,4.0,32.0,615.0,369.69,263.71
2017,7,10,9,15,789.0,108.5,3.95,32.5,660.5,423.28,307.14
2017,7,10,9,30,804.0,111.0,3.9,33.0,706.0,477.38,349.62
2017,7,10,9,45,817.0,113.0,3.9,33.5,747.0,533.24,392.0
2017,7,10,10,0,830.0,115.0,3.9,34.0,788.0,585.23,430.39
2017,7,10,10,15,839.0,116.5,3.85,34.5,822.5,633.75,465.08
2017,7,10,10,30,848.0,118.0,3.8,35.0,857.0,681.1,497.92
2017,7,10,10,45,855.5,119.0,3.75,35.5,885.5,725.56,527.45
2017,7,10,11,0,863.0,120.0,3.7,36.0,914.0,768.3,553.94
2017,7,10,11,15,867.5,121.0,3.7,36.0,935.0,806.7,578.58
2017,7,10,11,30,872.0,122.0,3.7,36.0,956.0,842.77,601.54
2017,7,10,11,45,870.0,126.0,3.7,36.5,968.5,873.45,619.59
2017,7,10,12,0,868.0,130.0,3.7,37.0,981.0,901.15,635.63
2017,7,10,12,15,869.5,130.5,3.7,37.0,987.0,925.89,651.04
2017,7,10,12,30,871.0,131.0,3.7,37.0,993.0,947.75,664.65
2017,7,10,12,45,870.5,130.5,3.7,37.5,990.5,963.88,673.29
2017,7,10,13,0,870.0,130.0,3.7,38.0,988.0,976.92,680.05
2017,7,10,13,15,868.0,129.5,3.7,38.0,978.0,985.23,685.38
2017,7,10,13,30,866.0,129.0,3.7,38.0,968.0,990.14,688.72
2017,7,10,13,45,862.0,128.5,3.75,38.0,950.5,989.62,689.12
2017,7,10,14,0,858.0,128.0,3.8,38.0,933.0,985.64,687.51
2017,7,10,14,15,852.5,126.5,3.8,38.0,907.5,975.77,682.02
2017,7,10,14,30,847.0,125.0,3.8,38.0,882.0,962.56,674.57
2017,7,10,14,45,840.0,122.5,3.8,38.0,850.5,943.64,663.6
2017,7,10,15,0,833.0,120.0,3.8,38.0,819.0,921.61,650.73
2017,7,10,15,15,822.5,118.0,3.8,37.5,781.0,893.92,635.57
2017,7,10,15,30,812.0,116.0,3.8,37.0,743.0,863.6,618.62
2017,7,10,15,45,798.5,113.0,3.8,37.0,700.0,833.47,600.41
2017,7,10,16,0,785.0,110.0,3.8,37.0,657.0,794.67,576.32
2017,7,10,16,15,767.5,107.0,3.75,36.5,609.5,750.81,549.58
2017,7,10,16,30,750.0,104.0,3.7,36.0,562.0,705.65,521.54
2017,7,10,16,45,726.5,100.0,3.7,36.0,511.0,654.0,487.61
2017,7,10,17,0,703.0,96.0,3.7,36.0,460.0,603.96,453.23
2017,7,10,17,15,672.0,91.0,3.55,35.5,408.0,546.29,412.55
2017,7,10,17,30,641.0,86.0,3.4,35.0,356.0,489.8,371.54
2017,7,10,17,45,597.5,80.0,3.25,34.5,303.0,426.92,324.49
2017,7,10,18,0,554.0,74.0,3.1,34.0,250.0,367.21,278.31
2017,7,10,18,15,493.5,66.0,2.75,33.0,200.0,301.4,226.44
2017,7,10,18,30,433.0,58.0,2.4,32.0,150.0,241.35,177.61
2017,7,10,18,45,341.5,46.5,2.1,31.5,106.0,173.74,122.56
2017,7,10,19,0,250.0,35.0,1.8,31.0,62.0,115.19,74.43
2017,7,10,19,15,125.0,17.5,1.85,30.5,31.0,50.45,10.17
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,49.5,11.5,3.45,24.0,14.5,10.96,0.0
2017,7,11,6,0,99.0,23.0,3.6,24.0,29.0,19.12,4.02
2017,7,11,6,15,199.5,38.5,3.65,24.5,66.5,29.8,18.85
2017,7,11,6,30,300.0,54.0,3.7,25.0,104.0,41.0,29.07
2017,7,11,6,45,392.0,62.5,3.8,25.5,153.0,46.3,33.95
2017,7,11,7,0,484.0,71.0,3.9,26.0,202.0,50.99,38.06
2017,7,11,7,15,535.5,79.0,3.9,26.5,254.0,54.44,40.93
2017,7,11,7,30,587.0,87.0,3.9,27.0,306.0,61.3,46.56
2017,7,11,7,45,634.5,89.5,3.95,27.5,360.5,103.97,56.69
2017,7,11,8,0,682.0,92.0,4.0,28.0,415.0,152.36,87.36
2017,7,11,8,15,708.5,96.5,4.0,28.5,467.0,203.86,127.41
2017,7,11,8,30,735.0,101.0,4.0,29.0,519.0,262.22,175.47
2017,7,11,8,45,759.5,102.5,4.0,30.0,569.0,315.63,220.04
2017,7,11,9,0,784.0,104.0,4.0,31.0,619.0,371.12,265.62
2017,7,11,9,15,799.0,106.5,4.0,31.5,664.5,425.3,309.79
2017,7,11,9,30,814.0,109.0,4.0,32.0,710.0,483.6,355.55
2017,7,11,9,45,826.5,110.5,4.0,32.5,751.0,535.75,395.55
2017,7,11,10,0,839.0,112.0,4.0,33.0,792.0,587.53,434.04
2017,7,11,10,15,847.5,114.0,4.0,33.0,826.5,636.65,470.41
2017,7,11,10,30,856.0,116.0,4.0,33.0,861.0,684.54,505.05
2017,7,11,10,45,862.0,117.5,4.05,33.5,889.0,728.77,534.97
2017,7,11,11,0,868.0,119.0,4.1,34.0,917.0,771.12,561.9
2017,7,11,11,15,872.0,120.0,4.1,34.0,937.5,809.37,586.77
2017,7,11,11,30,876.0,121.0,4.1,34.0,958.0,845.23,609.91
2017,7,11,11,45,886.0,116.0,4.15,34.5,973.5,878.28,630.01
2017,7,11,12,0,896.0,111.0,4.2,35.0,989.0,908.9,648.4
2017,7,11,12,15,896.5,111.5,4.2,35.0,994.5,933.34,663.83
2017,7,11,12,30,897.0,112.0,4.2,35.0,1000.0,954.73,677.35
2017,7,11,12,45,895.0,112.5,4.2,35.5,997.0,970.67,686.01
2017,7,11,13,0,893.0,113.0,4.2,36.0,994.0,983.37,692.68
2017,7,11,13,15,890.5,112.5,4.2,36.0,983.5,991.23,697.81
2017,7,11,13,30,888.0,112.0,4.2,36.0,973.0,995.6,700.86
2017,7,11,13,45,882.5,112.5,4.2,36.0,954.5,994.45,700.57
2017,7,11,14,0,877.0,113.0,4.2,36.0,936.0,989.81,698.2
2017,7,11,14,15,871.5,112.0,4.2,36.0,910.5,980.19,692.81
2017,7,11,14,30,866.0,111.0,4.2,36.0,885.0,967.18,685.38
2017,7,11,14,45,849.5,114.5,4.25,36.0,851.0,944.98,672.39
2017,7,11,15,0,833.0,118.0,4.3,36.0,817.0,920.03,657.68
2017,7,11,15,15,822.5,116.0,4.3,35.5,778.5,892.32,642.24
2017,7,11,15,30,812.0,114.0,4.3,35.0,740.0,861.99,624.98
2017,7,11,15,45,795.0,112.5,4.35,35.0,696.5,830.39,605.67
2017,7,11,16,0,778.0,111.0,4.4,35.0,653.0,790.4,580.54
2017,7,11,16,15,760.0,108.0,4.4,34.5,605.5,746.36,553.37
2017,7,11,16,30,742.0,105.0,4.4,34.0,558.0,701.08,524.88
2017,7,11,16,45,518.0,155.5,4.4,34.0,458.5,560.01,423.4
2017,7,11,17,0,294.0,206.0,4.4,34.0,359.0,428.95,324.94
2017,7,11,17,15,459.0,147.5,4.35,33.5,355.0,467.55,357.54
2017,7,11,17,30,624.0,89.0,4.3,33.0,351.0,483.51,371.61
2017,7,11,17,45,578.5,83.0,4.25,33.0,298.5,420.33,322.8
2017,7,11,18,0,533.0,77.0,4.2,33.0,246.0,360.54,275.51
2017,7,11,18,15,471.0,68.5,4.0,32.5,196.5,294.56,222.72
2017,7,11,18,30,409.0,60.0,3.8,32.0,147.0,234.53,173.35
2017,7,11,18,45,316.5,48.0,3.6,31.5,103.5,165.43,117.06
2017,7,11,19,0,224.0,36.0,3.4,31.0,60.0,109.67,71.1
2017,7,11,19,15,112.0,18.0,3.35,30.5,30.0,48.38,8.61
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
