Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,48.0,11.0,3.15,24.5,14.0,10.48,0.0
2017,7,12,6,0,96.0,22.0,3.4,25.0,28.0,17.3,2.37
2017,7,12,6,15,202.5,37.5,3.5,25.5,66.0,29.03,18.08
2017,7,12,6,30,309.0,53.0,3.6,26.0,104.0,40.27,28.31
2017,7,12,6,45,397.5,61.5,3.75,26.5,152.5,46.01,33.54
2017,7,12,7,0,486.0,70.0,3.9,27.0,201.0,50.23,37.25
2017,7,12,7,15,404.0,100.0,3.95,27.5,225.5,70.73,54.53
2017,7,12,7,30,322.0,130.0,4.0,28.0,250.0,98.17,77.3
2017,7,12,7,45,202.5,162.5,4.05,28.5,242.0,142.59,101.68
2017,7,12,8,0,83.0,195.0,4.1,29.0,234.0,172.56,127.73
2017,7,12,8,15,410.5,146.0,4.1,29.5,375.0,188.22,126.4
2017,7,12,8,30,738.0,97.0,4.1,30.0,516.0,259.03,172.25
2017,7,12,8,45,760.5,99.0,4.2,30.5,565.5,312.44,217.25
2017,7,12,9,0,783.0,101.0,4.3,31.0,615.0,367.71,263.32
2017,7,12,9,15,592.0,198.5,4.3,31.5,603.5,412.97,302.12
2017,7,12,9,30,401.0,296.0,4.3,32.0,592.0,439.64,323.54
2017,7,12,9,45,421.0,305.0,4.3,32.5,631.5,483.13,355.58
2017,7,12,10,0,441.0,314.0,4.3,33.0,671.0,528.03,387.91
2017,7,12,10,15,433.5,333.5,4.3,33.0,697.5,565.82,415.02
2017,7,12,10,30,426.0,353.0,4.3,33.0,724.0,602.21,440.61
2017,7,12,10,45,646.0,235.0,4.3,33.5,818.0,678.6,497.69
2017,7,12,11,0,866.0,117.0,4.3,34.0,912.0,767.76,560.61
2017,7,12,11,15,571.5,292.0,4.3,34.0,822.0,728.55,528.77
2017,7,12,11,30,277.0,467.0,4.3,34.0,732.0,667.15,479.11
2017,7,12,11,45,175.0,468.0,4.35,34.5,636.0,592.64,425.39
2017,7,12,12,0,73.0,469.0,4.4,35.0,540.0,508.58,364.13
2017,7,12,12,15,470.0,300.0,4.35,35.0,764.5,730.05,528.07
2017,7,12,12,30,867.0,131.0,4.3,35.0,989.0,944.51,672.63
2017,7,12,12,45,581.5,305.5,4.3,35.0,881.0,867.87,618.83
2017,7,12,13,0,296.0,480.0,4.3,35.0,773.0,767.92,544.28
2017,7,12,13,15,331.5,457.5,4.25,35.0,782.0,788.2,559.53
2017,7,12,13,30,367.0,435.0,4.2,35.0,791.0,806.96,573.15
2017,7,12,13,45,613.0,279.5,4.2,35.5,860.5,909.03,647.02
2017,7,12,14,0,859.0,124.0,4.2,36.0,930.0,983.53,694.81
2017,7,12,14,15,853.5,122.5,4.1,36.0,905.0,973.65,688.14
2017,7,12,14,30,848.0,121.0,4.0,36.0,880.0,960.42,680.02
2017,7,12,14,45,661.0,221.0,3.95,36.0,799.0,887.96,634.0
2017,7,12,15,0,474.0,321.0,3.9,36.0,718.0,801.05,572.91
2017,7,12,15,15,511.0,290.0,3.85,35.5,700.0,794.98,572.62
2017,7,12,15,30,548.0,259.0,3.8,35.0,682.0,784.7,569.05
2017,7,12,15,45,546.5,239.0,3.75,35.0,640.0,747.93,545.59
2017,7,12,16,0,545.0,219.0,3.7,35.0,598.0,709.02,520.57
2017,7,12,16,15,442.0,232.5,3.6,34.5,525.5,621.69,460.08
2017,7,12,16,30,339.0,246.0,3.5,34.0,453.0,530.23,395.59
2017,7,12,16,45,248.5,234.0,3.45,34.0,378.5,438.32,329.02
2017,7,12,17,0,158.0,222.0,3.4,34.0,304.0,344.06,259.27
2017,7,12,17,15,152.0,196.5,3.2,33.5,268.0,306.54,232.49
2017,7,12,17,30,146.0,171.0,3.0,33.0,232.0,269.1,205.0
2017,7,12,17,45,133.0,147.5,2.9,32.5,197.0,230.27,175.75
2017,7,12,18,0,120.0,124.0,2.8,32.0,162.0,192.43,146.54
2017,7,12,18,15,101.0,101.5,2.5,31.5,129.0,154.18,116.25
2017,7,12,18,30,82.0,79.0,2.2,31.0,96.0,117.74,86.84
2017,7,12,18,45,53.5,57.5,1.95,30.5,67.0,81.22,57.26
2017,7,12,19,0,25.0,36.0,1.7,30.0,38.0,43.84,27.07
2017,7,12,19,15,12.5,18.0,1.75,29.5,19.0,20.24,0.32
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,58.5,11.0,2.15,23.5,14.0,10.48,0.0
2017,7,13,6,0,117.0,22.0,2.4,24.0,28.0,17.34,1.63
2017,7,13,6,15,230.5,35.5,2.45,24.5,66.5,27.48,16.86
2017,7,13,6,30,344.0,49.0,2.5,25.0,105.0,37.99,26.51
2017,7,13,6,45,430.5,57.0,2.55,25.5,154.0,42.16,30.42
2017,7,13,7,0,517.0,65.0,2.6,26.0,203.0,46.17,33.95
2017,7,13,7,15,568.0,71.5,2.65,26.5,255.5,48.68,36.03
2017,7,13,7,30,619.0,78.0,2.7,27.0,308.0,53.38,39.86
2017,7,13,7,45,660.5,81.5,2.75,28.0,362.0,98.34,51.54
2017,7,13,8,0,702.0,85.0,2.8,29.0,416.0,152.61,86.32
2017,7,13,8,15,438.5,166.5,2.85,29.5,381.5,208.93,141.0
2017,7,13,8,30,175.0,248.0,2.9,30.0,347.0,247.11,180.48
2017,7,13,8,45,484.5,173.0,2.95,30.5,483.0,286.18,203.17
2017,7,13,9,0,794.0,98.0,3.0,31.0,619.0,368.66,262.77
2017,7,13,9,15,808.5,101.0,3.0,31.5,664.5,427.92,310.28
2017,7,13,9,30,823.0,104.0,3.0,32.0,710.0,482.83,353.32
2017,7,13,9,45,832.5,106.5,3.0,32.5,750.0,534.8,392.88
2017,7,13,10,0,842.0,109.0,3.0,33.0,790.0,586.11,430.64
2017,7,13,10,15,850.5,111.0,3.0,33.0,824.5,635.46,466.78
2017,7,13,10,30,859.0,113.0,3.0,33.0,859.0,683.59,501.16
2017,7,13,10,45,864.0,115.0,3.0,33.5,887.0,727.77,530.39
2017,7,13,11,0,869.0,117.0,3.0,34.0,915.0,770.0,556.63
2017,7,13,11,15,873.0,118.0,3.0,34.5,936.0,808.39,579.97
2017,7,13,11,30,877.0,119.0,3.0,35.0,957.0,844.4,601.49
2017,7,13,11,45,876.5,122.0,3.05,35.5,969.5,875.78,620.13
2017,7,13,12,0,876.0,125.0,3.1,36.0,982.0,904.26,636.82
2017,7,13,12,15,877.0,125.5,3.1,36.0,987.5,928.86,652.01
2017,7,13,12,30,878.0,126.0,3.1,36.0,993.0,950.52,665.38
2017,7,13,12,45,876.0,126.5,3.15,36.0,990.5,966.34,675.49
2017,7,13,13,0,874.0,127.0,3.2,36.0,988.0,979.0,683.76
2017,7,13,13,15,871.5,126.5,3.25,36.0,978.0,986.92,689.19
2017,7,13,13,30,869.0,126.0,3.3,36.0,968.0,991.4,692.62
2017,7,13,13,45,864.5,125.5,3.35,36.5,949.5,990.44,691.35
2017,7,13,14,0,860.0,125.0,3.4,37.0,931.0,986.0,688.06
2017,7,13,14,15,854.0,124.0,3.4,37.0,906.0,976.16,682.62
2017,7,13,14,30,848.0,123.0,3.4,37.0,881.0,962.98,675.21
2017,7,13,14,45,839.0,122.0,3.45,37.0,849.0,943.68,664.35
2017,7,13,15,0,830.0,121.0,3.5,37.0,817.0,921.36,651.62
2017,7,13,15,15,819.5,118.5,3.55,36.5,779.0,893.22,636.47
2017,7,13,15,30,809.0,116.0,3.6,36.0,741.0,869.1,623.84
2017,7,13,15,45,793.0,114.5,3.65,36.0,697.0,831.91,601.17
2017,7,13,16,0,777.0,113.0,3.7,36.0,653.0,792.8,577.08
2017,7,13,16,15,759.0,110.0,3.7,35.5,605.5,748.76,550.31
2017,7,13,16,30,741.0,107.0,3.7,35.0,558.0,703.47,522.24
2017,7,13,16,45,713.0,104.0,3.7,35.0,506.5,649.89,486.79
2017,7,13,17,0,685.0,101.0,3.7,35.0,455.0,598.63,451.15
2017,7,13,17,15,653.0,96.0,3.65,34.5,403.0,541.03,410.54
2017,7,13,17,30,621.0,91.0,3.6,34.0,351.0,484.72,369.62
2017,7,13,17,45,573.0,85.0,3.55,34.0,298.0,420.22,320.57
2017,7,13,18,0,525.0,79.0,3.5,34.0,245.0,359.36,272.91
2017,7,13,18,15,461.5,70.0,3.2,33.0,195.5,292.49,220.25
2017,7,13,18,30,398.0,61.0,2.9,32.0,146.0,231.74,170.97
2017,7,13,18,45,305.0,48.5,2.6,31.5,102.5,162.65,114.9
2017,7,13,19,0,212.0,36.0,2.3,31.0,59.0,106.81,69.0
2017,7,13,19,15,106.0,18.0,2.25,30.5,29.5,47.1,5.67
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,54.5,10.5,1.7,24.5,13.5,10.01,0.0
2017,7,14,6,0,109.0,21.0,1.9,25.0,27.0,16.54,0.38
2017,7,14,6,15,220.0,35.0,1.95,25.0,65.0,27.1,16.46
2017,7,14,6,30,331.0,49.0,2.0,25.0,103.0,37.23,25.85
2017,7,14,6,45,418.0,57.5,2.1,25.5,151.5,42.67,30.85
2017,7,14,7,0,505.0,66.0,2.2,26.0,200.0,47.07,34.72
2017,7,14,7,15,556.5,72.5,2.15,26.5,252.0,49.53,36.75
2017,7,14,7,30,608.0,79.0,2.1,27.0,304.0,53.44,39.91
2017,7,14,7,45,652.5,82.0,2.1,28.0,358.0,97.56,51.34
2017,7,14,8,0,697.0,85.0,2.1,29.0,412.0,151.37,85.5
2017,7,14,8,15,723.0,89.0,2.0,29.5,464.0,202.93,124.99
2017,7,14,8,30,749.0,93.0,1.9,30.0,516.0,257.27,169.37
2017,7,14,8,45,771.0,95.0,1.8,30.5,566.0,311.23,214.16
2017,7,14,9,0,793.0,97.0,1.7,31.0,616.0,366.98,259.61
2017,7,14,9,15,807.5,99.5,1.55,31.5,661.5,425.81,305.83
2017,7,14,9,30,822.0,102.0,1.4,32.0,707.0,480.29,347.16
2017,7,14,9,45,833.0,104.5,1.3,32.5,747.5,533.03,385.76
2017,7,14,10,0,844.0,107.0,1.2,33.0,788.0,585.27,422.37
2017,7,14,10,15,852.5,108.5,1.1,33.5,823.0,634.33,455.3
2017,7,14,10,30,861.0,110.0,1.0,34.0,858.0,682.16,486.03
2017,7,14,10,45,867.0,112.0,0.95,34.5,886.0,727.18,513.6
2017,7,14,11,0,873.0,114.0,0.9,35.0,914.0,770.34,538.21
2017,7,14,11,15,579.5,288.5,0.9,35.5,825.5,732.05,508.14
2017,7,14,11,30,286.0,463.0,0.9,36.0,737.0,671.33,461.4
2017,7,14,11,45,583.0,292.5,0.9,36.5,859.5,785.93,541.01
2017,7,14,12,0,880.0,122.0,0.9,37.0,982.0,905.31,613.77
2017,7,14,12,15,486.5,305.0,0.9,37.0,781.5,750.46,513.97
2017,7,14,12,30,93.0,488.0,0.9,37.0,581.0,555.76,380.65
2017,7,14,12,45,69.0,462.0,0.9,37.0,530.5,512.16,353.47
2017,7,14,13,0,45.0,436.0,0.9,37.0,480.0,466.82,323.48
2017,7,14,13,15,43.0,427.0,0.9,37.0,468.5,458.65,318.51
2017,7,14,13,30,41.0,418.0,0.9,37.0,457.0,449.99,312.97
2017,7,14,13,45,181.5,429.5,0.95,37.5,600.0,613.03,423.65
2017,7,14,14,0,322.0,441.0,1.0,38.0,743.0,776.28,527.53
2017,7,14,14,15,329.0,426.5,1.05,38.0,728.0,769.63,523.21
2017,7,14,14,30,336.0,412.0,1.1,38.0,713.0,761.16,519.56
2017,7,14,14,45,181.0,366.0,1.2,38.0,527.5,550.58,384.03
2017,7,14,15,0,26.0,320.0,1.3,38.0,342.0,343.03,242.09
2017,7,14,15,15,400.0,227.5,1.4,37.5,537.0,627.02,448.28
2017,7,14,15,30,774.0,135.0,1.5,37.0,732.0,858.71,601.58
2017,7,14,15,45,755.0,133.5,1.65,37.0,688.0,819.85,577.64
2017,7,14,16,0,736.0,132.0,1.8,37.0,644.0,779.33,554.8
2017,7,14,16,15,716.5,128.0,1.95,36.5,596.5,737.31,531.49
2017,7,14,16,30,697.0,124.0,2.1,36.0,549.0,691.28,504.74
2017,7,14,16,45,668.5,120.0,2.25,36.0,498.0,637.93,470.57
2017,7,14,17,0,640.0,116.0,2.4,36.0,447.0,584.91,434.95
2017,7,14,17,15,606.5,110.0,2.45,35.5,395.0,527.15,395.3
2017,7,14,17,30,573.0,104.0,2.5,35.0,343.0,470.88,355.36
2017,7,14,17,45,524.5,96.5,2.6,34.5,291.0,406.66,308.18
2017,7,14,18,0,476.0,89.0,2.7,34.0,239.0,342.74,259.6
2017,7,14,18,15,413.0,78.0,2.5,33.5,190.0,277.19,207.94
2017,7,14,18,30,350.0,67.0,2.3,33.0,141.0,218.02,160.08
2017,7,14,18,45,262.0,52.5,2.15,32.5,98.5,153.55,108.18
2017,7,14,19,0,174.0,38.0,2.0,32.0,56.0,99.26,63.98
2017,7,14,19,15,87.0,19.0,2.1,31.5,28.0,44.33,3.53
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,51.5,10.0,2.65,25.5,12.5,9.53,0.0
2017,7,15,6,0,103.0,20.0,2.9,26.0,25.0,15.74,0.0
2017,7,15,6,15,209.0,35.0,2.9,26.5,62.5,27.13,16.28
2017,7,15,6,30,315.0,50.0,2.9,27.0,100.0,38.03,26.26
2017,7,15,6,45,392.0,60.0,2.95,28.0,147.0,44.96,32.41
2017,7,15,7,0,469.0,70.0,3.0,29.0,194.0,50.49,37.13
2017,7,15,7,15,521.0,78.0,2.65,29.5,245.5,53.96,39.99
2017,7,15,7,30,573.0,86.0,2.3,30.0,297.0,58.06,43.25
2017,7,15,7,45,421.5,135.5,1.95,31.0,304.0,124.04,79.1
2017,7,15,8,0,270.0,185.0,1.6,32.0,311.0,176.69,121.18
2017,7,15,8,15,487.0,146.0,1.4,32.5,407.5,201.34,130.96
2017,7,15,8,30,704.0,107.0,1.2,33.0,504.0,253.23,165.02
2017,7,15,8,45,494.5,194.5,1.0,33.5,486.0,305.8,212.44
2017,7,15,9,0,285.0,282.0,0.8,34.0,468.0,336.65,239.51
2017,7,15,9,15,163.5,292.0,1.0,34.5,400.5,319.1,229.35
2017,7,15,9,30,42.0,302.0,1.2,35.0,333.0,286.41,206.6
2017,7,15,9,45,416.0,217.5,1.4,35.5,551.5,406.66,293.89
2017,7,15,10,0,790.0,133.0,1.6,36.0,770.0,574.45,412.59
2017,7,15,10,15,799.5,135.5,1.7,36.0,804.5,623.33,446.72
2017,7,15,10,30,809.0,138.0,1.8,36.0,839.0,671.27,480.28
2017,7,15,10,45,602.5,265.0,1.95,36.5,797.5,673.93,478.14
2017,7,15,11,0,396.0,392.0,2.1,37.0,756.0,660.39,464.48
2017,7,15,11,15,609.5,270.5,2.15,37.0,845.0,740.08,522.41
2017,7,15,11,30,823.0,149.0,2.2,37.0,934.0,826.46,580.43
2017,7,15,11,45,538.0,318.0,2.3,37.5,834.5,772.49,540.18
2017,7,15,12,0,253.0,487.0,2.4,38.0,735.0,692.32,480.05
2017,7,15,12,15,212.0,496.0,2.45,38.0,705.0,671.74,466.41
2017,7,15,12,30,171.0,505.0,2.5,38.0,675.0,650.9,452.03
2017,7,15,12,45,113.5,479.0,2.55,38.0,591.5,578.0,403.18
2017,7,15,13,0,56.0,453.0,2.6,38.0,508.0,494.42,346.4
2017,7,15,13,15,185.5,459.5,2.65,38.0,639.5,639.81,447.85
2017,7,15,13,30,315.0,466.0,2.7,38.0,771.0,787.48,546.09
2017,7,15,13,45,209.0,463.5,2.75,38.0,664.0,675.02,470.63
2017,7,15,14,0,103.0,461.0,2.8,38.0,557.0,559.48,392.46
2017,7,15,14,15,57.0,345.5,2.85,37.5,398.5,397.25,283.13
2017,7,15,14,30,11.0,230.0,2.9,37.0,240.0,228.93,164.0
2017,7,15,14,45,24.0,287.0,3.0,36.5,307.5,306.68,221.32
2017,7,15,15,0,37.0,344.0,3.1,36.0,375.0,378.49,273.29
2017,7,15,15,15,48.0,341.0,3.15,35.5,379.5,386.32,280.11
2017,7,15,15,30,59.0,338.0,3.2,35.0,384.0,393.61,286.84
2017,7,15,15,45,29.5,200.0,3.25,35.0,223.0,223.18,163.63
2017,7,15,16,0,0.0,62.0,3.3,35.0,62.0,57.77,38.87
2017,7,15,16,15,0.0,61.0,3.3,34.5,61.0,56.82,38.44
2017,7,15,16,30,0.0,60.0,3.3,34.0,60.0,55.86,37.93
2017,7,15,16,45,0.0,46.5,3.3,34.0,46.5,43.25,28.25
2017,7,15,17,0,0.0,33.0,3.3,34.0,33.0,30.66,18.5
2017,7,15,17,15,0.0,67.0,3.2,33.5,67.0,62.34,43.57
2017,7,15,17,30,0.0,101.0,3.1,33.0,101.0,95.29,69.69
2017,7,15,17,45,0.0,85.5,3.05,32.5,85.5,80.4,58.3
2017,7,15,18,0,0.0,70.0,3.0,32.0,70.0,65.51,46.75
2017,7,15,18,15,0.0,55.5,2.85,31.5,55.5,51.61,35.75
2017,7,15,18,30,0.0,41.0,2.7,31.0,41.0,38.09,24.83
2017,7,15,18,45,0.0,28.0,2.6,30.5,28.0,25.98,14.92
2017,7,15,19,0,0.0,15.0,2.5,30.0,15.0,13.9,4.91
2017,7,15,19,15,0.0,7.5,2.45,29.5,7.5,6.94,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,48.0,9.5,1.1,24.5,12.0,9.05,0.0
2017,7,16,6,0,96.0,19.0,1.3,25.0,24.0,14.95,0.0
2017,7,16,6,15,198.5,34.0,1.45,25.0,60.5,26.35,15.73
2017,7,16,6,30,301.0,49.0,1.6,25.0,97.0,37.27,25.85
2017,7,16,6,45,376.5,60.0,1.75,25.0,143.5,44.58,32.53
2017,7,16,7,0,452.0,71.0,1.9,25.0,190.0,51.42,38.59
2017,7,16,7,15,504.5,79.5,2.0,25.5,241.0,55.25,41.8
2017,7,16,7,30,557.0,88.0,2.1,26.0,292.0,59.01,44.83
2017,7,16,7,45,593.0,95.0,2.25,26.5,343.5,102.63,58.06
2017,7,16,8,0,629.0,102.0,2.4,27.0,395.0,150.66,88.59
2017,7,16,8,15,657.0,107.0,2.45,27.0,446.5,199.88,126.59
2017,7,16,8,30,685.0,112.0,2.5,27.0,498.0,252.16,169.86
2017,7,16,8,45,703.5,117.5,2.65,27.5,546.0,304.82,214.26
2017,7,16,9,0,722.0,123.0,2.8,28.0,594.0,362.86,262.24
2017,7,16,9,15,739.0,126.5,2.8,28.5,639.5,415.58,305.1
2017,7,16,9,30,756.0,130.0,2.8,29.0,685.0,469.15,347.34
2017,7,16,9,45,766.5,134.5,2.85,29.5,725.0,520.79,386.97
2017,7,16,10,0,777.0,139.0,2.9,30.0,765.0,572.09,425.12
2017,7,16,10,15,787.0,141.5,2.85,30.0,800.0,620.74,460.89
2017,7,16,10,30,797.0,144.0,2.8,30.0,835.0,668.53,495.12
2017,7,16,10,45,803.0,146.5,2.8,30.5,863.0,712.36,524.95
2017,7,16,11,0,809.0,149.0,2.8,31.0,891.0,754.54,552.19
2017,7,16,11,15,814.5,150.5,2.75,31.0,912.0,793.56,577.19
2017,7,16,11,30,820.0,152.0,2.7,31.0,933.0,826.76,598.09
2017,7,16,11,45,559.5,313.5,2.7,31.5,850.0,787.17,566.19
2017,7,16,12,0,299.0,475.0,2.7,32.0,767.0,722.55,514.7
2017,7,16,12,15,346.0,455.5,2.7,32.0,795.5,760.35,541.51
2017,7,16,12,30,393.0,436.0,2.7,32.0,824.0,798.55,567.7
2017,7,16,12,45,603.5,300.0,2.7,32.5,894.5,885.3,629.38
2017,7,16,13,0,814.0,164.0,2.7,33.0,965.0,965.51,680.61
2017,7,16,13,15,539.5,321.0,2.7,33.0,849.5,866.57,613.59
2017,7,16,13,30,265.0,478.0,2.7,33.0,734.0,750.25,530.12
2017,7,16,13,45,237.5,473.5,2.7,33.0,700.0,713.77,506.76
2017,7,16,14,0,210.0,469.0,2.7,33.0,666.0,684.47,487.28
2017,7,16,14,15,495.5,315.0,2.7,33.0,762.0,830.55,593.55
2017,7,16,14,30,781.0,161.0,2.7,33.0,858.0,946.59,672.15
2017,7,16,14,45,756.5,168.0,2.75,33.0,823.0,921.63,656.54
2017,7,16,15,0,732.0,175.0,2.8,33.0,788.0,899.15,643.7
2017,7,16,15,15,506.5,263.0,2.8,32.5,678.0,764.37,554.37
2017,7,16,15,30,281.0,351.0,2.8,32.0,568.0,631.19,460.62
2017,7,16,15,45,178.0,329.0,2.8,32.0,463.5,499.91,368.73
2017,7,16,16,0,75.0,307.0,2.8,32.0,359.0,374.39,277.57
2017,7,16,16,15,45.0,257.5,2.8,32.0,288.5,296.03,220.72
2017,7,16,16,30,15.0,208.0,2.8,32.0,218.0,211.67,157.8
2017,7,16,16,45,291.0,174.0,2.8,32.0,325.0,404.63,309.35
2017,7,16,17,0,567.0,140.0,2.8,32.0,432.0,561.26,426.71
2017,7,16,17,15,283.5,111.0,2.6,31.5,257.0,315.46,242.98
2017,7,16,17,30,0.0,82.0,2.4,31.0,82.0,76.54,55.23
2017,7,16,17,45,0.0,69.0,2.25,30.5,69.0,64.2,45.92
2017,7,16,18,0,0.0,56.0,2.1,30.0,56.0,52.06,36.39
2017,7,16,18,15,0.0,44.5,1.9,29.5,44.5,41.34,27.81
2017,7,16,18,30,0.0,33.0,1.7,29.0,33.0,30.63,19.08
2017,7,16,18,45,0.0,22.5,1.55,28.5,22.5,20.86,11.01
2017,7,16,19,0,0.0,12.0,1.4,28.0,12.0,11.11,2.85
2017,7,16,19,15,0.0,6.0,1.45,27.5,6.0,5.55,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,20.5,8.0,1.0,24.0,9.5,7.63,0.0
2017,7,17,6,0,41.0,16.0,1.1,24.0,19.0,13.5,0.0
2017,7,17,6,15,113.5,37.0,1.1,24.5,53.5,30.19,18.81
2017,7,17,6,30,186.0,58.0,1.1,25.0,88.0,46.27,33.4
2017,7,17,6,45,261.0,74.0,1.1,25.5,133.0,55.27,41.51
2017,7,17,7,0,336.0,90.0,1.1,26.0,178.0,65.67,50.5
2017,7,17,7,15,389.0,103.0,1.05,26.5,227.5,73.24,56.83
2017,7,17,7,30,442.0,116.0,1.0,27.0,277.0,80.37,62.57
2017,7,17,7,45,491.0,122.5,1.0,27.5,329.0,117.99,73.33
2017,7,17,8,0,540.0,129.0,1.0,28.0,381.0,161.74,100.23
2017,7,17,8,15,571.0,136.5,1.05,28.5,431.5,207.76,134.52
2017,7,17,8,30,602.0,144.0,1.1,29.0,482.0,257.85,174.22
2017,7,17,8,45,442.5,212.5,1.2,29.5,474.0,303.96,216.09
2017,7,17,9,0,283.0,281.0,1.3,30.0,466.0,334.89,243.51
2017,7,17,9,15,237.0,312.0,1.45,30.0,474.5,365.4,267.48
2017,7,17,9,30,191.0,343.0,1.6,30.0,483.0,385.92,283.25
2017,7,17,9,45,102.0,294.0,1.75,30.5,369.5,313.1,230.72
2017,7,17,10,0,13.0,245.0,1.9,31.0,256.0,232.34,170.74
2017,7,17,10,15,28.5,308.5,2.0,31.0,333.5,297.46,218.62
2017,7,17,10,30,44.0,372.0,2.1,31.0,411.0,367.27,268.61
2017,7,17,10,45,83.5,413.5,2.25,31.5,489.5,437.09,317.87
2017,7,17,11,0,123.0,455.0,2.4,32.0,568.0,510.22,368.55
2017,7,17,11,15,181.0,465.0,2.45,32.0,635.5,574.66,413.66
2017,7,17,11,30,239.0,475.0,2.5,32.0,703.0,643.01,460.87
2017,7,17,11,45,508.0,330.0,2.6,32.5,824.0,758.08,544.41
2017,7,17,12,0,777.0,185.0,2.7,33.0,945.0,877.73,625.96
2017,7,17,12,15,532.5,335.0,2.75,33.0,857.0,822.12,584.77
2017,7,17,12,30,288.0,485.0,2.8,33.0,769.0,746.9,528.54
2017,7,17,12,45,309.5,475.5,2.85,33.5,780.5,768.87,543.35
2017,7,17,13,0,331.0,466.0,2.9,34.0,792.0,789.85,556.82
2017,7,17,13,15,556.0,322.5,2.95,34.0,863.0,884.74,625.99
2017,7,17,13,30,781.0,179.0,3.0,34.0,934.0,967.12,681.75
2017,7,17,13,45,776.5,178.0,3.05,34.0,916.5,966.16,681.27
2017,7,17,14,0,772.0,177.0,3.1,34.0,899.0,961.93,679.53
2017,7,17,14,15,765.5,175.0,3.1,34.0,874.5,951.5,673.63
2017,7,17,14,30,759.0,173.0,3.1,34.0,850.0,937.95,665.87
2017,7,17,14,45,453.0,290.5,3.15,34.0,690.5,757.83,545.11
2017,7,17,15,0,147.0,408.0,3.2,34.0,531.0,561.98,405.23
2017,7,17,15,15,434.0,283.0,3.2,33.5,622.0,718.39,523.63
2017,7,17,15,30,721.0,158.0,3.2,33.0,713.0,840.85,612.02
2017,7,17,15,45,703.5,155.0,3.2,33.0,670.0,803.08,587.33
2017,7,17,16,0,686.0,152.0,3.2,33.0,627.0,763.73,562.51
2017,7,17,16,15,618.0,165.0,3.2,32.5,569.5,699.31,520.6
2017,7,17,16,30,550.0,178.0,3.2,32.0,512.0,632.39,474.95
2017,7,17,16,45,368.5,198.5,3.2,32.0,413.5,488.69,370.39
2017,7,17,17,0,187.0,219.0,3.2,32.0,315.0,361.79,274.89
2017,7,17,17,15,223.5,189.5,2.95,31.5,291.5,354.53,271.39
2017,7,17,17,30,260.0,160.0,2.7,31.0,268.0,333.71,256.85
2017,7,17,17,45,234.0,140.0,2.5,31.0,226.5,285.14,219.38
2017,7,17,18,0,208.0,120.0,2.3,31.0,185.0,238.76,182.93
2017,7,17,18,15,176.0,99.0,2.15,30.5,146.5,190.97,144.99
2017,7,17,18,30,144.0,78.0,2.0,30.0,108.0,146.38,108.82
2017,7,17,18,45,101.0,56.5,1.85,29.5,74.5,96.13,68.09
2017,7,17,19,0,58.0,35.0,1.7,29.0,41.0,55.67,34.89
2017,7,17,19,15,29.0,17.5,1.8,28.5,20.5,25.13,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,55.5,9.0,1.6,23.5,12.0,8.58,0.0
2017,7,18,6,0,111.0,18.0,1.9,24.0,24.0,14.18,0.0
2017,7,18,6,15,227.0,31.5,1.95,24.5,61.0,24.43,14.06
2017,7,18,6,30,343.0,45.0,2.0,25.0,98.0,34.79,23.72
2017,7,18,6,45,428.5,53.5,2.05,25.5,146.5,39.55,28.16
2017,7,18,7,0,514.0,62.0,2.1,26.0,195.0,44.11,32.18
2017,7,18,7,15,565.5,68.5,2.1,26.5,247.0,46.72,34.37
2017,7,18,7,30,617.0,75.0,2.1,27.0,299.0,49.16,36.3
2017,7,18,7,45,659.0,78.5,2.1,28.0,353.0,92.91,48.18
2017,7,18,8,0,701.0,82.0,2.1,29.0,407.0,147.04,82.09
2017,7,18,8,15,727.0,85.5,2.15,29.5,459.5,198.55,121.4
2017,7,18,8,30,753.0,89.0,2.2,30.0,512.0,252.84,165.89
2017,7,18,8,45,772.5,92.5,2.3,30.5,561.5,307.7,211.85
2017,7,18,9,0,792.0,96.0,2.4,31.0,611.0,364.09,258.46
2017,7,18,9,15,806.5,98.5,2.45,31.5,656.5,423.05,305.79
2017,7,18,9,30,821.0,101.0,2.5,32.0,702.0,477.69,348.6
2017,7,18,9,45,832.5,103.0,2.6,32.5,742.5,530.44,388.85
2017,7,18,10,0,844.0,105.0,2.7,33.0,783.0,582.73,427.51
2017,7,18,10,15,852.5,106.5,2.75,33.5,818.0,632.02,462.76
2017,7,18,10,30,861.0,108.0,2.8,34.0,853.0,680.07,496.15
2017,7,18,10,45,867.0,109.5,2.9,34.5,881.5,724.88,525.97
2017,7,18,11,0,873.0,111.0,3.0,35.0,910.0,767.81,553.01
2017,7,18,11,15,877.0,112.0,3.05,35.0,931.0,806.62,577.99
2017,7,18,11,30,881.0,113.0,3.1,35.0,952.0,843.01,601.26
2017,7,18,11,45,883.0,114.0,3.2,35.5,965.5,875.12,620.69
2017,7,18,12,0,885.0,115.0,3.3,36.0,979.0,904.41,638.22
2017,7,18,12,15,590.5,298.5,3.4,36.0,876.5,839.75,594.23
2017,7,18,12,30,296.0,482.0,3.5,36.0,774.0,751.9,528.57
2017,7,18,12,45,235.0,492.0,3.6,36.0,724.0,708.03,499.13
2017,7,18,13,0,174.0,502.0,3.7,36.0,674.0,665.78,469.97
2017,7,18,13,15,189.0,495.5,3.75,36.0,680.0,679.8,480.37
2017,7,18,13,30,204.0,489.0,3.8,36.0,686.0,692.95,489.95
2017,7,18,13,45,136.0,464.0,3.9,36.5,595.0,603.69,428.08
2017,7,18,14,0,68.0,439.0,4.0,37.0,504.0,502.69,357.49
2017,7,18,14,15,97.5,439.5,4.05,36.5,528.5,534.13,381.69
2017,7,18,14,30,127.0,440.0,4.1,36.0,553.0,576.02,412.45
2017,7,18,14,45,466.0,286.5,4.2,36.0,679.5,766.69,553.17
2017,7,18,15,0,805.0,133.0,4.3,36.0,806.0,920.53,659.26
2017,7,18,15,15,794.0,130.5,4.3,35.5,768.0,892.25,642.3
2017,7,18,15,30,783.0,128.0,4.3,35.0,730.0,861.38,624.69
2017,7,18,15,45,767.5,125.5,4.35,35.0,686.5,824.19,601.63
2017,7,18,16,0,752.0,123.0,4.4,35.0,643.0,785.09,577.1
2017,7,18,16,15,733.0,119.5,4.35,34.5,595.5,740.41,549.27
2017,7,18,16,30,714.0,116.0,4.3,34.0,548.0,697.19,522.05
2017,7,18,16,45,688.0,111.5,4.3,34.0,497.5,644.31,486.5
2017,7,18,17,0,662.0,107.0,4.3,34.0,447.0,591.54,449.17
2017,7,18,17,15,628.5,101.5,4.15,33.5,394.5,533.23,407.43
2017,7,18,17,30,595.0,96.0,4.0,33.0,342.0,476.4,365.6
2017,7,18,17,45,547.5,89.0,3.9,33.0,290.0,412.09,316.27
2017,7,18,18,0,500.0,82.0,3.8,33.0,238.0,351.42,268.4
2017,7,18,18,15,434.5,72.0,3.4,32.0,188.5,283.67,214.71
2017,7,18,18,30,369.0,62.0,3.0,31.0,139.0,220.19,163.1
2017,7,18,18,45,274.0,48.5,2.6,30.5,96.5,153.37,108.63
2017,7,18,19,0,179.0,35.0,2.2,30.0,54.0,97.61,62.54
2017,7,18,19,15,89.5,17.5,2.15,29.5,27.0,42.79,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,34.0,9.0,1.8,24.5,10.5,8.58,0.0
2017,7,19,6,0,68.0,18.0,2.1,25.0,21.0,15.08,0.0
2017,7,19,6,15,174.5,34.0,2.2,25.5,57.0,26.44,15.5
2017,7,19,6,30,281.0,50.0,2.3,26.0,93.0,38.17,26.4
2017,7,19,6,45,370.5,60.0,2.4,26.5,141.0,44.71,32.37
2017,7,19,7,0,460.0,70.0,2.5,27.0,189.0,50.9,37.79
2017,7,19,7,15,514.5,78.0,2.5,27.5,240.5,54.35,40.68
2017,7,19,7,30,569.0,86.0,2.5,28.0,292.0,57.57,43.23
2017,7,19,7,45,384.5,138.0,2.55,28.5,287.5,122.07,80.11
2017,7,19,8,0,200.0,190.0,2.6,29.0,283.0,176.6,125.92
2017,7,19,8,15,456.5,147.0,2.6,29.5,393.0,195.13,129.48
2017,7,19,8,30,713.0,104.0,2.6,30.0,503.0,251.14,166.07
2017,7,19,8,45,736.5,106.5,2.65,30.5,553.0,308.36,213.42
2017,7,19,9,0,760.0,109.0,2.7,31.0,603.0,363.38,258.71
2017,7,19,9,15,776.0,112.5,2.7,31.5,648.5,417.93,302.69
2017,7,19,9,30,792.0,116.0,2.7,32.0,694.0,473.15,345.8
2017,7,19,9,45,806.0,117.0,2.75,32.5,735.5,525.55,385.67
2017,7,19,10,0,820.0,118.0,2.8,33.0,777.0,580.05,425.69
2017,7,19,10,15,829.5,120.0,2.85,33.0,812.0,629.37,461.88
2017,7,19,10,30,839.0,122.0,2.9,33.0,847.0,677.61,496.49
2017,7,19,10,45,847.5,122.5,2.95,33.5,876.0,722.51,526.78
2017,7,19,11,0,856.0,123.0,3.0,34.0,905.0,765.77,553.96
2017,7,19,11,15,860.5,124.0,3.05,34.5,926.5,804.45,577.78
2017,7,19,11,30,865.0,125.0,3.1,35.0,948.0,840.8,599.86
2017,7,19,11,45,859.5,131.5,3.2,35.5,959.5,871.01,618.07
2017,7,19,12,0,854.0,138.0,3.3,36.0,971.0,898.06,634.22
2017,7,19,12,15,855.0,138.5,3.4,36.0,977.0,922.5,650.01
2017,7,19,12,30,856.0,139.0,3.5,36.0,983.0,944.06,664.03
2017,7,19,12,45,856.0,138.5,3.6,36.5,981.0,960.82,673.71
2017,7,19,13,0,856.0,138.0,3.7,37.0,979.0,974.51,681.52
2017,7,19,13,15,853.5,137.5,3.75,37.0,969.0,982.52,686.98
2017,7,19,13,30,851.0,137.0,3.8,37.0,959.0,987.15,690.48
2017,7,19,13,45,846.5,136.5,3.85,37.0,941.0,986.38,690.71
2017,7,19,14,0,842.0,136.0,3.9,37.0,923.0,982.18,688.94
2017,7,19,14,15,584.0,274.0,3.95,37.0,813.0,879.73,622.62
2017,7,19,14,30,326.0,412.0,4.0,37.0,703.0,753.32,533.41
2017,7,19,14,45,331.5,393.5,4.1,37.0,680.0,737.51,525.09
2017,7,19,15,0,337.0,375.0,4.2,37.0,657.0,719.87,514.91
2017,7,19,15,15,313.5,361.5,4.2,36.5,614.0,678.72,488.81
2017,7,19,15,30,290.0,348.0,4.2,36.0,571.0,637.22,462.19
2017,7,19,15,45,518.0,237.5,4.2,36.0,607.0,724.45,529.58
2017,7,19,16,0,746.0,127.0,4.2,36.0,643.0,784.81,574.43
2017,7,19,16,15,727.0,123.0,4.15,35.5,595.5,739.76,545.96
2017,7,19,16,30,708.0,119.0,4.1,35.0,548.0,696.36,518.79
2017,7,19,16,45,673.0,116.5,4.1,35.0,494.5,639.33,480.24
2017,7,19,17,0,638.0,114.0,4.1,35.0,441.0,583.15,440.57
2017,7,19,17,15,523.0,124.5,4.0,34.5,372.0,485.79,369.76
2017,7,19,17,30,408.0,135.0,3.9,34.0,303.0,403.62,308.36
2017,7,19,17,45,378.5,119.0,3.8,34.0,257.0,349.18,266.91
2017,7,19,18,0,349.0,103.0,3.7,34.0,211.0,296.99,226.0
2017,7,19,18,15,361.5,82.5,3.35,33.0,175.0,260.67,196.67
2017,7,19,18,30,374.0,62.0,3.0,32.0,139.0,222.24,163.96
2017,7,19,18,45,284.0,48.0,2.65,31.5,96.0,156.16,110.07
2017,7,19,19,0,194.0,34.0,2.3,31.0,53.0,100.55,63.8
2017,7,19,19,15,97.0,17.0,2.3,30.5,26.5,43.66,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,31.0,8.5,2.2,24.5,10.0,8.1,0.0
2017,7,20,6,0,62.0,17.0,2.4,25.0,20.0,14.28,0.0
2017,7,20,6,15,167.0,33.5,2.5,25.5,55.5,26.06,15.1
2017,7,20,6,30,272.0,50.0,2.6,26.0,91.0,38.2,26.41
2017,7,20,6,45,359.0,60.5,2.75,26.5,138.0,45.12,32.71
2017,7,20,7,0,446.0,71.0,2.9,27.0,185.0,51.86,38.6
2017,7,20,7,15,501.0,79.0,2.8,27.5,236.5,55.25,41.44
2017,7,20,7,30,556.0,87.0,2.7,28.0,288.0,58.42,43.95
2017,7,20,7,45,601.5,91.5,2.65,28.5,341.5,98.31,54.57
2017,7,20,8,0,647.0,96.0,2.6,29.0,395.0,146.09,83.7
2017,7,20,8,15,675.5,101.0,2.5,29.5,447.0,196.56,121.94
2017,7,20,8,30,704.0,106.0,2.4,30.0,499.0,250.16,165.46
2017,7,20,8,45,728.5,108.5,2.35,31.0,549.0,307.3,212.09
2017,7,20,9,0,753.0,111.0,2.3,32.0,599.0,362.26,256.42
2017,7,20,9,15,769.5,114.0,2.15,32.5,645.0,416.26,299.33
2017,7,20,9,30,786.0,117.0,2.0,33.0,691.0,470.99,341.22
2017,7,20,9,45,800.0,118.5,1.95,33.5,732.0,523.57,380.34
2017,7,20,10,0,814.0,120.0,1.9,34.0,773.0,578.2,419.4
2017,7,20,10,15,823.5,122.0,1.9,34.0,808.5,627.3,454.55
2017,7,20,10,30,833.0,124.0,1.9,34.0,844.0,675.34,488.06
2017,7,20,10,45,841.5,125.0,1.95,34.5,873.0,720.48,517.97
2017,7,20,11,0,850.0,126.0,2.0,35.0,902.0,764.01,544.74
2017,7,20,11,15,855.0,127.0,2.05,35.5,924.0,802.93,568.2
2017,7,20,11,30,860.0,128.0,2.1,36.0,946.0,839.58,589.99
2017,7,20,11,45,876.5,119.5,2.2,36.5,963.5,875.1,611.28
2017,7,20,12,0,893.0,111.0,2.3,37.0,981.0,908.52,631.13
2017,7,20,12,15,894.0,111.0,2.35,37.0,987.0,933.32,646.46
2017,7,20,12,30,895.0,111.0,2.4,37.0,993.0,955.07,660.01
2017,7,20,12,45,895.5,110.5,2.5,37.5,991.5,972.75,670.18
2017,7,20,13,0,896.0,110.0,2.6,38.0,990.0,987.18,678.44
2017,7,20,13,15,894.0,109.5,2.65,38.0,980.0,995.76,684.21
2017,7,20,13,30,892.0,109.0,2.7,38.0,970.0,1000.82,688.0
2017,7,20,13,45,888.5,108.0,2.8,38.0,952.0,1000.31,688.95
2017,7,20,14,0,885.0,107.0,2.9,38.0,934.0,996.21,687.83
2017,7,20,14,15,880.0,106.0,2.95,38.0,909.0,987.08,683.33
2017,7,20,14,30,875.0,105.0,3.0,38.0,884.0,974.49,676.81
2017,7,20,14,45,866.5,104.0,3.05,38.0,852.0,955.14,666.15
2017,7,20,15,0,858.0,103.0,3.1,38.0,820.0,932.64,653.58
2017,7,20,15,15,848.0,101.5,3.15,38.0,781.5,905.22,637.88
2017,7,20,15,30,838.0,100.0,3.2,38.0,743.0,875.05,620.38
2017,7,20,15,45,823.5,98.5,3.25,38.0,699.0,838.38,598.54
2017,7,20,16,0,809.0,97.0,3.3,38.0,655.0,799.64,575.15
2017,7,20,16,15,792.0,94.0,3.35,37.5,607.5,760.85,552.61
2017,7,20,16,30,775.0,91.0,3.4,37.0,560.0,714.92,524.8
2017,7,20,16,45,751.0,88.0,3.45,37.0,508.5,662.72,491.05
2017,7,20,17,0,727.0,85.0,3.5,37.0,457.0,610.28,456.18
2017,7,20,17,15,696.0,81.0,3.45,36.5,404.0,552.28,415.74
2017,7,20,17,30,665.0,77.0,3.4,36.0,351.0,496.96,375.88
2017,7,20,17,45,620.5,71.5,3.4,35.5,298.0,432.54,328.03
2017,7,20,18,0,576.0,66.0,3.4,35.0,245.0,371.41,280.93
2017,7,20,18,15,512.0,59.0,3.1,34.0,194.0,303.68,227.52
2017,7,20,18,30,448.0,52.0,2.8,33.0,143.0,242.15,177.38
2017,7,20,18,45,346.5,41.5,2.5,32.5,99.0,171.26,119.74
2017,7,20,19,0,245.0,31.0,2.2,32.0,55.0,111.95,70.19
2017,7,20,19,15,122.5,15.5,2.35,31.5,27.5,47.03,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,2.3,25.0,9.5,8.1,0.0
2017,7,21,6,0,45.0,17.0,2.4,25.0,19.0,14.26,0.0
2017,7,21,6,15,148.5,34.0,2.45,25.5,54.0,26.49,15.33
2017,7,21,6,30,252.0,51.0,2.5,26.0,89.0,39.02,27.07
2017,7,21,6,45,345.5,61.5,2.65,26.5,136.5,45.92,33.37
2017,7,21,7,0,439.0,72.0,2.8,27.0,184.0,52.85,39.43
2017,7,21,7,15,495.0,80.0,2.75,27.5,235.0,56.18,42.23
2017,7,21,7,30,551.0,88.0,2.7,28.0,286.0,59.3,44.7
2017,7,21,7,45,596.5,93.0,2.7,29.0,339.5,98.7,55.09
2017,7,21,8,0,642.0,98.0,2.7,30.0,393.0,146.59,84.0
2017,7,21,8,15,671.0,102.5,2.55,30.5,445.0,196.5,121.56
2017,7,21,8,30,700.0,107.0,2.4,31.0,497.0,249.6,164.45
2017,7,21,8,45,724.0,110.0,2.25,32.0,547.0,306.88,210.89
2017,7,21,9,0,748.0,113.0,2.1,33.0,597.0,361.89,254.86
2017,7,21,9,15,764.5,116.0,2.0,33.5,642.5,415.66,297.39
2017,7,21,9,30,781.0,119.0,1.9,34.0,688.0,470.19,338.98
2017,7,21,9,45,794.5,121.0,1.85,34.5,729.5,522.76,377.83
2017,7,21,10,0,808.0,123.0,1.8,35.0,771.0,575.22,415.2
2017,7,21,10,15,817.5,125.0,1.85,35.5,806.0,626.13,450.66
2017,7,21,10,30,827.0,127.0,1.9,36.0,841.0,673.96,483.07
2017,7,21,10,45,835.0,128.0,1.95,36.5,870.0,718.56,512.48
2017,7,21,11,0,843.0,129.0,2.0,37.0,899.0,761.52,538.68
2017,7,21,11,15,848.0,130.5,2.1,37.0,920.5,800.69,563.66
2017,7,21,11,30,853.0,132.0,2.2,37.0,942.0,837.61,587.11
2017,7,21,11,45,854.0,134.0,2.35,37.5,955.5,869.12,606.21
2017,7,21,12,0,855.0,136.0,2.5,38.0,969.0,897.86,623.53
2017,7,21,12,15,856.5,136.0,2.6,38.0,975.0,922.4,639.16
2017,7,21,12,30,858.0,136.0,2.7,38.0,981.0,944.06,653.07
2017,7,21,12,45,857.5,136.0,2.8,38.5,979.0,960.87,662.68
2017,7,21,13,0,857.0,136.0,2.9,39.0,977.0,974.58,670.47
2017,7,21,13,15,855.0,135.5,2.95,39.0,967.0,983.1,676.19
2017,7,21,13,30,853.0,135.0,3.0,39.0,957.0,988.25,679.99
2017,7,21,13,45,848.5,134.5,3.1,39.0,939.5,987.47,680.68
2017,7,21,14,0,844.0,134.0,3.2,39.0,922.0,983.27,679.38
2017,7,21,14,15,838.0,132.5,3.2,39.0,897.0,973.17,673.84
2017,7,21,14,30,832.0,131.0,3.2,39.0,872.0,959.76,666.38
2017,7,21,14,45,818.5,132.0,3.25,39.0,838.5,938.44,654.41
2017,7,21,15,0,805.0,133.0,3.3,39.0,805.0,922.16,645.68
2017,7,21,15,15,794.0,130.5,3.35,38.5,767.0,893.83,630.6
2017,7,21,15,30,783.0,128.0,3.4,38.0,729.0,862.91,613.77
2017,7,21,15,45,765.5,126.5,3.45,38.0,685.0,824.97,590.91
2017,7,21,16,0,748.0,125.0,3.5,38.0,641.0,785.24,566.65
2017,7,21,16,15,530.0,187.0,3.5,37.5,539.5,647.76,474.38
2017,7,21,16,30,312.0,249.0,3.5,37.0,438.0,515.43,379.89
2017,7,21,16,45,480.0,180.5,3.55,37.0,440.0,563.01,418.6
2017,7,21,17,0,648.0,112.0,3.6,37.0,442.0,588.47,440.15
2017,7,21,17,15,614.0,106.0,3.6,36.5,390.0,529.76,398.81
2017,7,21,17,30,580.0,100.0,3.6,36.0,338.0,472.59,357.68
2017,7,21,17,45,529.0,93.0,3.6,35.5,285.5,406.94,308.83
2017,7,21,18,0,478.0,86.0,3.6,35.0,233.0,345.26,261.41
2017,7,21,18,15,412.5,75.0,3.5,34.5,183.5,274.75,205.9
2017,7,21,18,30,347.0,64.0,3.4,34.0,134.0,214.5,157.04
2017,7,21,18,45,255.0,49.0,3.3,33.5,92.0,148.19,103.62
2017,7,21,19,0,163.0,34.0,3.2,33.0,50.0,92.63,57.82
2017,7,21,19,15,81.5,17.0,3.3,32.5,25.0,40.24,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
