Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,23.5,8.0,3.1,25.0,9.0,7.63,0.0
2017,7,22,6,0,47.0,16.0,3.2,25.0,18.0,13.46,0.0
2017,7,22,6,15,147.0,33.5,3.3,25.5,53.0,26.12,14.91
2017,7,22,6,30,247.0,51.0,3.4,26.0,88.0,39.07,27.07
2017,7,22,6,45,338.5,62.5,3.5,26.5,135.5,46.73,34.04
2017,7,22,7,0,430.0,74.0,3.6,27.0,183.0,54.06,40.46
2017,7,22,7,15,486.5,83.0,3.55,27.5,234.5,58.81,44.46
2017,7,22,7,30,543.0,92.0,3.5,28.0,286.0,62.62,47.51
2017,7,22,7,45,592.0,96.0,3.5,29.0,340.5,100.34,56.74
2017,7,22,8,0,641.0,100.0,3.5,30.0,395.0,147.59,84.94
2017,7,22,8,15,670.5,105.5,3.4,30.5,447.0,198.39,123.21
2017,7,22,8,30,700.0,111.0,3.3,31.0,499.0,252.45,166.97
2017,7,22,8,45,726.0,113.0,3.2,32.0,550.0,309.72,213.63
2017,7,22,9,0,752.0,115.0,3.1,33.0,601.0,364.76,258.04
2017,7,22,9,15,768.5,118.5,2.95,33.5,647.0,419.26,301.52
2017,7,22,9,30,785.0,122.0,2.8,34.0,693.0,474.52,344.09
2017,7,22,9,45,799.5,123.5,2.65,34.5,734.5,527.46,383.51
2017,7,22,10,0,814.0,125.0,2.5,35.0,776.0,580.4,421.42
2017,7,22,10,15,823.5,127.0,2.45,35.5,811.5,631.6,457.06
2017,7,22,10,30,833.0,129.0,2.4,36.0,847.0,679.79,489.55
2017,7,22,10,45,841.0,130.0,2.4,36.5,876.0,724.74,519.17
2017,7,22,11,0,849.0,131.0,2.4,37.0,905.0,768.02,545.45
2017,7,22,11,15,854.0,132.0,2.45,37.0,927.0,807.05,570.11
2017,7,22,11,30,859.0,133.0,2.5,37.0,949.0,843.8,593.18
2017,7,22,11,45,870.0,128.0,2.65,37.5,965.0,877.88,613.9
2017,7,22,12,0,881.0,123.0,2.8,38.0,981.0,909.63,633.05
2017,7,22,12,15,882.0,123.5,2.9,38.0,987.0,934.78,649.03
2017,7,22,12,30,883.0,124.0,3.0,38.0,993.0,956.93,663.23
2017,7,22,12,45,884.0,123.0,3.15,38.5,991.0,974.6,673.68
2017,7,22,13,0,885.0,122.0,3.3,39.0,989.0,989.07,682.23
2017,7,22,13,15,882.5,121.5,3.35,39.0,979.0,997.23,687.72
2017,7,22,13,30,880.0,121.0,3.4,39.0,969.0,1001.89,691.22
2017,7,22,13,45,876.5,119.5,3.5,39.0,951.0,1001.02,691.78
2017,7,22,14,0,873.0,118.0,3.6,39.0,933.0,996.59,690.28
2017,7,22,14,15,654.5,240.5,3.6,39.0,842.0,917.48,641.38
2017,7,22,14,30,436.0,363.0,3.6,39.0,751.0,821.55,574.69
2017,7,22,14,45,435.5,347.0,3.65,39.0,722.0,801.22,563.4
2017,7,22,15,0,435.0,331.0,3.7,39.0,693.0,778.74,550.18
2017,7,22,15,15,457.0,305.0,3.7,39.0,669.5,764.86,543.03
2017,7,22,15,30,479.0,279.0,3.7,39.0,646.0,747.74,533.68
2017,7,22,15,45,639.5,191.0,3.75,39.0,650.0,788.0,566.18
2017,7,22,16,0,800.0,103.0,3.8,39.0,654.0,805.45,579.21
2017,7,22,16,15,782.0,100.0,3.8,38.5,606.0,760.36,551.84
2017,7,22,16,30,764.0,97.0,3.8,38.0,558.0,713.94,523.47
2017,7,22,16,45,738.0,94.5,3.8,37.5,506.0,661.18,490.14
2017,7,22,17,0,712.0,92.0,3.8,37.0,454.0,608.34,455.39
2017,7,22,17,15,680.0,87.0,3.75,36.5,401.0,550.99,415.26
2017,7,22,17,30,648.0,82.0,3.7,36.0,348.0,493.09,373.49
2017,7,22,17,45,600.0,76.5,3.7,36.0,294.5,427.49,323.96
2017,7,22,18,0,552.0,71.0,3.7,36.0,241.0,365.55,275.68
2017,7,22,18,15,487.0,63.0,3.55,35.0,190.5,297.4,222.24
2017,7,22,18,30,422.0,55.0,3.4,34.0,140.0,235.58,172.14
2017,7,22,18,45,321.0,43.0,3.25,33.5,96.0,164.63,114.72
2017,7,22,19,0,220.0,31.0,3.1,33.0,52.0,104.19,64.32
2017,7,22,19,15,110.0,15.5,3.2,32.5,26.0,44.23,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,15.5,7.5,3.05,25.0,8.0,7.15,0.0
2017,7,23,6,0,31.0,15.0,3.2,25.0,16.0,13.29,0.0
2017,7,23,6,15,126.5,33.5,3.3,25.0,50.0,27.45,15.85
2017,7,23,6,30,222.0,52.0,3.4,25.0,84.0,39.89,27.85
2017,7,23,6,45,305.5,65.0,3.5,25.5,130.0,48.68,35.82
2017,7,23,7,0,389.0,78.0,3.6,26.0,176.0,57.05,43.17
2017,7,23,7,15,447.0,88.0,3.55,26.5,227.0,62.73,47.98
2017,7,23,7,30,505.0,98.0,3.5,27.0,278.0,67.58,51.91
2017,7,23,7,45,548.5,105.0,3.5,27.5,330.5,104.66,62.06
2017,7,23,8,0,592.0,112.0,3.5,28.0,383.0,151.03,90.43
2017,7,23,8,15,623.0,118.0,3.4,28.5,434.5,199.61,127.04
2017,7,23,8,30,654.0,124.0,3.3,29.0,486.0,251.72,169.24
2017,7,23,8,45,677.5,128.5,3.2,29.5,535.5,303.64,212.38
2017,7,23,9,0,701.0,133.0,3.1,30.0,585.0,357.72,256.76
2017,7,23,9,15,719.0,137.0,2.95,30.5,630.5,411.01,299.58
2017,7,23,9,30,737.0,141.0,2.8,31.0,676.0,468.47,343.99
2017,7,23,9,45,749.5,144.5,2.65,31.5,717.0,519.71,382.48
2017,7,23,10,0,762.0,148.0,2.5,32.0,758.0,570.87,419.49
2017,7,23,10,15,773.0,150.5,2.35,32.5,793.0,619.87,453.64
2017,7,23,10,30,784.0,153.0,2.2,33.0,828.0,668.14,486.03
2017,7,23,10,45,792.5,155.0,2.05,33.5,857.0,713.2,515.08
2017,7,23,11,0,801.0,157.0,1.9,34.0,886.0,756.85,541.71
2017,7,23,11,15,806.5,158.0,1.85,34.5,908.0,795.56,564.34
2017,7,23,11,30,812.0,159.0,1.8,35.0,930.0,832.2,585.31
2017,7,23,11,45,807.0,166.0,1.8,35.5,942.0,863.14,602.86
2017,7,23,12,0,802.0,173.0,1.8,36.0,954.0,891.17,618.48
2017,7,23,12,15,804.0,173.5,1.85,36.0,960.0,916.57,634.22
2017,7,23,12,30,806.0,174.0,1.9,36.0,966.0,939.24,648.34
2017,7,23,12,45,463.0,334.5,2.0,36.5,790.0,787.71,548.12
2017,7,23,13,0,120.0,495.0,2.1,37.0,614.0,607.55,421.96
2017,7,23,13,15,95.0,476.0,2.2,37.0,569.5,560.33,392.0
2017,7,23,13,30,70.0,457.0,2.3,37.0,525.0,519.45,364.83
2017,7,23,13,45,38.0,312.0,2.4,37.0,349.0,343.47,244.78
2017,7,23,14,0,6.0,167.0,2.5,37.0,173.0,163.43,116.03
2017,7,23,14,15,3.0,112.5,2.5,37.0,115.5,108.55,75.96
2017,7,23,14,30,0.0,58.0,2.5,37.0,58.0,54.19,35.36
2017,7,23,14,45,4.5,137.0,2.5,37.0,141.0,133.19,94.64
2017,7,23,15,0,9.0,216.0,2.5,37.0,224.0,213.75,153.88
2017,7,23,15,15,46.5,283.5,2.5,36.5,320.0,325.87,236.36
2017,7,23,15,30,84.0,351.0,2.5,36.0,416.0,431.59,312.45
2017,7,23,15,45,158.5,331.5,2.5,36.0,444.5,487.33,353.83
2017,7,23,16,0,233.0,312.0,2.5,36.0,473.0,526.35,383.52
2017,7,23,16,15,253.5,284.0,2.5,35.5,447.0,517.19,379.24
2017,7,23,16,30,274.0,256.0,2.5,35.0,421.0,494.22,365.56
2017,7,23,16,45,224.5,236.5,2.5,35.0,363.5,416.4,310.33
2017,7,23,17,0,175.0,217.0,2.5,35.0,306.0,352.61,264.15
2017,7,23,17,15,156.0,191.5,2.4,34.5,264.5,305.72,230.51
2017,7,23,17,30,137.0,166.0,2.3,34.0,223.0,260.13,197.01
2017,7,23,17,45,121.0,143.0,2.2,34.0,187.5,220.52,166.93
2017,7,23,18,0,105.0,120.0,2.1,34.0,152.0,182.24,137.27
2017,7,23,18,15,84.0,97.0,1.85,33.0,119.0,143.2,106.86
2017,7,23,18,30,63.0,74.0,1.6,32.0,86.0,106.18,77.4
2017,7,23,18,45,35.0,52.0,1.35,31.5,58.5,65.75,45.01
2017,7,23,19,0,7.0,30.0,1.1,31.0,31.0,31.04,16.93
2017,7,23,19,15,3.5,15.0,1.1,30.5,15.5,14.79,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,2.38,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.77,0.0
2017,7,24,6,15,18.0,31.5,3.2,25.0,34.0,27.91,16.04
2017,7,24,6,30,36.0,58.0,3.4,25.0,63.0,49.04,35.46
2017,7,24,6,45,91.5,85.0,3.65,25.5,105.5,67.75,51.93
2017,7,24,7,0,147.0,112.0,3.9,26.0,148.0,87.34,68.83
2017,7,24,7,15,245.5,115.5,4.05,26.5,194.5,87.06,68.57
2017,7,24,7,30,344.0,119.0,4.2,27.0,241.0,82.79,64.74
2017,7,24,7,45,269.5,153.5,4.35,27.5,258.5,131.08,91.76
2017,7,24,8,0,195.0,188.0,4.5,28.0,276.0,173.58,124.69
2017,7,24,8,15,166.0,215.0,4.35,28.5,296.5,204.41,149.16
2017,7,24,8,30,137.0,242.0,4.2,29.0,317.0,232.1,171.54
2017,7,24,8,45,117.5,264.5,4.1,29.5,334.0,256.07,190.37
2017,7,24,9,0,98.0,287.0,4.0,30.0,351.0,282.51,210.47
2017,7,24,9,15,120.5,313.5,3.8,30.5,397.5,318.03,236.27
2017,7,24,9,30,143.0,340.0,3.6,31.0,444.0,360.95,267.22
2017,7,24,9,45,391.5,279.0,3.45,31.5,586.5,445.6,329.51
2017,7,24,10,0,640.0,218.0,3.3,32.0,729.0,559.77,412.75
2017,7,24,10,15,653.0,221.5,3.2,32.5,764.0,606.04,445.06
2017,7,24,10,30,666.0,225.0,3.1,33.0,799.0,652.12,476.6
2017,7,24,10,45,681.0,224.5,3.05,33.5,828.5,695.66,505.82
2017,7,24,11,0,696.0,224.0,3.0,34.0,858.0,738.64,533.95
2017,7,24,11,15,486.0,344.0,2.95,34.0,791.5,711.38,510.38
2017,7,24,11,30,276.0,464.0,2.9,34.0,725.0,666.42,474.55
2017,7,24,11,45,498.5,346.5,2.9,34.5,827.5,767.39,547.04
2017,7,24,12,0,721.0,229.0,2.9,35.0,930.0,875.22,620.6
2017,7,24,12,15,723.0,229.5,2.85,35.0,936.0,899.79,634.94
2017,7,24,12,30,725.0,230.0,2.8,35.0,942.0,921.88,648.3
2017,7,24,12,45,563.0,329.5,2.75,35.5,882.5,879.67,616.19
2017,7,24,13,0,401.0,429.0,2.7,36.0,823.0,824.59,574.97
2017,7,24,13,15,562.0,326.5,2.6,36.0,871.5,898.04,626.72
2017,7,24,13,30,723.0,224.0,2.5,36.0,920.0,964.28,670.39
2017,7,24,13,45,477.5,343.5,2.45,36.5,799.5,842.94,587.29
2017,7,24,14,0,232.0,463.0,2.4,37.0,679.0,702.9,489.87
2017,7,24,14,15,116.0,280.0,2.35,37.0,388.0,400.48,287.29
2017,7,24,14,30,0.0,97.0,2.3,37.0,97.0,90.85,62.5
2017,7,24,14,45,0.0,82.5,2.3,37.0,82.5,77.1,52.63
2017,7,24,15,0,0.0,68.0,2.3,37.0,68.0,63.49,42.51
2017,7,24,15,15,0.0,58.5,2.35,36.5,58.5,54.58,35.97
2017,7,24,15,30,0.0,49.0,2.4,36.0,49.0,45.68,29.37
2017,7,24,15,45,0.0,82.0,2.45,36.0,82.0,76.49,52.92
2017,7,24,16,0,0.0,115.0,2.5,36.0,115.0,107.76,76.74
2017,7,24,16,15,0.0,91.5,2.5,35.5,91.5,85.31,60.05
2017,7,24,16,30,0.0,68.0,2.5,35.0,68.0,63.32,43.51
2017,7,24,16,45,0.0,73.5,2.5,35.0,73.5,68.44,47.64
2017,7,24,17,0,0.0,79.0,2.5,35.0,79.0,73.56,51.8
2017,7,24,17,15,0.0,69.5,2.3,34.5,69.5,64.67,45.18
2017,7,24,17,30,0.0,60.0,2.1,34.0,60.0,55.79,38.5
2017,7,24,17,45,0.0,50.0,1.95,33.5,50.0,46.46,31.33
2017,7,24,18,0,0.0,40.0,1.8,33.0,40.0,37.14,24.05
2017,7,24,18,15,0.0,31.0,1.7,32.0,31.0,28.76,17.43
2017,7,24,18,30,0.0,22.0,1.6,31.0,22.0,20.39,10.68
2017,7,24,18,45,0.0,14.5,1.55,30.5,14.5,13.43,4.94
2017,7,24,19,0,0.0,7.0,1.5,30.0,7.0,6.48,0.0
2017,7,24,19,15,0.0,3.5,1.75,29.5,3.5,3.34,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,3.25,23.5,4.5,0.0,0.0
2017,7,25,6,0,2.0,9.0,3.4,24.0,9.0,8.58,0.0
2017,7,25,6,15,53.0,34.0,3.6,24.5,41.5,28.8,16.57
2017,7,25,6,30,104.0,59.0,3.8,25.0,74.0,48.24,34.75
2017,7,25,6,45,190.5,77.0,4.0,25.5,119.0,60.19,45.53
2017,7,25,7,0,277.0,95.0,4.2,26.0,164.0,73.18,56.84
2017,7,25,7,15,338.0,108.5,4.2,26.5,213.5,77.86,60.8
2017,7,25,7,30,399.0,122.0,4.2,27.0,263.0,85.25,66.83
2017,7,25,7,45,234.5,153.0,4.25,28.0,239.5,128.52,90.66
2017,7,25,8,0,70.0,184.0,4.3,29.0,216.0,161.47,119.87
2017,7,25,8,15,36.0,172.5,4.25,29.5,189.0,155.05,115.56
2017,7,25,8,30,2.0,161.0,4.2,30.0,162.0,146.19,109.42
2017,7,25,8,45,57.5,225.0,4.2,30.5,262.0,212.51,158.29
2017,7,25,9,0,113.0,289.0,4.2,31.0,362.0,284.74,211.26
2017,7,25,9,15,403.5,225.5,4.1,31.5,513.5,355.46,261.36
2017,7,25,9,30,694.0,162.0,4.0,32.0,665.0,462.97,340.72
2017,7,25,9,45,478.5,267.0,3.95,32.5,623.5,481.05,354.19
2017,7,25,10,0,263.0,372.0,3.9,33.0,582.0,477.21,349.47
2017,7,25,10,15,506.0,273.0,3.85,33.5,699.5,559.95,411.2
2017,7,25,10,30,749.0,174.0,3.8,34.0,817.0,663.7,486.74
2017,7,25,10,45,759.0,175.0,3.8,34.5,846.0,707.62,516.3
2017,7,25,11,0,769.0,176.0,3.8,35.0,875.0,750.34,544.65
2017,7,25,11,15,774.5,177.5,3.8,35.0,896.5,788.51,569.69
2017,7,25,11,30,780.0,179.0,3.8,35.0,918.0,824.72,592.99
2017,7,25,11,45,795.0,172.0,3.8,35.5,935.0,859.16,613.72
2017,7,25,12,0,810.0,165.0,3.8,36.0,952.0,891.71,633.04
2017,7,25,12,15,606.0,297.5,3.8,36.0,889.0,856.33,607.38
2017,7,25,12,30,402.0,430.0,3.8,36.0,826.0,804.69,567.58
2017,7,25,12,45,316.0,462.0,3.85,36.5,772.5,765.11,538.69
2017,7,25,13,0,230.0,494.0,3.9,37.0,719.0,714.83,502.53
2017,7,25,13,15,518.0,329.0,3.9,37.0,829.0,857.52,605.7
2017,7,25,13,30,806.0,164.0,3.9,37.0,939.0,981.32,688.42
2017,7,25,13,45,802.0,162.5,3.9,37.0,921.5,980.33,687.36
2017,7,25,14,0,798.0,161.0,3.9,37.0,904.0,975.96,685.18
2017,7,25,14,15,791.0,159.5,3.9,37.0,878.5,965.28,679.14
2017,7,25,14,30,784.0,158.0,3.9,37.0,853.0,951.38,671.19
2017,7,25,14,45,741.0,176.0,3.9,37.0,813.5,919.68,651.92
2017,7,25,15,0,698.0,194.0,3.9,37.0,774.0,892.05,635.33
2017,7,25,15,15,479.0,273.0,3.9,37.0,662.5,753.34,541.35
2017,7,25,15,30,260.0,352.0,3.9,37.0,551.0,616.51,444.43
2017,7,25,15,45,232.5,333.0,3.95,37.0,503.0,554.73,403.27
2017,7,25,16,0,205.0,314.0,4.0,37.0,455.0,505.34,369.51
2017,7,25,16,15,391.5,242.0,3.95,36.5,485.5,595.42,439.24
2017,7,25,16,30,578.0,170.0,3.9,36.0,516.0,653.1,485.03
2017,7,25,16,45,541.5,164.5,3.9,36.0,465.0,591.96,442.27
2017,7,25,17,0,505.0,159.0,3.9,36.0,414.0,537.16,403.6
2017,7,25,17,15,465.0,149.5,3.75,35.5,363.0,477.53,361.11
2017,7,25,17,30,425.0,140.0,3.6,35.0,312.0,420.47,319.41
2017,7,25,17,45,365.0,128.5,3.5,34.5,260.5,353.28,268.98
2017,7,25,18,0,305.0,117.0,3.4,34.0,209.0,284.55,216.21
2017,7,25,18,15,239.0,99.0,3.2,33.5,162.0,220.0,165.43
2017,7,25,18,30,173.0,81.0,3.0,33.0,115.0,162.61,119.52
2017,7,25,18,45,103.5,57.0,2.9,32.5,75.5,99.23,69.18
2017,7,25,19,0,34.0,33.0,2.8,32.0,36.0,48.33,28.19
2017,7,25,19,15,17.0,16.5,3.0,31.5,18.0,19.24,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.0,6.0,2.95,24.5,6.5,0.0,0.0
2017,7,26,6,0,16.0,12.0,3.2,25.0,13.0,11.44,0.0
2017,7,26,6,15,106.0,32.0,3.4,25.5,46.0,26.24,14.33
2017,7,26,6,30,196.0,52.0,3.6,26.0,79.0,41.76,29.18
2017,7,26,6,45,304.5,62.5,3.8,26.5,126.5,46.89,34.11
2017,7,26,7,0,413.0,73.0,4.0,27.0,174.0,53.49,39.95
2017,7,26,7,15,472.0,81.5,4.1,27.5,225.5,57.98,43.76
2017,7,26,7,30,531.0,90.0,4.2,28.0,277.0,61.42,46.51
2017,7,26,7,45,588.5,92.5,4.35,28.5,332.5,95.61,53.88
2017,7,26,8,0,646.0,95.0,4.5,29.0,388.0,142.53,81.34
2017,7,26,8,15,675.5,99.5,4.55,29.5,440.0,192.95,119.44
2017,7,26,8,30,705.0,104.0,4.6,30.0,492.0,246.63,163.37
2017,7,26,8,45,734.0,105.0,4.65,31.0,543.5,304.08,210.81
2017,7,26,9,0,763.0,106.0,4.7,32.0,595.0,359.98,256.7
2017,7,26,9,15,779.5,109.0,4.7,32.5,641.5,414.86,301.52
2017,7,26,9,30,796.0,112.0,4.7,33.0,688.0,470.47,345.59
2017,7,26,9,45,812.0,112.5,4.75,33.5,730.5,526.9,388.97
2017,7,26,10,0,828.0,113.0,4.8,34.0,773.0,579.99,428.76
2017,7,26,10,15,837.5,115.0,4.75,34.0,808.5,630.11,465.92
2017,7,26,10,30,847.0,117.0,4.7,34.0,844.0,679.12,501.35
2017,7,26,10,45,855.5,117.5,4.7,34.5,873.5,724.75,532.31
2017,7,26,11,0,864.0,118.0,4.7,35.0,903.0,768.72,560.22
2017,7,26,11,15,868.5,119.0,4.7,35.5,925.0,808.06,584.75
2017,7,26,11,30,873.0,120.0,4.7,36.0,947.0,845.05,607.41
2017,7,26,11,45,862.5,130.0,4.7,36.5,957.0,874.73,625.06
2017,7,26,12,0,852.0,140.0,4.7,37.0,967.0,900.93,640.36
2017,7,26,12,15,853.5,140.5,4.65,37.0,973.5,926.1,656.08
2017,7,26,12,30,855.0,141.0,4.6,37.0,980.0,948.38,669.93
2017,7,26,12,45,854.0,141.0,4.6,37.5,977.5,964.83,678.91
2017,7,26,13,0,853.0,141.0,4.6,38.0,975.0,978.14,685.95
2017,7,26,13,15,850.5,140.5,4.55,38.0,965.0,986.24,690.98
2017,7,26,13,30,848.0,140.0,4.5,38.0,955.0,990.94,693.99
2017,7,26,13,45,843.5,139.5,4.5,38.0,937.0,990.22,693.96
2017,7,26,14,0,839.0,139.0,4.5,38.0,919.0,986.07,691.92
2017,7,26,14,15,833.0,137.5,4.5,38.0,893.5,976.02,686.27
2017,7,26,14,30,827.0,136.0,4.5,38.0,868.0,962.66,678.64
2017,7,26,14,45,838.5,122.0,4.5,38.0,841.0,950.09,671.65
2017,7,26,15,0,850.0,108.0,4.5,38.0,814.0,933.43,662.1
2017,7,26,15,15,839.5,106.0,4.5,37.5,775.5,905.08,646.4
2017,7,26,15,30,829.0,104.0,4.5,37.0,737.0,874.0,628.87
2017,7,26,15,45,817.5,101.0,4.5,37.0,693.0,838.42,606.93
2017,7,26,16,0,806.0,98.0,4.5,37.0,649.0,800.57,583.35
2017,7,26,16,15,788.0,95.0,4.5,36.5,601.0,761.01,559.55
2017,7,26,16,30,770.0,92.0,4.5,36.0,553.0,714.2,530.37
2017,7,26,16,45,748.5,88.0,4.5,36.0,501.5,662.63,496.29
2017,7,26,17,0,727.0,84.0,4.5,36.0,450.0,610.62,461.07
2017,7,26,17,15,695.0,79.5,4.4,35.5,396.5,551.13,418.87
2017,7,26,17,30,663.0,75.0,4.3,35.0,343.0,494.46,377.39
2017,7,26,17,45,619.5,69.5,4.25,35.0,290.0,430.44,328.43
2017,7,26,18,0,576.0,64.0,4.2,35.0,237.0,369.64,280.39
2017,7,26,18,15,510.0,56.5,3.9,34.0,186.0,300.28,225.34
2017,7,26,18,30,444.0,49.0,3.6,33.0,135.0,237.44,173.81
2017,7,26,18,45,338.5,38.5,3.35,32.5,91.5,165.5,115.05
2017,7,26,19,0,233.0,28.0,3.1,32.0,48.0,105.84,63.26
2017,7,26,19,15,116.5,14.0,3.1,31.5,24.0,37.35,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,21.0,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,42.0,13.0,2.4,24.0,14.0,12.39,0.0
2017,7,27,6,15,156.0,29.0,2.55,24.5,48.0,22.65,11.48
2017,7,27,6,30,270.0,45.0,2.7,25.0,82.0,34.54,23.27
2017,7,27,6,45,367.0,54.5,2.85,25.5,129.5,41.29,29.51
2017,7,27,7,0,464.0,64.0,3.0,26.0,177.0,46.58,34.24
2017,7,27,7,15,520.5,71.5,3.05,27.0,229.0,49.83,36.93
2017,7,27,7,30,577.0,79.0,3.1,28.0,281.0,52.88,39.3
2017,7,27,7,45,618.5,84.5,3.2,29.0,334.5,90.56,49.0
2017,7,27,8,0,660.0,90.0,3.3,30.0,388.0,139.82,78.26
2017,7,27,8,15,688.5,94.5,3.25,30.5,440.5,190.93,116.65
2017,7,27,8,30,717.0,99.0,3.2,31.0,493.0,249.18,163.76
2017,7,27,8,45,737.5,103.0,3.2,31.5,542.5,303.17,208.81
2017,7,27,9,0,758.0,107.0,3.2,32.0,592.0,358.88,254.77
2017,7,27,9,15,774.5,110.0,3.1,32.5,638.0,413.54,298.85
2017,7,27,9,30,791.0,113.0,3.0,33.0,684.0,468.94,342.05
2017,7,27,9,45,804.0,115.0,2.95,33.5,725.5,522.11,382.3
2017,7,27,10,0,817.0,117.0,2.9,34.0,767.0,577.18,422.43
2017,7,27,10,15,826.5,119.0,2.85,34.5,802.5,626.84,457.53
2017,7,27,10,30,836.0,121.0,2.8,35.0,838.0,675.42,490.77
2017,7,27,10,45,844.5,121.5,2.8,35.5,867.5,720.64,520.75
2017,7,27,11,0,853.0,122.0,2.8,36.0,897.0,764.23,547.6
2017,7,27,11,15,858.0,123.0,2.8,36.5,919.0,803.62,571.33
2017,7,27,11,30,863.0,124.0,2.8,37.0,941.0,840.72,593.29
2017,7,27,11,45,879.0,115.5,2.8,37.5,958.5,876.17,613.96
2017,7,27,12,0,895.0,107.0,2.8,38.0,976.0,909.46,633.07
2017,7,27,12,15,896.0,107.5,2.85,38.0,982.0,935.05,648.94
2017,7,27,12,30,897.0,108.0,2.9,38.0,988.0,957.54,662.98
2017,7,27,12,45,897.5,107.5,3.0,38.5,986.0,975.4,673.19
2017,7,27,13,0,898.0,107.0,3.1,39.0,984.0,989.95,681.44
2017,7,27,13,15,896.0,106.5,3.2,39.0,974.0,998.6,687.6
2017,7,27,13,30,894.0,106.0,3.3,39.0,964.0,1003.68,691.72
2017,7,27,13,45,890.5,105.0,3.4,39.0,946.0,1003.16,692.53
2017,7,27,14,0,887.0,104.0,3.5,39.0,928.0,999.01,691.23
2017,7,27,14,15,881.5,103.0,3.55,39.0,903.0,989.3,686.27
2017,7,27,14,30,876.0,102.0,3.6,39.0,878.0,976.1,679.26
2017,7,27,14,45,862.5,104.0,3.7,39.0,844.0,954.93,667.63
2017,7,27,15,0,849.0,106.0,3.8,39.0,810.0,930.81,654.15
2017,7,27,15,15,839.0,104.0,3.85,38.5,771.5,902.9,639.28
2017,7,27,15,30,829.0,102.0,3.9,38.0,733.0,872.23,622.51
2017,7,27,15,45,814.5,100.0,4.0,38.0,689.0,835.05,600.22
2017,7,27,16,0,800.0,98.0,4.1,38.0,645.0,801.74,580.3
2017,7,27,16,15,782.5,95.0,4.1,37.5,597.0,756.83,553.11
2017,7,27,16,30,765.0,92.0,4.1,37.0,549.0,710.57,524.57
2017,7,27,16,45,740.0,89.0,4.15,37.0,497.0,657.72,489.97
2017,7,27,17,0,715.0,86.0,4.2,37.0,445.0,604.74,454.27
2017,7,27,17,15,683.0,81.5,4.15,36.5,392.0,545.74,412.76
2017,7,27,17,30,651.0,77.0,4.1,36.0,339.0,489.74,372.05
2017,7,27,17,45,606.0,71.0,4.1,35.5,286.0,424.88,323.43
2017,7,27,18,0,561.0,65.0,4.1,35.0,233.0,363.42,275.65
2017,7,27,18,15,494.0,57.5,3.85,34.5,182.5,294.41,220.45
2017,7,27,18,30,427.0,50.0,3.6,34.0,132.0,232.03,169.1
2017,7,27,18,45,323.0,39.0,3.4,33.5,89.0,160.99,111.34
2017,7,27,19,0,219.0,28.0,3.2,33.0,46.0,100.87,59.12
2017,7,27,19,15,109.5,14.0,3.2,32.5,23.0,35.85,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,27.0,6.0,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,54.0,12.0,3.0,24.0,14.0,11.44,0.0
2017,7,28,6,15,179.0,27.5,3.2,24.5,49.0,21.49,10.37
2017,7,28,6,30,304.0,43.0,3.4,25.0,84.0,33.03,21.97
2017,7,28,6,45,402.0,52.0,3.6,26.0,133.0,39.2,27.65
2017,7,28,7,0,500.0,61.0,3.8,27.0,182.0,44.18,32.04
2017,7,28,7,15,557.0,68.0,3.85,27.5,235.0,47.18,34.6
2017,7,28,7,30,614.0,75.0,3.9,28.0,288.0,49.99,36.87
2017,7,28,7,45,660.0,78.5,4.0,29.0,343.5,87.77,45.74
2017,7,28,8,0,706.0,82.0,4.1,30.0,399.0,142.79,78.81
2017,7,28,8,15,733.5,86.0,4.05,30.5,452.5,195.72,118.68
2017,7,28,8,30,761.0,90.0,4.0,31.0,506.0,251.65,164.43
2017,7,28,8,45,786.0,91.5,3.95,32.0,558.0,307.48,210.83
2017,7,28,9,0,811.0,93.0,3.9,33.0,610.0,365.47,258.32
2017,7,28,9,15,826.0,95.5,3.8,33.5,657.0,426.22,307.19
2017,7,28,9,30,841.0,98.0,3.7,34.0,704.0,482.77,351.51
2017,7,28,9,45,855.5,98.5,3.65,35.0,747.0,537.47,392.31
2017,7,28,10,0,870.0,99.0,3.6,36.0,790.0,591.96,431.38
2017,7,28,10,15,878.5,100.5,3.55,36.5,826.0,643.13,467.59
2017,7,28,10,30,887.0,102.0,3.5,37.0,862.0,692.99,501.76
2017,7,28,10,45,895.0,102.0,3.45,37.5,892.0,739.61,531.7
2017,7,28,11,0,903.0,102.0,3.4,38.0,922.0,784.41,559.01
2017,7,28,11,15,907.5,103.0,3.35,38.0,943.5,825.29,584.55
2017,7,28,11,30,912.0,104.0,3.3,38.0,965.0,863.69,608.26
2017,7,28,11,45,902.0,113.0,3.25,38.5,976.0,894.28,625.5
2017,7,28,12,0,892.0,122.0,3.2,39.0,987.0,921.27,640.34
2017,7,28,12,15,893.0,122.5,3.15,39.0,993.0,946.94,655.64
2017,7,28,12,30,894.0,123.0,3.1,39.0,999.0,969.53,668.99
2017,7,28,12,45,893.5,122.5,3.1,39.5,996.5,986.55,677.88
2017,7,28,13,0,893.0,122.0,3.1,40.0,994.0,1000.26,684.8
2017,7,28,13,15,890.5,121.5,3.05,40.0,983.5,1008.55,689.59
2017,7,28,13,30,888.0,121.0,3.0,40.0,973.0,1013.29,692.35
2017,7,28,13,45,884.0,120.5,2.95,40.0,954.5,1012.94,692.16
2017,7,28,14,0,880.0,120.0,2.9,40.0,936.0,1009.0,689.94
2017,7,28,14,15,874.0,118.5,2.9,40.0,910.5,998.48,684.27
2017,7,28,14,30,868.0,117.0,2.9,40.0,885.0,984.49,676.63
2017,7,28,14,45,859.0,116.0,2.9,40.0,852.0,964.73,665.55
2017,7,28,15,0,850.0,115.0,2.9,40.0,819.0,941.84,652.61
2017,7,28,15,15,839.5,113.0,2.85,40.0,780.0,913.49,635.94
2017,7,28,15,30,829.0,111.0,2.8,40.0,741.0,882.4,617.57
2017,7,28,15,45,815.5,108.0,2.8,40.0,696.5,851.55,599.63
2017,7,28,16,0,802.0,105.0,2.8,40.0,652.0,811.72,575.78
2017,7,28,16,15,783.5,102.0,2.8,39.5,603.0,765.89,548.96
2017,7,28,16,30,765.0,99.0,2.8,39.0,554.0,718.75,520.79
2017,7,28,16,45,741.0,95.0,2.8,38.5,502.0,665.43,487.8
2017,7,28,17,0,717.0,91.0,2.8,38.0,450.0,611.88,453.32
2017,7,28,17,15,683.5,86.0,2.6,37.5,396.0,553.14,412.39
2017,7,28,17,30,650.0,81.0,2.4,37.0,342.0,493.89,369.92
2017,7,28,17,45,603.5,75.0,2.25,36.5,288.0,428.19,321.46
2017,7,28,18,0,557.0,69.0,2.1,36.0,234.0,366.01,273.94
2017,7,28,18,15,488.0,60.5,1.85,35.0,183.0,295.12,218.74
2017,7,28,18,30,419.0,52.0,1.6,34.0,132.0,231.09,167.22
2017,7,28,18,45,311.0,40.0,1.4,33.0,88.5,158.12,108.92
2017,7,28,19,0,203.0,28.0,1.2,32.0,45.0,96.53,55.74
2017,7,28,19,15,101.5,14.0,1.2,31.5,22.5,34.15,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,18.5,6.0,3.0,24.5,6.5,0.0,0.0
2017,7,29,6,0,37.0,12.0,3.2,25.0,13.0,11.44,0.0
2017,7,29,6,15,155.5,28.0,3.35,25.5,47.0,21.91,10.38
2017,7,29,6,30,274.0,44.0,3.5,26.0,81.0,33.84,22.5
2017,7,29,6,45,371.5,54.5,3.7,26.5,129.5,41.54,29.54
2017,7,29,7,0,469.0,65.0,3.9,27.0,178.0,47.69,35.01
2017,7,29,7,15,527.5,72.5,3.85,28.0,230.5,50.88,37.65
2017,7,29,7,30,586.0,80.0,3.8,29.0,283.0,53.89,39.99
2017,7,29,7,45,632.0,84.5,3.75,30.0,338.5,90.47,48.66
2017,7,29,8,0,678.0,89.0,3.7,31.0,394.0,140.36,77.73
2017,7,29,8,15,707.0,93.5,3.45,32.0,447.0,192.74,116.59
2017,7,29,8,30,736.0,98.0,3.2,33.0,500.0,252.27,164.07
2017,7,29,8,45,759.5,101.0,2.95,34.0,551.5,307.53,209.14
2017,7,29,9,0,783.0,104.0,2.7,35.0,603.0,364.85,255.02
2017,7,29,9,15,799.0,107.0,2.35,35.5,650.0,420.85,298.99
2017,7,29,9,30,815.0,110.0,2.0,36.0,697.0,477.49,341.51
2017,7,29,9,45,827.5,112.0,1.7,36.5,739.0,534.57,382.33
2017,7,29,10,0,840.0,114.0,1.4,37.0,781.0,587.95,418.51
2017,7,29,10,15,849.5,116.0,1.2,37.5,816.5,638.86,451.64
2017,7,29,10,30,859.0,118.0,1.0,38.0,852.0,688.64,482.27
2017,7,29,10,45,865.0,119.5,0.8,38.5,881.5,734.09,508.01
2017,7,29,11,0,871.0,121.0,0.6,39.0,911.0,777.64,529.98
2017,7,29,11,15,875.5,122.0,0.7,39.0,932.5,817.44,554.56
2017,7,29,11,30,880.0,123.0,0.8,39.0,954.0,854.84,577.64
2017,7,29,11,45,882.0,124.0,0.9,39.5,968.0,887.52,596.6
2017,7,29,12,0,884.0,125.0,1.0,40.0,982.0,917.37,613.83
2017,7,29,12,15,885.0,125.5,1.15,40.0,987.5,942.89,630.58
2017,7,29,12,30,886.0,126.0,1.3,40.0,993.0,965.35,645.58
2017,7,29,12,45,581.5,304.0,1.5,40.5,873.0,874.59,590.14
2017,7,29,13,0,277.0,482.0,1.7,41.0,753.0,757.9,511.12
2017,7,29,13,15,576.5,304.5,1.85,41.0,859.5,893.25,606.07
2017,7,29,13,30,876.0,127.0,2.0,41.0,966.0,1007.85,677.85
2017,7,29,13,45,869.0,127.5,2.15,41.5,947.0,1005.53,676.0
2017,7,29,14,0,862.0,128.0,2.3,42.0,928.0,999.68,673.21
2017,7,29,14,15,675.0,239.0,2.4,41.5,854.5,940.31,640.53
2017,7,29,14,30,488.0,350.0,2.5,41.0,781.0,863.14,591.02
2017,7,29,14,45,506.0,326.0,2.7,41.0,758.0,851.68,587.43
2017,7,29,15,0,524.0,302.0,2.9,41.0,735.0,837.09,581.23
2017,7,29,15,15,515.0,284.0,2.95,41.0,693.0,800.32,559.36
2017,7,29,15,30,506.0,266.0,3.0,41.0,651.0,761.63,536.12
2017,7,29,15,45,517.5,242.5,3.15,41.0,615.0,733.44,520.34
2017,7,29,16,0,529.0,219.0,3.3,41.0,579.0,702.34,502.25
2017,7,29,16,15,472.5,219.0,3.35,40.5,522.5,638.25,460.63
2017,7,29,16,30,416.0,219.0,3.4,40.0,466.0,576.52,419.74
2017,7,29,16,45,448.0,188.5,3.45,39.5,432.0,550.29,404.59
2017,7,29,17,0,480.0,158.0,3.5,39.0,398.0,519.57,385.5
2017,7,29,17,15,537.5,125.0,3.4,38.5,364.0,497.75,371.97
2017,7,29,17,30,595.0,92.0,3.3,38.0,330.0,473.69,355.67
2017,7,29,17,45,542.5,85.5,3.25,38.0,276.5,406.78,305.39
2017,7,29,18,0,490.0,79.0,3.2,38.0,223.0,344.04,256.94
2017,7,29,18,15,418.5,68.5,2.85,37.0,173.5,270.35,199.8
2017,7,29,18,30,347.0,58.0,2.5,36.0,124.0,208.03,149.95
2017,7,29,18,45,244.0,43.5,2.15,35.0,82.0,138.86,95.05
2017,7,29,19,0,141.0,29.0,1.8,34.0,40.0,81.17,45.58
2017,7,29,19,15,70.5,14.5,1.85,33.5,20.0,28.23,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.0,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,16.0,9.0,0.8,27.0,9.0,8.58,0.0
2017,7,30,6,15,102.5,28.5,0.85,27.5,41.0,23.5,11.14
2017,7,30,6,30,189.0,48.0,0.9,28.0,73.0,37.01,24.88
2017,7,30,6,45,271.5,63.0,1.0,28.5,118.0,47.46,34.23
2017,7,30,7,0,354.0,78.0,1.1,29.0,163.0,57.42,42.86
2017,7,30,7,15,413.5,89.0,1.15,29.5,213.0,63.84,48.25
2017,7,30,7,30,473.0,100.0,1.2,30.0,263.0,69.9,53.15
2017,7,30,7,45,518.0,108.0,1.25,30.5,315.5,103.1,61.81
2017,7,30,8,0,563.0,116.0,1.3,31.0,368.0,148.73,88.6
2017,7,30,8,15,595.0,122.5,1.25,31.5,419.5,196.37,123.32
2017,7,30,8,30,627.0,129.0,1.2,32.0,471.0,247.75,163.61
2017,7,30,8,45,649.0,135.5,1.2,33.0,520.0,299.67,204.98
2017,7,30,9,0,671.0,142.0,1.2,34.0,569.0,353.65,247.24
2017,7,30,9,15,690.0,146.0,1.2,34.5,614.5,406.1,287.84
2017,7,30,9,30,709.0,150.0,1.2,35.0,660.0,459.74,328.02
2017,7,30,9,45,719.0,156.0,1.25,35.5,700.0,511.35,365.68
2017,7,30,10,0,729.0,162.0,1.3,36.0,740.0,562.73,401.93
2017,7,30,10,15,740.0,165.0,1.35,36.5,775.0,613.19,436.46
2017,7,30,10,30,751.0,168.0,1.4,37.0,810.0,660.83,468.18
2017,7,30,10,45,756.5,172.0,1.5,37.5,838.0,704.55,496.87
2017,7,30,11,0,762.0,176.0,1.6,38.0,866.0,746.7,523.94
2017,7,30,11,15,768.0,177.5,1.7,38.0,887.0,785.24,548.69
2017,7,30,11,30,774.0,179.0,1.8,38.0,908.0,821.87,571.84
2017,7,30,11,45,787.0,173.0,1.9,38.5,924.5,855.51,591.81
2017,7,30,12,0,800.0,167.0,2.0,39.0,941.0,887.18,610.46
2017,7,30,12,15,801.0,167.5,2.15,39.0,947.0,911.78,626.48
2017,7,30,12,30,802.0,168.0,2.3,39.0,953.0,933.57,640.87
2017,7,30,12,45,797.0,171.0,2.45,39.0,949.5,949.1,651.5
2017,7,30,13,0,792.0,174.0,2.6,39.0,946.0,961.47,660.32
2017,7,30,13,15,789.5,173.5,2.75,39.0,936.0,969.6,666.65
2017,7,30,13,30,787.0,173.0,2.9,39.0,926.0,974.44,671.07
2017,7,30,13,45,774.5,176.5,3.05,39.0,906.0,970.0,669.87
2017,7,30,14,0,762.0,180.0,3.2,39.0,886.0,962.31,666.77
2017,7,30,14,15,755.0,178.0,3.35,39.0,861.0,951.36,661.68
2017,7,30,14,30,748.0,176.0,3.5,39.0,836.0,937.28,654.66
2017,7,30,14,45,685.0,205.0,3.7,39.0,792.0,904.0,635.7
2017,7,30,15,0,622.0,234.0,3.9,39.0,748.0,863.84,611.58
2017,7,30,15,15,607.5,229.0,4.0,38.5,710.5,833.28,594.47
2017,7,30,15,30,593.0,224.0,4.1,38.0,673.0,800.77,575.72
2017,7,30,15,45,441.0,260.5,4.25,38.0,583.5,685.42,496.61
2017,7,30,16,0,289.0,297.0,4.4,38.0,494.0,571.21,416.29
2017,7,30,16,15,383.5,247.5,4.4,37.5,487.5,585.37,431.2
2017,7,30,16,30,478.0,198.0,4.4,37.0,481.0,602.43,447.19
2017,7,30,16,45,416.5,191.5,4.45,36.5,421.5,530.55,397.0
2017,7,30,17,0,355.0,185.0,4.5,36.0,362.0,452.55,341.59
2017,7,30,17,15,361.0,167.5,4.4,35.5,329.0,421.41,320.05
2017,7,30,17,30,367.0,150.0,4.3,35.0,296.0,388.76,296.48
2017,7,30,17,45,325.0,132.5,4.2,35.0,247.0,328.54,250.41
2017,7,30,18,0,283.0,115.0,4.1,35.0,198.0,272.12,206.28
2017,7,30,18,15,227.0,94.0,3.9,34.5,151.5,209.6,156.94
2017,7,30,18,30,171.0,73.0,3.7,34.0,105.0,152.98,111.5
2017,7,30,18,45,114.0,49.5,3.5,33.5,67.5,98.92,68.0
2017,7,30,19,0,57.0,26.0,3.3,33.0,30.0,45.41,23.2
2017,7,30,19,15,28.5,13.0,3.25,32.5,15.0,18.2,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,3.5,2.5,25.0,3.5,0.0,0.0
2017,7,31,6,0,0.0,7.0,2.6,25.0,7.0,6.67,0.0
2017,7,31,6,15,75.0,28.0,2.65,25.0,37.5,23.08,10.63
2017,7,31,6,30,150.0,49.0,2.7,25.0,68.0,39.41,27.16
2017,7,31,6,45,228.5,66.5,2.75,25.5,112.5,52.68,39.06
2017,7,31,7,0,307.0,84.0,2.8,26.0,157.0,62.01,47.32
2017,7,31,7,15,364.5,98.0,2.65,26.5,207.0,70.51,54.56
2017,7,31,7,30,422.0,112.0,2.5,27.0,257.0,78.53,61.16
2017,7,31,7,45,211.0,119.5,2.4,28.0,192.0,102.54,70.97
2017,7,31,8,0,0.0,127.0,2.3,29.0,127.0,114.51,85.81
2017,7,31,8,15,184.5,166.0,2.15,29.5,266.5,165.15,117.2
2017,7,31,8,30,369.0,205.0,2.0,30.0,406.0,253.16,178.3
2017,7,31,8,45,338.5,236.0,1.95,31.0,434.5,294.32,211.08
2017,7,31,9,0,308.0,267.0,1.9,32.0,463.0,332.08,240.3
2017,7,31,9,15,505.5,210.5,2.05,32.5,561.0,385.21,278.7
2017,7,31,9,30,703.0,154.0,2.2,33.0,659.0,460.45,334.47
2017,7,31,9,45,608.5,218.0,2.35,33.5,673.5,507.66,369.27
2017,7,31,10,0,514.0,282.0,2.5,34.0,688.0,544.11,394.7
2017,7,31,10,15,466.0,315.5,2.65,34.0,697.0,572.96,415.2
2017,7,31,10,30,418.0,349.0,2.8,34.0,706.0,596.51,431.37
2017,7,31,10,45,609.0,251.5,3.0,34.5,791.5,670.26,485.69
2017,7,31,11,0,800.0,154.0,3.2,35.0,877.0,755.9,546.67
2017,7,31,11,15,805.5,155.5,3.35,35.5,899.0,795.41,571.28
2017,7,31,11,30,811.0,157.0,3.5,36.0,921.0,832.85,594.61
2017,7,31,11,45,817.5,156.0,3.65,36.5,936.5,866.55,615.36
2017,7,31,12,0,824.0,155.0,3.8,37.0,952.0,891.91,630.65
2017,7,31,12,15,826.0,155.0,3.9,37.0,958.0,916.64,646.65
2017,7,31,12,30,828.0,155.0,4.0,37.0,964.0,938.59,660.92
2017,7,31,12,45,833.0,151.5,4.1,37.0,964.0,957.3,673.22
2017,7,31,13,0,838.0,148.0,4.2,37.0,964.0,973.03,683.73
2017,7,31,13,15,836.0,147.0,4.25,37.0,954.0,981.06,689.21
2017,7,31,13,30,834.0,146.0,4.3,37.0,944.0,985.73,692.73
2017,7,31,13,45,834.5,142.0,4.35,37.5,927.5,986.54,692.5
2017,7,31,14,0,835.0,138.0,4.4,38.0,911.0,983.85,690.19
2017,7,31,14,15,829.0,136.5,4.4,37.5,885.5,973.72,685.92
2017,7,31,14,30,823.0,135.0,4.4,37.0,860.0,960.26,679.66
2017,7,31,14,45,818.5,131.0,4.45,37.0,829.0,942.45,669.51
2017,7,31,15,0,814.0,127.0,4.5,37.0,798.0,921.43,657.34
2017,7,31,15,15,803.0,124.5,4.45,37.0,759.0,900.41,644.78
2017,7,31,15,30,792.0,122.0,4.4,37.0,720.0,868.91,625.37
2017,7,31,15,45,781.5,117.0,4.4,37.0,677.0,832.63,602.98
2017,7,31,16,0,771.0,112.0,4.4,37.0,634.0,794.08,578.92
2017,7,31,16,15,752.0,108.5,4.3,36.5,586.0,748.21,550.47
2017,7,31,16,30,733.0,105.0,4.2,36.0,538.0,701.15,520.79
2017,7,31,16,45,711.0,99.5,4.15,35.5,487.0,648.77,486.98
2017,7,31,17,0,689.0,94.0,4.1,35.0,436.0,598.26,452.93
2017,7,31,17,15,655.5,88.5,4.0,34.5,382.5,538.16,410.16
2017,7,31,17,30,622.0,83.0,3.9,34.0,329.0,479.55,367.16
2017,7,31,17,45,577.5,76.0,3.8,34.0,276.5,415.09,317.66
2017,7,31,18,0,533.0,69.0,3.7,34.0,224.0,354.02,269.25
2017,7,31,18,15,464.0,60.0,3.3,33.0,174.0,283.83,213.33
2017,7,31,18,30,395.0,51.0,2.9,32.0,124.0,220.58,161.4
2017,7,31,18,45,294.0,38.0,2.55,31.5,82.0,150.31,103.86
