Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,19,0,193.0,25.0,2.2,31.0,40.0,88.86,47.59
2017,7,31,19,15,96.5,12.5,2.15,30.5,20.0,31.51,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,17.5,4.5,1.45,24.5,4.5,0.0,0.0
2017,8,1,6,0,35.0,9.0,1.7,25.0,9.0,8.58,0.0
2017,8,1,6,15,140.0,26.0,1.75,25.5,41.5,20.37,8.36
2017,8,1,6,30,245.0,43.0,1.8,26.0,74.0,33.14,21.83
2017,8,1,6,45,326.5,56.0,1.85,27.0,119.5,42.17,29.98
2017,8,1,7,0,408.0,69.0,1.9,28.0,165.0,50.79,37.45
2017,8,1,7,15,466.0,78.5,1.75,28.5,216.0,56.13,41.99
2017,8,1,7,30,524.0,88.0,1.6,29.0,267.0,60.47,45.51
2017,8,1,7,45,563.0,96.0,1.45,29.5,319.5,95.0,54.69
2017,8,1,8,0,602.0,104.0,1.3,30.0,372.0,142.8,82.86
2017,8,1,8,15,633.0,110.0,1.25,30.5,424.0,192.33,119.24
2017,8,1,8,30,664.0,116.0,1.2,31.0,476.0,245.4,161.31
2017,8,1,8,45,687.0,121.0,1.15,31.5,526.0,298.6,204.49
2017,8,1,9,0,710.0,126.0,1.1,32.0,576.0,353.91,248.67
2017,8,1,9,15,727.5,130.0,1.1,32.5,622.0,411.41,293.41
2017,8,1,9,30,745.0,134.0,1.1,33.0,668.0,465.95,334.61
2017,8,1,9,45,760.0,136.0,1.15,33.5,709.5,518.1,373.07
2017,8,1,10,0,775.0,138.0,1.2,34.0,751.0,570.39,410.36
2017,8,1,10,15,506.0,275.0,1.3,34.0,683.0,563.24,403.69
2017,8,1,10,30,237.0,412.0,1.4,34.0,615.0,532.36,379.09
2017,8,1,10,45,523.5,279.5,1.55,34.5,747.0,634.94,454.19
2017,8,1,11,0,810.0,147.0,1.7,35.0,879.0,757.47,539.28
2017,8,1,11,15,815.5,148.5,1.8,35.5,900.5,797.36,562.98
2017,8,1,11,30,821.0,150.0,1.9,36.0,922.0,831.2,583.34
2017,8,1,11,45,800.5,167.5,2.05,36.5,930.0,863.15,602.86
2017,8,1,12,0,780.0,185.0,2.2,37.0,938.0,887.32,617.43
2017,8,1,12,15,781.5,185.5,2.3,37.0,944.0,912.09,633.31
2017,8,1,12,30,783.0,186.0,2.4,37.0,950.0,934.14,647.54
2017,8,1,12,45,783.0,185.5,2.5,37.0,948.5,950.93,658.6
2017,8,1,13,0,783.0,185.0,2.6,37.0,947.0,964.69,667.92
2017,8,1,13,15,780.5,184.5,2.6,37.0,936.5,972.83,673.04
2017,8,1,13,30,778.0,184.0,2.6,37.0,926.0,977.69,676.31
2017,8,1,13,45,633.5,282.0,2.65,37.5,879.0,942.77,652.98
2017,8,1,14,0,489.0,380.0,2.7,38.0,832.0,897.94,619.98
2017,8,1,14,15,622.0,278.0,2.7,37.5,836.0,928.6,646.23
2017,8,1,14,30,755.0,176.0,2.7,37.0,840.0,945.21,659.91
2017,8,1,14,45,713.0,193.0,2.75,37.0,801.0,919.49,644.94
2017,8,1,15,0,671.0,210.0,2.8,37.0,762.0,886.68,625.76
2017,8,1,15,15,528.0,262.5,2.8,37.0,683.5,791.07,562.59
2017,8,1,15,30,385.0,315.0,2.8,37.0,605.0,693.12,495.97
2017,8,1,15,45,397.0,290.0,2.8,37.0,573.0,667.28,480.95
2017,8,1,16,0,409.0,265.0,2.8,37.0,541.0,650.14,470.97
2017,8,1,16,15,303.0,262.5,2.8,36.5,458.5,536.74,393.22
2017,8,1,16,30,197.0,260.0,2.8,36.0,376.0,430.61,318.36
2017,8,1,16,45,276.5,221.5,2.8,36.0,367.5,450.37,335.63
2017,8,1,17,0,356.0,183.0,2.8,36.0,359.0,451.35,338.64
2017,8,1,17,15,322.0,169.0,2.75,35.5,313.5,398.25,300.56
2017,8,1,17,30,288.0,155.0,2.7,35.0,268.0,347.69,263.6
2017,8,1,17,45,252.0,135.0,2.65,34.5,223.0,291.98,221.84
2017,8,1,18,0,216.0,115.0,2.6,34.0,178.0,239.55,181.45
2017,8,1,18,15,174.0,93.0,2.4,33.5,136.5,185.66,138.89
2017,8,1,18,30,132.0,71.0,2.2,33.0,95.0,130.62,94.82
2017,8,1,18,45,77.5,47.5,2.0,32.5,60.5,80.19,54.42
2017,8,1,19,0,23.0,24.0,1.8,32.0,26.0,30.61,13.15
2017,8,1,19,15,11.5,12.0,1.8,31.5,13.0,13.76,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.5,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.95,0.0
2017,8,2,6,15,0.0,7.0,1.35,26.0,7.0,6.48,0.0
2017,8,2,6,30,0.0,13.0,1.5,26.0,13.0,12.04,4.34
2017,8,2,6,45,0.0,22.0,1.65,26.5,22.0,20.39,11.65
2017,8,2,7,0,0.0,31.0,1.8,27.0,31.0,28.76,18.92
2017,8,2,7,15,0.0,41.0,1.85,27.0,41.0,38.07,26.94
2017,8,2,7,30,0.0,51.0,1.9,27.0,51.0,47.39,34.84
2017,8,2,7,45,0.0,78.0,1.95,27.5,78.0,72.34,53.02
2017,8,2,8,0,0.0,105.0,2.0,28.0,105.0,96.09,71.62
2017,8,2,8,15,0.0,114.5,2.0,28.5,114.5,104.99,78.18
2017,8,2,8,30,0.0,124.0,2.0,29.0,124.0,113.87,84.65
2017,8,2,8,45,1.0,145.5,2.0,29.5,146.5,133.56,99.38
2017,8,2,9,0,2.0,167.0,2.0,30.0,169.0,153.48,114.07
2017,8,2,9,15,8.0,201.5,2.05,30.0,207.5,187.09,139.2
2017,8,2,9,30,14.0,236.0,2.1,30.0,246.0,221.58,164.72
2017,8,2,9,45,7.0,173.5,2.15,30.5,178.5,163.87,120.7
2017,8,2,10,0,0.0,111.0,2.2,31.0,111.0,103.42,74.41
2017,8,2,10,15,0.0,101.0,2.2,31.0,101.0,94.24,67.32
2017,8,2,10,30,0.0,91.0,2.2,31.0,91.0,84.99,60.13
2017,8,2,10,45,4.0,139.0,2.2,31.5,142.5,132.44,96.04
2017,8,2,11,0,8.0,187.0,2.2,32.0,194.0,180.29,131.51
2017,8,2,11,15,12.5,248.0,2.15,32.0,260.0,241.13,176.14
2017,8,2,11,30,17.0,309.0,2.1,32.0,326.0,302.7,220.43
2017,8,2,11,45,41.5,382.0,2.1,32.0,422.5,397.15,287.79
2017,8,2,12,0,66.0,455.0,2.1,32.0,519.0,492.48,353.87
2017,8,2,12,15,43.5,400.5,2.05,32.0,442.5,423.84,305.28
2017,8,2,12,30,21.0,346.0,2.0,32.0,366.0,346.79,250.8
2017,8,2,12,45,30.5,383.0,2.0,32.5,413.0,400.55,288.64
2017,8,2,13,0,40.0,420.0,2.0,33.0,460.0,449.11,321.69
2017,8,2,13,15,33.0,394.0,1.95,33.0,426.5,418.73,300.31
2017,8,2,13,30,26.0,368.0,1.9,33.0,393.0,387.6,278.68
2017,8,2,13,45,19.5,310.5,1.85,33.5,329.0,315.54,227.62
2017,8,2,14,0,13.0,253.0,1.8,34.0,265.0,253.45,183.07
2017,8,2,14,15,35.5,325.0,1.75,33.5,357.0,357.47,258.76
2017,8,2,14,30,58.0,397.0,1.7,33.0,449.0,455.51,327.89
2017,8,2,14,45,33.5,307.0,1.65,33.0,337.5,338.54,245.45
2017,8,2,15,0,9.0,217.0,1.6,33.0,226.0,215.05,156.47
2017,8,2,15,15,13.0,237.0,1.55,32.5,248.0,238.7,174.93
2017,8,2,15,30,17.0,257.0,1.5,32.0,270.0,262.61,193.15
2017,8,2,15,45,37.5,272.5,1.45,32.0,298.5,307.87,227.09
2017,8,2,16,0,58.0,288.0,1.4,32.0,327.0,342.64,253.07
2017,8,2,16,15,29.0,186.5,1.3,31.5,206.0,209.57,155.78
2017,8,2,16,30,0.0,85.0,1.2,31.0,85.0,79.2,56.53
2017,8,2,16,45,0.0,65.5,1.2,31.0,65.5,60.96,42.64
2017,8,2,17,0,0.0,46.0,1.2,31.0,46.0,42.76,28.44
2017,8,2,17,15,0.0,40.0,1.1,30.5,40.0,37.16,24.18
2017,8,2,17,30,0.0,34.0,1.0,30.0,34.0,31.57,19.85
2017,8,2,17,45,0.0,28.0,0.95,30.0,28.0,25.98,15.4
2017,8,2,18,0,0.0,22.0,0.9,30.0,22.0,20.4,10.9
2017,8,2,18,15,0.0,17.0,0.85,29.5,17.0,15.75,7.12
2017,8,2,18,30,0.0,12.0,0.8,29.0,12.0,11.11,3.29
2017,8,2,18,45,0.0,7.5,0.8,28.5,7.5,6.94,0.0
2017,8,2,19,0,0.0,3.0,0.8,28.0,3.0,2.77,0.0
2017,8,2,19,15,0.0,1.5,0.85,27.5,1.5,1.43,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,72.0,23.5,1.3,23.0,32.5,19.55,7.11
2017,8,3,6,30,144.0,47.0,1.4,23.0,65.0,37.87,26.01
2017,8,3,6,45,230.0,64.0,1.55,23.5,110.0,50.84,37.79
2017,8,3,7,0,316.0,81.0,1.7,24.0,155.0,59.93,45.91
2017,8,3,7,15,158.0,65.5,1.8,24.5,102.5,51.48,38.74
2017,8,3,7,30,0.0,50.0,1.9,25.0,50.0,46.46,34.35
2017,8,3,7,45,0.0,64.5,2.05,26.0,64.5,59.99,43.38
2017,8,3,8,0,0.0,79.0,2.2,27.0,79.0,73.54,53.91
2017,8,3,8,15,29.0,150.0,2.3,27.5,166.0,136.04,101.86
2017,8,3,8,30,58.0,221.0,2.4,28.0,253.0,202.33,151.72
2017,8,3,8,45,50.5,238.5,2.5,28.5,268.0,220.88,165.6
2017,8,3,9,0,43.0,256.0,2.6,29.0,283.0,238.51,178.61
2017,8,3,9,15,56.5,286.0,2.65,29.5,324.5,274.08,204.55
2017,8,3,9,30,70.0,316.0,2.7,30.0,366.0,311.55,231.58
2017,8,3,9,45,122.0,347.5,2.75,30.5,441.0,369.23,273.23
2017,8,3,10,0,174.0,379.0,2.8,31.0,516.0,436.2,321.04
2017,8,3,10,15,481.0,263.5,2.85,31.0,667.5,538.18,398.18
2017,8,3,10,30,788.0,148.0,2.9,31.0,819.0,668.99,494.69
2017,8,3,10,45,499.0,298.0,2.95,31.5,728.0,634.6,464.48
2017,8,3,11,0,210.0,448.0,3.0,32.0,637.0,573.83,415.29
2017,8,3,11,15,128.5,431.5,3.0,32.0,548.5,506.3,367.12
2017,8,3,11,30,47.0,415.0,3.0,32.0,460.0,428.91,310.93
2017,8,3,11,45,31.5,358.5,3.05,32.5,389.0,366.41,266.11
2017,8,3,12,0,16.0,302.0,3.1,33.0,318.0,297.96,216.39
2017,8,3,12,15,71.5,398.0,3.1,33.0,468.0,447.58,324.45
2017,8,3,12,30,127.0,494.0,3.1,33.0,618.0,604.46,432.76
2017,8,3,12,45,488.5,316.5,3.15,33.5,791.0,800.4,573.89
2017,8,3,13,0,850.0,139.0,3.2,34.0,964.0,978.04,690.63
2017,8,3,13,15,847.5,138.5,3.2,34.0,953.5,986.04,694.47
2017,8,3,13,30,845.0,138.0,3.2,34.0,943.0,990.63,697.65
2017,8,3,13,45,516.0,301.0,3.25,34.0,789.5,843.66,600.78
2017,8,3,14,0,187.0,464.0,3.3,34.0,636.0,662.83,472.2
2017,8,3,14,15,510.0,296.0,3.3,34.0,747.0,834.31,598.26
2017,8,3,14,30,833.0,128.0,3.3,34.0,858.0,964.33,685.55
2017,8,3,14,45,794.0,144.0,3.35,34.0,818.5,942.12,671.63
2017,8,3,15,0,755.0,160.0,3.4,34.0,779.0,909.5,652.14
2017,8,3,15,15,514.0,251.5,3.4,33.5,664.0,767.02,557.82
2017,8,3,15,30,273.0,343.0,3.4,33.0,549.0,622.05,454.98
2017,8,3,15,45,490.0,241.5,3.45,33.0,582.5,709.8,523.72
2017,8,3,16,0,707.0,140.0,3.5,33.0,616.0,774.69,572.68
2017,8,3,16,15,405.0,198.5,3.45,32.5,466.5,562.25,422.18
2017,8,3,16,30,103.0,257.0,3.4,32.0,317.0,344.13,258.92
2017,8,3,16,45,114.0,232.5,3.35,32.0,293.5,333.22,252.51
2017,8,3,17,0,125.0,208.0,3.3,32.0,270.0,310.37,236.43
2017,8,3,17,15,335.5,154.5,3.15,31.5,292.0,390.74,301.56
2017,8,3,17,30,546.0,101.0,3.0,31.0,314.0,454.3,351.2
2017,8,3,17,45,498.0,91.5,2.9,31.0,262.0,388.74,300.06
2017,8,3,18,0,450.0,82.0,2.8,31.0,210.0,323.87,248.62
2017,8,3,18,15,380.0,69.5,2.4,30.5,161.0,254.63,192.71
2017,8,3,18,30,310.0,57.0,2.0,30.0,112.0,192.87,141.7
2017,8,3,18,45,214.5,40.5,1.7,29.5,72.0,126.19,87.14
2017,8,3,19,0,119.0,24.0,1.4,29.0,32.0,67.19,30.76
2017,8,3,19,15,59.5,12.0,1.3,28.5,16.0,23.39,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,111.0,21.0,1.05,25.5,34.5,16.38,4.51
2017,8,4,6,30,222.0,42.0,1.1,26.0,69.0,32.45,21.15
2017,8,4,6,45,308.0,56.0,1.15,26.5,114.5,42.3,30.11
2017,8,4,7,0,394.0,70.0,1.2,27.0,160.0,51.69,38.36
2017,8,4,7,15,453.0,80.0,1.2,27.5,211.5,57.58,43.4
2017,8,4,7,30,512.0,90.0,1.2,28.0,263.0,62.46,47.39
2017,8,4,7,45,554.5,98.0,1.3,29.0,315.5,95.45,55.78
2017,8,4,8,0,597.0,106.0,1.4,30.0,368.0,143.23,83.53
2017,8,4,8,15,628.5,112.0,1.5,30.5,420.5,192.68,119.81
2017,8,4,8,30,660.0,118.0,1.6,31.0,473.0,245.77,162.06
2017,8,4,8,45,685.0,122.5,1.75,31.5,523.5,299.09,205.74
2017,8,4,9,0,710.0,127.0,1.9,32.0,574.0,354.76,250.92
2017,8,4,9,15,728.0,130.5,1.95,32.0,620.0,408.79,294.53
2017,8,4,9,30,746.0,134.0,2.0,32.0,666.0,466.76,339.8
2017,8,4,9,45,761.5,136.5,2.1,32.5,708.0,519.85,379.85
2017,8,4,10,0,777.0,139.0,2.2,33.0,750.0,573.14,418.84
2017,8,4,10,15,787.0,141.5,2.25,33.5,785.5,622.9,454.04
2017,8,4,10,30,797.0,144.0,2.3,34.0,821.0,671.79,487.64
2017,8,4,10,45,805.5,145.5,2.35,34.5,850.5,717.56,518.28
2017,8,4,11,0,814.0,147.0,2.4,35.0,880.0,761.85,546.31
2017,8,4,11,15,440.0,293.5,2.4,35.0,691.0,633.13,454.23
2017,8,4,11,30,66.0,440.0,2.4,35.0,502.0,468.35,333.05
2017,8,4,11,45,170.5,457.0,2.4,35.5,620.5,584.22,414.31
2017,8,4,12,0,275.0,474.0,2.4,36.0,739.0,707.66,496.4
2017,8,4,12,15,292.0,472.5,2.4,36.0,755.5,734.65,513.46
2017,8,4,12,30,309.0,471.0,2.4,36.0,772.0,761.23,530.85
2017,8,4,12,45,159.5,335.5,2.45,36.5,491.0,486.74,346.88
2017,8,4,13,0,10.0,200.0,2.5,37.0,210.0,198.44,141.03
2017,8,4,13,15,5.5,168.5,2.5,37.0,174.5,164.23,116.67
2017,8,4,13,30,1.0,137.0,2.5,37.0,139.0,129.88,91.42
2017,8,4,13,45,151.0,288.5,2.5,37.0,428.0,444.51,321.35
2017,8,4,14,0,301.0,440.0,2.5,37.0,717.0,763.64,534.74
2017,8,4,14,15,528.5,308.5,2.55,37.0,777.5,866.24,606.2
2017,8,4,14,30,756.0,177.0,2.6,37.0,838.0,948.7,661.95
2017,8,4,14,45,721.5,189.0,2.65,37.0,800.5,924.91,647.71
2017,8,4,15,0,687.0,201.0,2.7,37.0,763.0,893.79,629.69
2017,8,4,15,15,406.0,277.5,2.75,36.5,606.0,693.87,497.06
2017,8,4,15,30,125.0,354.0,2.8,36.0,449.0,487.26,351.63
2017,8,4,15,45,374.0,267.5,2.85,36.0,524.0,623.37,454.84
2017,8,4,16,0,623.0,181.0,2.9,36.0,599.0,748.14,545.36
2017,8,4,16,15,498.5,203.0,2.9,35.5,521.0,643.68,473.4
2017,8,4,16,30,374.0,225.0,2.9,35.0,443.0,540.87,401.83
2017,8,4,16,45,441.0,189.0,2.95,35.0,422.0,546.74,408.85
2017,8,4,17,0,508.0,153.0,3.0,35.0,401.0,534.11,401.98
2017,8,4,17,15,469.5,142.0,2.9,34.5,349.5,473.32,358.6
2017,8,4,17,30,431.0,131.0,2.8,34.0,298.0,415.01,316.02
2017,8,4,17,45,373.5,118.5,2.75,33.5,246.5,347.62,265.33
2017,8,4,18,0,316.0,106.0,2.7,33.0,195.0,278.15,211.7
2017,8,4,18,15,255.0,86.5,2.55,32.5,148.0,213.34,160.25
2017,8,4,18,30,194.0,67.0,2.4,32.0,101.0,155.08,113.07
2017,8,4,18,45,123.5,44.0,2.25,31.5,62.5,95.97,65.29
2017,8,4,19,0,53.0,21.0,2.1,31.0,24.0,41.17,15.44
2017,8,4,19,15,26.5,10.5,2.2,30.5,12.0,15.31,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.5,22.5,1.85,25.5,31.0,18.74,5.39
2017,8,5,6,30,139.0,45.0,2.0,26.0,62.0,36.35,24.28
2017,8,5,6,45,221.5,63.0,2.15,26.5,106.5,50.08,36.6
2017,8,5,7,0,304.0,81.0,2.3,27.0,151.0,60.05,45.4
2017,8,5,7,15,362.5,95.5,2.3,27.5,201.0,69.01,53.05
2017,8,5,7,30,421.0,110.0,2.3,28.0,251.0,77.47,60.02
2017,8,5,7,45,472.0,118.5,2.3,29.0,303.5,107.54,67.8
2017,8,5,8,0,523.0,127.0,2.3,30.0,356.0,152.23,93.73
2017,8,5,8,15,556.0,135.0,2.25,30.5,408.0,199.27,128.03
2017,8,5,8,30,589.0,143.0,2.2,31.0,460.0,250.04,168.01
2017,8,5,8,45,615.0,149.5,2.2,32.0,509.5,301.21,209.0
2017,8,5,9,0,641.0,156.0,2.2,33.0,559.0,355.01,251.51
2017,8,5,9,15,660.5,161.0,2.3,33.5,605.0,407.22,292.69
2017,8,5,9,30,680.0,166.0,2.4,34.0,651.0,460.76,333.75
2017,8,5,9,45,692.5,171.5,2.5,34.5,691.5,512.16,372.15
2017,8,5,10,0,705.0,177.0,2.6,35.0,732.0,563.63,409.47
2017,8,5,10,15,487.5,290.5,2.7,35.0,682.5,566.42,409.79
2017,8,5,10,30,270.0,404.0,2.8,35.0,633.0,547.48,393.56
2017,8,5,10,45,507.0,297.0,2.9,35.5,746.0,640.31,461.53
2017,8,5,11,0,744.0,190.0,3.0,36.0,859.0,748.33,538.04
2017,8,5,11,15,750.0,192.0,3.1,36.0,880.5,786.97,563.54
2017,8,5,11,30,756.0,194.0,3.2,36.0,902.0,823.75,587.38
2017,8,5,11,45,759.0,195.0,3.3,36.5,915.5,854.97,606.27
2017,8,5,12,0,762.0,196.0,3.4,37.0,929.0,883.81,623.57
2017,8,5,12,15,499.0,343.0,3.45,37.0,824.5,808.02,569.5
2017,8,5,12,30,236.0,490.0,3.5,37.0,720.0,704.98,494.71
2017,8,5,12,45,162.5,483.0,3.6,37.0,641.0,635.53,447.79
2017,8,5,13,0,89.0,476.0,3.7,37.0,562.0,553.99,391.55
2017,8,5,13,15,425.5,334.0,3.75,37.0,739.5,776.64,551.85
2017,8,5,13,30,762.0,192.0,3.8,37.0,917.0,972.06,682.93
2017,8,5,13,45,759.0,189.0,3.9,37.0,899.0,970.54,681.61
2017,8,5,14,0,756.0,186.0,4.0,37.0,881.0,965.71,679.72
2017,8,5,14,15,531.0,298.0,4.05,36.5,779.5,858.34,609.65
2017,8,5,14,30,306.0,410.0,4.1,36.0,678.0,739.17,526.73
2017,8,5,14,45,363.0,370.0,4.2,36.0,675.5,750.76,538.26
2017,8,5,15,0,420.0,330.0,4.3,36.0,673.0,769.7,553.81
2017,8,5,15,15,336.0,338.0,4.35,36.0,604.0,681.33,493.33
2017,8,5,15,30,252.0,346.0,4.4,36.0,535.0,606.88,441.44
2017,8,5,15,45,326.0,304.5,4.45,36.0,533.0,621.67,455.46
2017,8,5,16,0,400.0,263.0,4.5,36.0,531.0,630.26,464.73
2017,8,5,16,15,463.0,220.0,4.5,35.5,507.0,633.32,470.5
2017,8,5,16,30,526.0,177.0,4.5,35.0,483.0,617.91,463.41
2017,8,5,16,45,505.5,164.5,4.5,35.0,435.5,567.44,428.16
2017,8,5,17,0,485.0,152.0,4.5,35.0,388.0,517.15,392.43
2017,8,5,17,15,462.5,135.5,4.35,34.5,338.5,461.58,352.57
2017,8,5,17,30,440.0,119.0,4.2,34.0,289.0,406.92,312.24
2017,8,5,17,45,403.5,104.0,4.1,33.5,240.5,347.59,267.01
2017,8,5,18,0,367.0,89.0,4.0,33.0,192.0,291.28,222.69
2017,8,5,18,15,304.5,74.0,3.75,32.5,146.0,227.13,171.04
2017,8,5,18,30,242.0,59.0,3.5,32.0,100.0,169.73,123.86
2017,8,5,18,45,160.0,40.5,3.3,32.0,63.5,103.04,69.61
2017,8,5,19,0,78.0,22.0,3.1,32.0,27.0,48.88,16.72
2017,8,5,19,15,39.0,11.0,3.15,31.5,13.5,18.25,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,8.5,3.85,25.5,8.5,7.87,0.0
2017,8,6,6,30,0.0,17.0,4.0,26.0,17.0,15.76,7.31
2017,8,6,6,45,0.0,29.0,4.2,26.5,29.0,26.91,17.09
2017,8,6,7,0,0.0,41.0,4.4,27.0,41.0,38.08,26.8
2017,8,6,7,15,0.0,54.5,4.5,27.5,54.5,50.67,37.55
2017,8,6,7,30,0.0,68.0,4.6,28.0,68.0,63.13,47.99
2017,8,6,7,45,4.5,108.0,4.7,28.5,110.0,97.48,72.84
2017,8,6,8,0,9.0,148.0,4.8,29.0,152.0,132.23,99.68
2017,8,6,8,15,17.0,173.0,4.8,29.5,181.5,156.52,117.75
2017,8,6,8,30,25.0,198.0,4.8,30.0,211.0,182.03,136.62
2017,8,6,8,45,14.5,187.0,4.85,30.5,194.5,173.18,129.51
2017,8,6,9,0,4.0,176.0,4.9,31.0,178.0,162.03,120.59
2017,8,6,9,15,19.5,229.5,4.85,31.5,243.0,216.15,160.99
2017,8,6,9,30,35.0,283.0,4.8,32.0,308.0,268.0,199.01
2017,8,6,9,45,25.5,271.5,4.8,32.5,290.0,257.66,190.53
2017,8,6,10,0,16.0,260.0,4.8,33.0,272.0,247.72,182.41
2017,8,6,10,15,24.0,299.5,4.7,33.5,319.0,289.99,212.87
2017,8,6,10,30,32.0,339.0,4.6,34.0,366.0,331.85,242.48
2017,8,6,10,45,31.0,348.5,4.6,34.5,376.0,343.51,249.96
2017,8,6,11,0,30.0,358.0,4.6,35.0,386.0,355.07,257.4
2017,8,6,11,15,31.0,369.5,4.55,35.0,398.5,370.02,267.78
2017,8,6,11,30,32.0,381.0,4.5,35.0,411.0,385.11,278.23
2017,8,6,11,45,63.0,428.0,4.45,35.5,488.0,460.12,330.93
2017,8,6,12,0,94.0,475.0,4.4,36.0,565.0,537.88,384.23
2017,8,6,12,15,77.0,464.0,4.35,36.0,538.5,517.22,369.16
2017,8,6,12,30,60.0,453.0,4.3,36.0,512.0,495.09,353.41
2017,8,6,12,45,53.5,442.5,4.3,36.5,495.0,482.35,343.85
2017,8,6,13,0,47.0,432.0,4.3,37.0,478.0,468.83,333.78
2017,8,6,13,15,61.0,444.0,4.25,37.0,503.0,497.77,354.26
2017,8,6,13,30,75.0,456.0,4.2,37.0,528.0,526.86,374.64
2017,8,6,13,45,45.5,371.0,4.2,37.0,414.5,412.63,295.35
2017,8,6,14,0,16.0,286.0,4.2,37.0,301.0,288.81,207.49
2017,8,6,14,15,20.5,309.0,4.15,36.5,328.0,316.35,228.26
2017,8,6,14,30,25.0,332.0,4.1,36.0,355.0,355.91,257.25
2017,8,6,14,45,379.0,249.0,4.05,36.0,559.5,650.64,475.21
2017,8,6,15,0,733.0,166.0,4.0,36.0,764.0,895.82,643.27
2017,8,6,15,15,719.5,162.5,3.95,36.0,725.5,869.94,625.69
2017,8,6,15,30,706.0,159.0,3.9,36.0,687.0,836.88,605.15
2017,8,6,15,45,686.5,156.0,3.9,36.0,642.5,797.02,580.2
2017,8,6,16,0,667.0,153.0,3.9,36.0,598.0,755.69,554.08
2017,8,6,16,15,644.5,147.5,3.8,35.5,550.0,707.99,524.03
2017,8,6,16,30,622.0,142.0,3.7,35.0,502.0,659.65,492.46
2017,8,6,16,45,592.5,135.5,3.65,35.0,451.5,604.74,454.41
2017,8,6,17,0,563.0,129.0,3.6,35.0,401.0,550.41,415.98
2017,8,6,17,15,523.5,120.5,3.35,34.5,349.0,483.85,368.17
2017,8,6,17,30,484.0,112.0,3.1,34.0,297.0,425.04,324.69
2017,8,6,17,45,433.5,100.5,2.85,33.5,246.0,359.78,275.08
2017,8,6,18,0,383.0,89.0,2.6,33.0,195.0,299.01,227.48
2017,8,6,18,15,309.5,74.5,2.4,32.0,147.5,229.84,172.71
2017,8,6,18,30,236.0,60.0,2.2,31.0,100.0,168.69,123.17
2017,8,6,18,45,147.5,40.5,2.0,30.5,62.5,99.34,67.14
2017,8,6,19,0,59.0,21.0,1.8,30.0,25.0,42.53,11.64
2017,8,6,19,15,29.5,10.5,1.85,29.5,12.5,15.86,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.85,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.7,0.0
2017,8,7,6,45,0.0,7.0,3.0,25.0,7.0,6.48,0.0
2017,8,7,7,0,0.0,10.0,3.2,25.0,10.0,9.26,2.31
2017,8,7,7,15,0.0,13.5,3.25,25.0,13.5,12.51,5.15
2017,8,7,7,30,0.0,17.0,3.3,25.0,17.0,15.76,7.96
2017,8,7,7,45,0.0,17.0,3.35,25.5,17.0,15.77,7.32
2017,8,7,8,0,0.0,17.0,3.4,26.0,17.0,15.77,7.26
2017,8,7,8,15,0.0,34.0,3.35,26.0,34.0,31.59,20.08
2017,8,7,8,30,0.0,51.0,3.3,26.0,51.0,47.43,32.79
2017,8,7,8,45,0.0,53.0,3.25,26.0,53.0,49.32,34.16
2017,8,7,9,0,0.0,55.0,3.2,26.0,55.0,51.2,35.54
2017,8,7,9,15,0.0,75.5,3.1,26.0,75.5,70.37,50.67
2017,8,7,9,30,0.0,96.0,3.0,26.0,96.0,89.54,65.64
2017,8,7,9,45,1.5,129.0,2.95,26.0,130.5,120.62,89.8
2017,8,7,10,0,3.0,162.0,2.9,26.0,165.0,151.88,113.81
2017,8,7,10,15,47.0,282.5,2.8,26.0,323.0,287.47,217.26
2017,8,7,10,30,91.0,403.0,2.7,26.0,481.0,428.51,320.72
2017,8,7,10,45,59.5,377.5,2.65,26.0,429.5,390.32,291.53
2017,8,7,11,0,28.0,352.0,2.6,26.0,378.0,348.2,259.89
2017,8,7,11,15,26.0,352.5,2.65,26.0,377.0,350.43,261.46
2017,8,7,11,30,24.0,353.0,2.7,26.0,376.0,349.87,260.86
2017,8,7,11,45,25.5,363.0,2.75,26.0,388.0,366.05,272.62
2017,8,7,12,0,27.0,373.0,2.8,26.0,400.0,379.92,282.62
2017,8,7,12,15,32.5,394.5,2.75,26.0,426.5,408.76,303.43
2017,8,7,12,30,38.0,416.0,2.7,26.0,453.0,438.13,324.41
2017,8,7,12,45,71.0,449.5,2.7,26.5,518.0,506.52,373.27
2017,8,7,13,0,104.0,483.0,2.7,27.0,583.0,576.39,422.0
2017,8,7,13,15,143.0,482.5,2.6,27.0,619.0,628.32,458.49
2017,8,7,13,30,182.0,482.0,2.5,27.0,655.0,671.41,488.66
2017,8,7,13,45,124.0,455.0,2.45,27.0,572.0,589.09,430.56
2017,8,7,14,0,66.0,428.0,2.4,27.0,489.0,493.95,363.13
2017,8,7,14,15,176.0,421.0,2.3,27.0,576.5,610.29,448.73
2017,8,7,14,30,286.0,414.0,2.2,27.0,664.0,724.53,528.95
2017,8,7,14,45,239.5,404.5,2.15,27.0,608.5,655.6,480.78
2017,8,7,15,0,193.0,395.0,2.1,27.0,553.0,599.06,441.61
2017,8,7,15,15,293.5,350.5,1.95,27.0,576.5,655.74,484.4
2017,8,7,15,30,394.0,306.0,1.8,27.0,600.0,693.65,513.0
2017,8,7,15,45,418.0,276.0,1.7,27.0,570.0,683.99,507.24
2017,8,7,16,0,442.0,246.0,1.6,27.0,540.0,659.73,492.07
2017,8,7,16,15,408.0,234.0,1.55,27.0,489.0,603.84,453.73
2017,8,7,16,30,374.0,222.0,1.5,27.0,438.0,538.08,408.14
2017,8,7,16,45,494.0,167.0,1.45,27.0,423.0,561.88,428.83
2017,8,7,17,0,614.0,112.0,1.4,27.0,408.0,566.91,434.87
2017,8,7,17,15,581.0,103.5,1.3,27.0,355.5,506.83,390.65
2017,8,7,17,30,548.0,95.0,1.2,27.0,303.0,448.36,346.9
2017,8,7,17,45,501.5,85.0,1.15,27.0,251.5,382.92,296.71
2017,8,7,18,0,455.0,75.0,1.1,27.0,200.0,321.26,247.75
2017,8,7,18,15,381.0,63.5,1.0,26.5,151.5,247.59,188.48
2017,8,7,18,30,307.0,52.0,0.9,26.0,103.0,185.61,137.06
2017,8,7,18,45,209.0,36.0,0.8,25.5,65.0,119.17,81.86
2017,8,7,19,0,111.0,20.0,0.7,25.0,27.0,58.45,13.74
2017,8,7,19,15,55.5,10.0,0.7,25.0,13.5,20.49,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,120.0,18.5,3.55,23.0,32.5,14.46,1.16
2017,8,8,6,30,240.0,37.0,3.8,23.0,65.0,28.62,18.04
2017,8,8,6,45,329.5,49.5,4.1,23.5,110.5,37.43,26.27
2017,8,8,7,0,419.0,62.0,4.4,24.0,156.0,46.09,34.02
2017,8,8,7,15,479.5,71.0,4.55,24.5,207.0,50.58,37.96
2017,8,8,7,30,540.0,80.0,4.7,25.0,258.0,54.78,41.48
2017,8,8,7,45,270.0,87.5,4.9,25.5,176.5,74.61,48.01
2017,8,8,8,0,0.0,95.0,5.1,26.0,95.0,87.46,65.43
2017,8,8,8,15,0.0,118.5,5.1,26.5,118.5,108.35,81.75
2017,8,8,8,30,0.0,142.0,5.1,27.0,142.0,129.38,97.9
2017,8,8,8,45,1.5,156.5,5.2,27.5,157.5,143.23,108.17
2017,8,8,9,0,3.0,171.0,5.3,28.0,173.0,157.32,118.55
2017,8,8,9,15,128.5,246.5,5.3,28.5,337.5,268.29,202.18
2017,8,8,9,30,254.0,322.0,5.3,29.0,502.0,396.51,297.75
2017,8,8,9,45,211.0,349.5,5.35,29.5,505.0,418.26,313.42
2017,8,8,10,0,168.0,377.0,5.4,30.0,508.0,432.11,322.76
2017,8,8,10,15,117.0,382.0,5.35,30.0,475.5,417.31,311.18
2017,8,8,10,30,66.0,387.0,5.3,30.0,443.0,397.69,295.67
2017,8,8,10,45,161.5,412.0,5.3,30.5,555.0,495.04,367.35
2017,8,8,11,0,257.0,437.0,5.3,31.0,667.0,602.01,444.03
2017,8,8,11,15,339.0,416.5,5.2,31.0,728.5,664.63,489.25
2017,8,8,11,30,421.0,396.0,5.1,31.0,790.0,733.67,538.44
2017,8,8,11,45,354.5,432.5,5.05,31.5,767.5,726.62,530.06
2017,8,8,12,0,288.0,469.0,5.0,32.0,745.0,716.8,519.98
2017,8,8,12,15,548.0,318.0,4.9,32.0,847.5,831.38,605.66
2017,8,8,12,30,808.0,167.0,4.8,32.0,950.0,943.94,683.12
2017,8,8,12,45,814.0,162.0,4.75,32.0,949.5,962.34,694.12
2017,8,8,13,0,820.0,157.0,4.7,32.0,949.0,977.62,703.72
2017,8,8,13,15,591.0,293.5,4.6,32.0,860.5,903.23,652.45
2017,8,8,13,30,362.0,430.0,4.5,32.0,772.0,809.22,582.74
2017,8,8,13,45,190.5,372.0,4.45,32.0,552.0,570.86,417.47
2017,8,8,14,0,19.0,314.0,4.4,32.0,332.0,319.43,233.92
2017,8,8,14,15,411.0,229.0,4.35,32.0,587.0,666.98,495.51
2017,8,8,14,30,803.0,144.0,4.3,32.0,842.0,962.24,697.08
2017,8,8,14,45,765.0,158.5,4.25,32.0,803.0,931.27,675.47
2017,8,8,15,0,727.0,173.0,4.2,32.0,764.0,903.37,658.12
2017,8,8,15,15,714.0,169.5,4.1,31.5,725.0,873.12,640.23
2017,8,8,15,30,701.0,166.0,4.0,31.0,686.0,840.56,620.68
2017,8,8,15,45,687.0,159.5,3.95,31.0,643.0,801.71,595.71
2017,8,8,16,0,673.0,153.0,3.9,31.0,600.0,761.07,569.35
2017,8,8,16,15,650.5,147.5,3.8,30.5,551.5,713.04,538.47
2017,8,8,16,30,628.0,142.0,3.7,30.0,503.0,664.35,506.07
2017,8,8,16,45,608.0,132.0,3.6,30.0,453.5,612.24,469.36
2017,8,8,17,0,588.0,122.0,3.5,30.0,404.0,559.91,431.71
2017,8,8,17,15,549.5,114.0,3.2,29.5,351.0,497.94,386.15
2017,8,8,17,30,511.0,106.0,2.9,29.0,298.0,433.95,337.95
2017,8,8,17,45,468.0,93.5,2.6,29.0,247.0,370.12,287.85
2017,8,8,18,0,425.0,81.0,2.3,29.0,196.0,309.94,239.21
2017,8,8,18,15,352.5,67.5,2.0,28.0,148.0,239.99,182.7
2017,8,8,18,30,280.0,54.0,1.7,27.0,100.0,177.95,131.31
2017,8,8,18,45,187.0,36.5,1.45,26.5,62.0,113.05,77.13
2017,8,8,19,0,94.0,19.0,1.2,26.0,24.0,52.46,6.72
2017,8,8,19,15,47.0,9.5,1.15,26.0,12.0,18.29,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,89.5,20.0,2.25,22.5,30.0,15.69,0.9
2017,8,9,6,30,179.0,40.0,2.3,23.0,60.0,31.03,19.97
2017,8,9,6,45,256.5,57.5,2.35,23.5,104.5,43.68,31.57
2017,8,9,7,0,334.0,75.0,2.4,24.0,149.0,55.73,42.26
2017,8,9,7,15,394.5,87.5,2.45,24.5,199.5,63.35,48.89
2017,8,9,7,30,455.0,100.0,2.5,25.0,250.0,70.56,54.93
2017,8,9,7,45,503.5,108.5,2.55,26.0,303.0,100.95,62.91
2017,8,9,8,0,552.0,117.0,2.6,27.0,356.0,146.82,89.6
2017,8,9,8,15,423.5,165.5,2.65,27.5,363.5,200.41,136.03
2017,8,9,8,30,295.0,214.0,2.7,28.0,371.0,242.62,174.6
2017,8,9,8,45,488.0,176.5,2.8,28.5,467.0,286.79,204.84
2017,8,9,9,0,681.0,139.0,2.9,29.0,563.0,355.14,256.11
2017,8,9,9,15,700.0,143.5,2.95,29.0,610.0,409.15,300.4
2017,8,9,9,30,719.0,148.0,3.0,29.0,657.0,464.35,344.57
2017,8,9,9,45,507.0,252.0,3.05,29.5,622.0,486.2,361.32
2017,8,9,10,0,295.0,356.0,3.1,30.0,587.0,485.57,359.16
2017,8,9,10,15,536.0,257.0,3.1,30.5,700.0,569.07,421.89
2017,8,9,10,30,777.0,158.0,3.1,31.0,813.0,673.08,498.0
2017,8,9,10,45,787.5,158.5,3.15,31.5,843.0,718.81,529.03
2017,8,9,11,0,798.0,159.0,3.2,32.0,873.0,763.25,558.32
2017,8,9,11,15,591.5,284.0,3.2,32.0,821.0,747.86,543.26
2017,8,9,11,30,385.0,409.0,3.2,32.0,769.0,714.13,514.99
2017,8,9,11,45,296.5,447.0,3.2,32.5,726.5,690.08,495.56
2017,8,9,12,0,208.0,485.0,3.2,33.0,684.0,656.09,469.19
2017,8,9,12,15,514.5,324.5,3.15,33.0,821.0,807.1,579.29
2017,8,9,12,30,821.0,164.0,3.1,33.0,958.0,954.02,677.53
2017,8,9,12,45,593.5,300.5,3.1,33.0,874.0,889.95,632.94
2017,8,9,13,0,366.0,437.0,3.1,33.0,790.0,806.48,572.07
2017,8,9,13,15,593.5,297.5,3.05,33.0,862.0,910.22,647.34
2017,8,9,13,30,821.0,158.0,3.0,33.0,934.0,999.09,705.23
2017,8,9,13,45,821.0,153.5,2.95,33.5,916.5,998.69,702.86
2017,8,9,14,0,821.0,149.0,2.9,34.0,899.0,994.72,699.16
2017,8,9,14,15,814.5,147.5,2.85,34.0,873.0,983.9,692.74
2017,8,9,14,30,808.0,146.0,2.8,34.0,847.0,969.72,684.38
2017,8,9,14,45,805.5,140.0,2.75,34.0,815.5,951.35,673.5
2017,8,9,15,0,803.0,134.0,2.7,34.0,784.0,929.65,660.6
2017,8,9,15,15,791.0,131.0,2.65,33.5,744.5,899.12,643.43
2017,8,9,15,30,779.0,128.0,2.6,33.0,705.0,865.99,624.53
2017,8,9,15,45,766.5,123.0,2.55,33.0,661.0,827.83,600.93
2017,8,9,16,0,754.0,118.0,2.5,33.0,617.0,787.55,575.77
2017,8,9,16,15,733.5,114.0,2.4,32.5,568.0,739.96,546.26
2017,8,9,16,30,713.0,110.0,2.3,32.0,519.0,694.19,517.57
2017,8,9,16,45,688.0,104.5,2.25,32.0,467.0,639.88,481.63
2017,8,9,17,0,663.0,99.0,2.2,32.0,415.0,585.61,443.78
2017,8,9,17,15,626.5,92.5,2.0,31.5,361.0,523.21,399.12
2017,8,9,17,30,590.0,86.0,1.8,31.0,307.0,462.67,354.49
2017,8,9,17,45,541.0,77.5,1.6,30.5,254.5,395.39,303.34
2017,8,9,18,0,492.0,69.0,1.4,30.0,202.0,332.12,253.49
2017,8,9,18,15,417.5,58.5,1.25,29.5,152.5,260.14,195.62
2017,8,9,18,30,343.0,48.0,1.1,29.0,103.0,195.93,142.54
2017,8,9,18,45,234.0,33.0,1.0,28.5,63.5,123.27,82.54
2017,8,9,19,0,125.0,18.0,0.9,28.0,24.0,58.62,0.67
2017,8,9,19,15,62.5,9.0,0.9,27.5,12.0,20.79,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,98.5,19.5,2.35,24.5,30.0,15.31,0.0
2017,8,10,6,30,197.0,39.0,2.5,25.0,60.0,30.28,19.1
2017,8,10,6,45,294.0,52.5,2.7,25.5,106.0,39.83,28.02
2017,8,10,7,0,391.0,66.0,2.9,26.0,152.0,48.96,36.14
2017,8,10,7,15,454.0,76.0,2.9,26.5,203.0,55.06,41.44
2017,8,10,7,30,517.0,86.0,2.9,27.0,254.0,59.88,45.45
2017,8,10,7,45,565.0,92.0,2.9,28.0,308.0,90.02,52.11
2017,8,10,8,0,613.0,98.0,2.9,29.0,362.0,137.68,79.27
2017,8,10,8,15,645.0,103.5,2.75,29.5,415.0,188.08,116.53
2017,8,10,8,30,677.0,109.0,2.6,30.0,468.0,242.16,160.06
2017,8,10,8,45,701.5,113.0,2.5,30.5,518.5,296.22,204.86
2017,8,10,9,0,726.0,117.0,2.4,31.0,569.0,356.11,253.55
2017,8,10,9,15,744.0,121.0,2.3,31.5,615.5,411.32,297.71
2017,8,10,9,30,762.0,125.0,2.2,32.0,662.0,467.52,341.11
2017,8,10,9,45,774.5,128.5,2.1,32.5,703.5,521.1,381.09
2017,8,10,10,0,787.0,132.0,2.0,33.0,745.0,574.52,419.42
2017,8,10,10,15,797.0,134.5,2.0,33.0,781.0,625.05,455.74
2017,8,10,10,30,807.0,137.0,2.0,33.0,817.0,674.66,490.47
2017,8,10,10,45,814.0,139.0,2.0,33.5,846.0,720.48,520.74
2017,8,10,11,0,821.0,141.0,2.0,34.0,875.0,762.58,546.61
2017,8,10,11,15,609.0,272.0,2.0,34.0,824.5,751.68,535.31
2017,8,10,11,30,397.0,403.0,2.0,34.0,774.0,719.17,508.45
2017,8,10,11,45,366.5,426.5,2.0,34.5,773.0,732.56,515.38
2017,8,10,12,0,336.0,450.0,2.0,35.0,772.0,743.26,520.07
2017,8,10,12,15,581.5,302.5,2.0,35.0,863.0,848.14,594.53
2017,8,10,12,30,827.0,155.0,2.0,35.0,954.0,943.76,656.07
2017,8,10,12,45,830.5,152.5,2.05,35.0,953.0,961.93,666.86
2017,8,10,13,0,834.0,150.0,2.1,35.0,952.0,977.02,676.6
2017,8,10,13,15,435.0,272.5,2.1,35.0,690.5,726.38,514.33
2017,8,10,13,30,36.0,395.0,2.1,35.0,429.0,426.49,302.64
2017,8,10,13,45,102.5,426.5,2.15,35.5,521.0,527.86,375.15
2017,8,10,14,0,169.0,458.0,2.2,36.0,613.0,641.41,451.57
2017,8,10,14,15,491.5,298.0,2.25,36.0,728.0,821.26,578.88
2017,8,10,14,30,814.0,138.0,2.3,36.0,843.0,967.41,674.5
2017,8,10,14,45,803.5,136.5,2.35,36.0,809.5,945.91,661.24
2017,8,10,15,0,793.0,135.0,2.4,36.0,776.0,921.41,647.65
2017,8,10,15,15,780.5,132.0,2.45,35.5,736.5,890.57,631.31
2017,8,10,15,30,768.0,129.0,2.5,35.0,697.0,857.19,613.16
2017,8,10,15,45,751.5,126.0,2.6,35.0,652.0,817.96,590.03
2017,8,10,16,0,735.0,123.0,2.7,35.0,607.0,776.9,565.35
2017,8,10,16,15,714.0,118.5,2.7,34.5,558.0,732.09,538.32
2017,8,10,16,30,693.0,114.0,2.7,34.0,509.0,683.22,507.98
2017,8,10,16,45,662.0,110.0,2.75,34.0,457.0,627.01,470.74
2017,8,10,17,0,631.0,106.0,2.8,34.0,405.0,571.41,431.98
2017,8,10,17,15,592.5,99.0,2.6,33.5,351.5,508.58,387.01
2017,8,10,17,30,554.0,92.0,2.4,33.0,298.0,447.87,342.25
2017,8,10,17,45,496.0,84.0,2.2,32.5,245.0,378.06,289.19
2017,8,10,18,0,438.0,76.0,2.0,32.0,192.0,309.99,235.87
2017,8,10,18,15,359.5,64.0,1.9,31.0,144.0,238.57,179.05
2017,8,10,18,30,281.0,52.0,1.8,30.0,96.0,175.83,127.74
2017,8,10,18,45,140.5,36.5,1.7,29.5,58.5,92.74,61.12
2017,8,10,19,0,0.0,21.0,1.6,29.0,21.0,20.99,0.0
2017,8,10,19,15,0.0,10.5,1.7,28.5,10.5,10.01,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
