Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.0,18.5,2.55,24.5,30.0,14.53,0.0
2017,8,11,6,30,212.0,37.0,2.8,25.0,60.0,28.72,17.75
2017,8,11,6,45,320.0,48.5,3.05,26.0,106.5,36.77,25.36
2017,8,11,7,0,428.0,60.0,3.3,27.0,153.0,44.68,32.35
2017,8,11,7,15,492.0,68.5,3.35,27.5,205.0,48.82,35.97
2017,8,11,7,30,556.0,77.0,3.4,28.0,257.0,52.73,39.21
2017,8,11,7,45,608.5,80.5,3.5,28.5,312.5,82.73,45.12
2017,8,11,8,0,661.0,84.0,3.6,29.0,368.0,131.62,72.62
2017,8,11,8,15,691.0,88.5,3.6,29.5,421.0,183.8,111.53
2017,8,11,8,30,721.0,93.0,3.6,30.0,474.0,243.05,159.68
2017,8,11,8,45,746.0,96.0,3.65,30.5,525.5,298.61,206.32
2017,8,11,9,0,771.0,99.0,3.7,31.0,577.0,356.42,254.43
2017,8,11,9,15,787.0,102.0,3.65,31.5,623.5,412.51,300.27
2017,8,11,9,30,803.0,105.0,3.6,32.0,670.0,469.25,345.15
2017,8,11,9,45,817.0,106.5,3.6,32.5,712.5,526.54,388.97
2017,8,11,10,0,831.0,108.0,3.6,33.0,755.0,580.5,429.06
2017,8,11,10,15,840.0,110.0,3.5,33.0,790.5,631.32,466.33
2017,8,11,10,30,849.0,112.0,3.4,33.0,826.0,680.94,501.71
2017,8,11,10,45,857.5,112.0,3.35,33.5,855.5,726.95,532.07
2017,8,11,11,0,866.0,112.0,3.3,34.0,885.0,771.24,559.61
2017,8,11,11,15,870.5,113.0,3.2,34.0,907.0,811.3,584.85
2017,8,11,11,30,875.0,114.0,3.1,34.0,929.0,848.93,608.22
2017,8,11,11,45,586.0,289.0,3.05,34.5,838.5,798.79,570.31
2017,8,11,12,0,297.0,464.0,3.0,35.0,748.0,721.88,510.0
2017,8,11,12,15,579.5,297.5,2.95,35.0,855.0,842.28,597.66
2017,8,11,12,30,862.0,131.0,2.9,35.0,962.0,955.07,671.02
2017,8,11,12,45,861.5,131.0,2.9,35.5,959.5,972.1,679.38
2017,8,11,13,0,861.0,131.0,2.9,36.0,957.0,985.82,686.5
2017,8,11,13,15,858.5,130.0,2.85,36.0,946.5,993.17,690.79
2017,8,11,13,30,856.0,129.0,2.8,36.0,936.0,997.01,693.05
2017,8,11,13,45,580.0,281.5,2.8,36.0,823.5,894.26,627.18
2017,8,11,14,0,304.0,434.0,2.8,36.0,711.0,763.92,535.99
2017,8,11,14,15,570.0,279.0,2.75,36.0,779.0,882.78,622.38
2017,8,11,14,30,836.0,124.0,2.7,36.0,847.0,966.16,676.72
2017,8,11,14,45,823.0,124.5,2.7,36.0,812.5,943.99,663.1
2017,8,11,15,0,810.0,125.0,2.7,36.0,778.0,926.93,653.67
2017,8,11,15,15,798.5,122.5,2.7,36.0,739.0,897.11,636.11
2017,8,11,15,30,787.0,120.0,2.7,36.0,700.0,864.65,616.89
2017,8,11,15,45,772.5,116.5,2.75,36.0,655.5,826.01,593.85
2017,8,11,16,0,758.0,113.0,2.8,36.0,611.0,785.36,569.24
2017,8,11,16,15,738.0,109.0,2.75,35.5,561.5,737.91,540.33
2017,8,11,16,30,718.0,105.0,2.7,35.0,512.0,689.39,510.2
2017,8,11,16,45,692.5,99.5,2.7,35.0,460.5,637.01,475.97
2017,8,11,17,0,667.0,94.0,2.7,35.0,409.0,582.11,438.12
2017,8,11,17,15,630.0,88.5,2.45,34.0,355.5,520.3,394.76
2017,8,11,17,30,593.0,83.0,2.2,33.0,302.0,460.41,351.29
2017,8,11,17,45,543.5,74.5,1.95,32.5,249.0,392.69,299.77
2017,8,11,18,0,494.0,66.0,1.7,32.0,196.0,329.06,249.62
2017,8,11,18,15,415.5,56.0,1.55,31.5,147.0,255.92,190.98
2017,8,11,18,30,337.0,46.0,1.4,31.0,98.0,191.02,137.53
2017,8,11,18,45,168.5,33.5,1.25,30.5,59.5,103.89,67.85
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,21.22,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,10.01,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,99.5,18.5,2.85,24.5,29.0,14.55,0.0
2017,8,12,6,30,199.0,37.0,3.1,25.0,58.0,28.75,17.7
2017,8,12,6,45,306.5,49.0,3.4,25.5,104.5,37.19,25.75
2017,8,12,7,0,414.0,61.0,3.7,26.0,151.0,45.67,33.33
2017,8,12,7,15,478.0,70.0,3.7,26.5,202.5,50.17,37.28
2017,8,12,7,30,542.0,79.0,3.7,27.0,254.0,54.41,40.81
2017,8,12,7,45,597.0,83.0,3.7,28.0,309.5,84.04,46.66
2017,8,12,8,0,652.0,87.0,3.7,29.0,365.0,132.93,74.05
2017,8,12,8,15,683.0,91.5,3.6,29.5,418.5,184.82,112.65
2017,8,12,8,30,714.0,96.0,3.5,30.0,472.0,244.04,160.64
2017,8,12,8,45,742.0,98.0,3.4,31.0,524.0,299.26,206.37
2017,8,12,9,0,770.0,100.0,3.3,32.0,576.0,357.09,253.6
2017,8,12,9,15,787.0,102.5,3.25,32.5,623.0,413.16,299.09
2017,8,12,9,30,804.0,105.0,3.2,33.0,670.0,469.99,343.69
2017,8,12,9,45,819.0,106.5,3.15,33.5,713.0,527.88,387.47
2017,8,12,10,0,834.0,108.0,3.1,34.0,756.0,582.58,427.56
2017,8,12,10,15,843.5,109.5,3.1,34.0,792.0,633.46,464.76
2017,8,12,10,30,853.0,111.0,3.1,34.0,828.0,683.18,500.21
2017,8,12,10,45,861.5,111.5,3.15,34.5,858.0,729.86,531.07
2017,8,12,11,0,870.0,112.0,3.2,35.0,888.0,774.81,559.25
2017,8,12,11,15,875.0,113.0,3.2,35.0,909.5,815.46,585.2
2017,8,12,11,30,880.0,114.0,3.2,35.0,931.0,853.69,609.39
2017,8,12,11,45,888.5,110.5,3.25,35.5,946.5,888.17,629.99
2017,8,12,12,0,897.0,107.0,3.3,36.0,962.0,920.03,648.8
2017,8,12,12,15,898.0,107.5,3.3,36.0,967.5,945.98,664.82
2017,8,12,12,30,899.0,108.0,3.3,36.0,973.0,968.71,678.86
2017,8,12,12,45,899.0,107.0,3.35,36.5,970.5,985.65,688.25
2017,8,12,13,0,899.0,106.0,3.4,37.0,968.0,999.12,695.56
2017,8,12,13,15,896.5,106.0,3.4,37.0,957.5,1007.54,700.94
2017,8,12,13,30,894.0,106.0,3.4,37.0,947.0,1012.31,704.22
2017,8,12,13,45,890.0,105.0,3.4,37.0,928.0,1010.87,703.78
2017,8,12,14,0,886.0,104.0,3.4,37.0,909.0,1005.74,701.23
2017,8,12,14,15,880.5,102.5,3.35,37.0,882.5,994.95,694.95
2017,8,12,14,30,875.0,101.0,3.3,37.0,856.0,980.59,686.59
2017,8,12,14,45,862.0,102.5,3.3,37.0,821.5,958.72,673.96
2017,8,12,15,0,849.0,104.0,3.3,37.0,787.0,933.83,659.51
2017,8,12,15,15,838.0,102.0,3.25,37.0,747.5,904.17,641.7
2017,8,12,15,30,827.0,100.0,3.2,37.0,708.0,871.76,622.13
2017,8,12,15,45,812.0,98.0,3.2,37.0,663.0,833.31,598.82
2017,8,12,16,0,797.0,96.0,3.2,37.0,618.0,799.09,578.14
2017,8,12,16,15,778.0,93.0,3.15,36.5,568.5,752.13,549.62
2017,8,12,16,30,759.0,90.0,3.1,36.0,519.0,703.95,519.82
2017,8,12,16,45,732.5,86.5,3.1,36.0,466.0,648.77,483.72
2017,8,12,17,0,706.0,83.0,3.1,36.0,413.0,593.63,446.41
2017,8,12,17,15,670.0,78.0,2.8,35.0,359.0,533.14,403.89
2017,8,12,17,30,634.0,73.0,2.5,34.0,305.0,472.5,359.81
2017,8,12,17,45,581.5,66.5,2.2,33.5,251.0,403.41,307.14
2017,8,12,18,0,529.0,60.0,1.9,33.0,197.0,338.7,256.02
2017,8,12,18,15,448.5,51.0,1.8,32.0,147.5,264.02,196.6
2017,8,12,18,30,368.0,42.0,1.7,31.0,98.0,197.86,142.22
2017,8,12,18,45,239.0,29.0,1.65,30.5,59.0,121.73,78.71
2017,8,12,19,0,110.0,16.0,1.6,30.0,20.0,51.1,0.0
2017,8,12,19,15,55.0,8.0,1.75,29.5,10.0,7.63,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,98.5,18.5,3.45,25.0,28.5,14.58,0.0
2017,8,13,6,30,197.0,37.0,3.7,25.0,57.0,28.79,17.65
2017,8,13,6,45,319.5,47.0,3.95,25.5,104.5,35.68,24.45
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,42.27,30.42
2017,8,13,7,15,507.0,65.0,4.2,26.5,204.5,46.13,33.83
2017,8,13,7,30,572.0,73.0,4.2,27.0,257.0,49.78,36.88
2017,8,13,7,45,629.0,75.5,4.25,28.0,313.5,79.52,42.28
2017,8,13,8,0,686.0,78.0,4.3,29.0,370.0,133.53,73.21
2017,8,13,8,15,716.0,82.0,4.25,29.5,424.0,186.55,112.77
2017,8,13,8,30,746.0,86.0,4.2,30.0,478.0,242.93,158.94
2017,8,13,8,45,773.5,87.0,4.2,30.5,530.5,299.11,206.35
2017,8,13,9,0,801.0,88.0,4.2,31.0,583.0,357.77,255.42
2017,8,13,9,15,817.0,91.0,4.15,31.5,630.5,419.43,305.7
2017,8,13,9,30,833.0,94.0,4.1,32.0,678.0,477.35,351.73
2017,8,13,9,45,847.5,94.5,4.05,32.5,721.0,532.53,394.31
2017,8,13,10,0,862.0,95.0,4.0,33.0,764.0,587.5,435.27
2017,8,13,10,15,871.5,97.0,3.95,33.5,800.5,640.19,473.25
2017,8,13,10,30,881.0,99.0,3.9,34.0,837.0,691.66,509.17
2017,8,13,10,45,889.5,99.0,3.85,34.5,867.5,739.1,539.98
2017,8,13,11,0,898.0,99.0,3.8,35.0,898.0,784.72,568.4
2017,8,13,11,15,902.5,99.5,3.75,35.0,920.0,825.54,594.42
2017,8,13,11,30,907.0,100.0,3.7,35.0,942.0,863.81,618.55
2017,8,13,11,45,900.0,107.5,3.65,35.5,953.5,895.96,637.22
2017,8,13,12,0,893.0,115.0,3.6,36.0,965.0,924.63,653.5
2017,8,13,12,15,894.0,115.0,3.55,36.0,970.5,950.07,668.99
2017,8,13,12,30,895.0,115.0,3.5,36.0,976.0,972.29,682.45
2017,8,13,12,45,896.5,113.5,3.5,36.5,974.0,990.19,692.12
2017,8,13,13,0,898.0,112.0,3.5,37.0,972.0,1004.66,699.71
2017,8,13,13,15,895.5,112.0,3.5,37.0,961.0,1013.11,705.11
2017,8,13,13,30,893.0,112.0,3.5,37.0,950.0,1017.9,708.41
2017,8,13,13,45,889.5,110.5,3.5,37.5,931.0,1016.47,706.51
2017,8,13,14,0,886.0,109.0,3.5,38.0,912.0,1011.34,702.5
2017,8,13,14,15,879.5,107.5,3.45,38.0,885.0,999.55,695.63
2017,8,13,14,30,873.0,106.0,3.4,38.0,858.0,984.22,686.72
2017,8,13,14,45,862.0,106.0,3.4,38.0,823.5,962.69,674.36
2017,8,13,15,0,851.0,106.0,3.4,38.0,789.0,938.05,660.12
2017,8,13,15,15,839.5,104.0,3.4,37.5,748.5,907.83,643.67
2017,8,13,15,30,828.0,102.0,3.4,37.0,708.0,874.88,625.36
2017,8,13,15,45,812.5,99.5,3.4,37.0,662.5,835.36,601.28
2017,8,13,16,0,797.0,97.0,3.4,37.0,617.0,800.13,579.89
2017,8,13,16,15,777.0,94.0,3.35,36.5,567.0,752.29,550.71
2017,8,13,16,30,757.0,91.0,3.3,36.0,517.0,703.3,520.28
2017,8,13,16,45,727.5,87.5,3.25,36.0,463.5,645.95,482.37
2017,8,13,17,0,698.0,84.0,3.2,36.0,410.0,588.91,443.36
2017,8,13,17,15,661.0,79.0,2.85,35.0,355.5,528.22,400.47
2017,8,13,17,30,624.0,74.0,2.5,34.0,301.0,467.4,356.06
2017,8,13,17,45,566.0,68.0,2.15,33.5,247.0,396.47,301.82
2017,8,13,18,0,508.0,62.0,1.8,33.0,193.0,330.49,249.65
2017,8,13,18,15,427.0,52.5,1.7,32.0,143.5,256.21,190.56
2017,8,13,18,30,346.0,43.0,1.6,31.0,94.0,190.52,136.64
2017,8,13,18,45,218.0,28.5,1.55,30.5,56.0,112.7,71.67
2017,8,13,19,0,90.0,14.0,1.5,30.0,18.0,35.57,0.0
2017,8,13,19,15,45.0,7.0,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,28.0,18.5,4.25,24.5,21.5,16.17,0.0
2017,8,14,6,30,56.0,37.0,4.4,25.0,43.0,31.4,19.65
2017,8,14,6,45,121.5,57.5,4.55,25.5,80.5,45.82,32.93
2017,8,14,7,0,187.0,78.0,4.7,26.0,118.0,60.96,46.26
2017,8,14,7,15,232.0,96.0,4.75,26.0,160.0,73.74,57.4
2017,8,14,7,30,277.0,114.0,4.8,26.0,202.0,86.0,67.83
2017,8,14,7,45,367.5,122.5,4.85,26.5,264.0,104.64,69.75
2017,8,14,8,0,458.0,131.0,4.9,27.0,326.0,147.51,94.34
2017,8,14,8,15,430.5,160.0,4.95,27.5,363.0,197.5,134.05
2017,8,14,8,30,403.0,189.0,5.0,28.0,400.0,244.45,173.3
2017,8,14,8,45,591.0,144.5,5.05,28.5,489.5,290.94,206.79
2017,8,14,9,0,779.0,100.0,5.1,29.0,579.0,360.63,260.77
2017,8,14,9,15,795.5,103.0,5.1,29.5,627.0,417.58,308.12
2017,8,14,9,30,812.0,106.0,5.1,30.0,675.0,475.22,354.63
2017,8,14,9,45,829.5,106.0,5.1,30.5,718.5,533.57,400.19
2017,8,14,10,0,847.0,106.0,5.1,31.0,762.0,589.04,442.3
2017,8,14,10,15,856.5,107.5,5.05,31.5,798.0,640.66,480.2
2017,8,14,10,30,866.0,109.0,5.0,32.0,834.0,691.07,516.09
2017,8,14,10,45,874.5,109.0,4.95,32.5,864.0,737.94,547.5
2017,8,14,11,0,883.0,109.0,4.9,33.0,894.0,783.03,576.19
2017,8,14,11,15,887.5,110.0,4.8,33.5,915.5,823.82,601.26
2017,8,14,11,30,892.0,111.0,4.7,34.0,937.0,862.11,624.32
2017,8,14,11,45,891.5,114.0,4.6,34.5,950.0,895.25,643.89
2017,8,14,12,0,891.0,117.0,4.5,35.0,963.0,925.3,661.25
2017,8,14,12,15,891.5,117.0,4.4,35.0,968.5,950.24,676.54
2017,8,14,12,30,892.0,117.0,4.3,35.0,974.0,971.93,689.73
2017,8,14,12,45,891.5,116.5,4.2,35.5,971.0,988.82,698.43
2017,8,14,13,0,891.0,116.0,4.1,36.0,968.0,1002.25,704.95
2017,8,14,13,15,888.5,115.5,4.0,36.0,956.5,1010.13,709.49
2017,8,14,13,30,886.0,115.0,3.9,36.0,945.0,1014.37,711.88
2017,8,14,13,45,881.5,114.0,3.85,36.0,925.5,1012.42,710.82
2017,8,14,14,0,877.0,113.0,3.8,36.0,906.0,1006.81,707.63
2017,8,14,14,15,870.5,111.5,3.75,36.0,879.0,995.06,700.72
2017,8,14,14,30,864.0,110.0,3.7,36.0,852.0,979.81,691.74
2017,8,14,14,45,856.0,108.0,3.65,36.0,818.5,959.15,679.45
2017,8,14,15,0,848.0,106.0,3.6,36.0,785.0,935.26,665.18
2017,8,14,15,15,837.0,104.0,3.55,36.0,745.0,905.51,647.18
2017,8,14,15,30,826.0,102.0,3.5,36.0,705.0,873.02,627.4
2017,8,14,15,45,812.0,99.0,3.5,36.0,659.5,834.25,603.66
2017,8,14,16,0,798.0,96.0,3.5,36.0,614.0,799.67,582.57
2017,8,14,16,15,778.5,92.5,3.4,35.5,564.5,751.55,552.8
2017,8,14,16,30,759.0,89.0,3.3,35.0,515.0,702.25,521.81
2017,8,14,16,45,732.5,85.5,3.25,35.0,461.5,646.95,485.18
2017,8,14,17,0,706.0,82.0,3.2,35.0,408.0,591.71,447.35
2017,8,14,17,15,669.0,77.0,2.8,34.0,354.0,530.53,403.77
2017,8,14,17,30,632.0,72.0,2.4,33.0,300.0,469.29,358.72
2017,8,14,17,45,576.0,66.0,2.05,32.5,245.5,399.02,304.73
2017,8,14,18,0,520.0,60.0,1.7,32.0,191.0,333.51,252.62
2017,8,14,18,15,436.0,50.5,1.6,31.0,141.5,257.37,191.86
2017,8,14,18,30,352.0,41.0,1.5,30.0,92.0,190.22,136.54
2017,8,14,18,45,216.5,27.5,1.45,29.5,54.5,112.93,71.01
2017,8,14,19,0,81.0,14.0,1.4,29.0,17.0,33.23,0.0
2017,8,14,19,15,40.5,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.0,19.0,3.95,24.5,27.0,15.86,0.0
2017,8,15,6,30,150.0,38.0,4.1,25.0,54.0,30.95,19.18
2017,8,15,6,45,270.0,51.5,4.35,25.5,100.5,39.26,27.41
2017,8,15,7,0,390.0,65.0,4.6,26.0,147.0,48.47,35.66
2017,8,15,7,15,458.5,75.0,4.6,26.5,199.5,54.84,41.24
2017,8,15,7,30,527.0,85.0,4.6,27.0,252.0,59.7,45.31
2017,8,15,7,45,596.0,86.0,4.7,27.5,310.0,86.13,48.71
2017,8,15,8,0,665.0,87.0,4.8,28.0,368.0,134.21,74.98
2017,8,15,8,15,697.0,92.0,4.8,28.5,422.5,187.65,114.98
2017,8,15,8,30,729.0,97.0,4.8,29.0,477.0,248.6,164.75
2017,8,15,8,45,763.0,96.0,4.85,29.5,531.0,304.06,211.59
2017,8,15,9,0,797.0,95.0,4.9,30.0,585.0,362.83,260.92
2017,8,15,9,15,813.5,98.0,4.9,30.5,633.0,420.85,308.95
2017,8,15,9,30,830.0,101.0,4.9,31.0,681.0,482.61,358.23
2017,8,15,9,45,846.5,101.0,4.9,31.5,725.0,538.42,401.73
2017,8,15,10,0,863.0,101.0,4.9,32.0,769.0,594.21,443.83
2017,8,15,10,15,872.0,103.0,4.85,32.5,805.5,646.78,482.11
2017,8,15,10,30,881.0,105.0,4.8,33.0,842.0,698.06,518.28
2017,8,15,10,45,888.5,105.5,4.75,33.5,871.5,745.36,549.47
2017,8,15,11,0,896.0,106.0,4.7,34.0,901.0,790.74,578.04
2017,8,15,11,15,900.0,107.0,4.65,34.0,922.5,831.64,604.56
2017,8,15,11,30,904.0,108.0,4.6,34.0,944.0,869.97,629.15
2017,8,15,11,45,900.0,113.0,4.6,34.5,956.0,902.33,648.54
2017,8,15,12,0,896.0,118.0,4.6,35.0,968.0,931.37,665.64
2017,8,15,12,15,896.5,118.0,4.55,35.0,973.0,956.44,681.27
2017,8,15,12,30,897.0,118.0,4.5,35.0,978.0,978.24,694.81
2017,8,15,12,45,895.5,118.5,4.5,35.5,974.5,995.22,704.12
2017,8,15,13,0,894.0,119.0,4.5,36.0,971.0,1008.7,711.26
2017,8,15,13,15,891.0,118.0,4.5,36.0,959.5,1015.61,715.82
2017,8,15,13,30,888.0,117.0,4.5,36.0,948.0,1018.84,718.21
2017,8,15,13,45,882.5,116.5,4.5,36.5,928.0,1016.38,715.66
2017,8,15,14,0,877.0,116.0,4.5,37.0,908.0,1010.26,710.97
2017,8,15,14,15,870.5,115.0,4.5,37.0,881.0,999.01,704.66
2017,8,15,14,30,864.0,114.0,4.5,37.0,854.0,984.27,696.25
2017,8,15,14,45,848.5,115.5,4.5,37.0,818.0,960.03,681.86
2017,8,15,15,0,833.0,117.0,4.5,37.0,782.0,932.89,665.67
2017,8,15,15,15,820.5,115.0,4.5,37.0,741.5,902.1,647.09
2017,8,15,15,30,808.0,113.0,4.5,37.0,701.0,876.0,631.57
2017,8,15,15,45,787.0,112.0,4.5,37.0,654.0,833.55,605.1
2017,8,15,16,0,766.0,111.0,4.5,37.0,607.0,789.45,577.35
2017,8,15,16,15,744.5,107.5,4.45,36.5,557.0,740.79,547.14
2017,8,15,16,30,723.0,104.0,4.4,36.0,507.0,691.16,515.72
2017,8,15,16,45,682.5,102.5,4.35,35.5,452.0,632.18,477.0
2017,8,15,17,0,642.0,101.0,4.3,35.0,397.0,571.86,434.76
2017,8,15,17,15,601.0,94.5,4.0,34.5,342.5,507.33,387.88
2017,8,15,17,30,560.0,88.0,3.7,34.0,288.0,445.17,341.37
2017,8,15,17,45,486.0,82.0,3.45,33.5,233.5,368.7,282.57
2017,8,15,18,0,412.0,76.0,3.2,33.0,179.0,296.31,225.3
2017,8,15,18,15,325.5,63.0,3.25,32.0,131.0,222.19,166.0
2017,8,15,18,30,239.0,50.0,3.3,31.0,83.0,157.87,113.33
2017,8,15,18,45,131.0,31.0,3.35,30.5,48.0,90.08,55.28
2017,8,15,19,0,23.0,12.0,3.4,30.0,13.0,17.05,0.0
2017,8,15,19,15,11.5,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,24.5,18.0,4.15,25.5,20.5,15.7,0.0
2017,8,16,6,30,49.0,36.0,4.4,26.0,41.0,30.55,18.65
2017,8,16,6,45,107.0,58.0,4.7,26.5,77.5,48.01,34.56
2017,8,16,7,0,165.0,80.0,5.0,27.0,114.0,62.33,47.18
2017,8,16,7,15,219.0,96.5,5.1,27.5,156.5,74.07,57.31
2017,8,16,7,30,273.0,113.0,5.2,28.0,199.0,85.33,66.72
2017,8,16,7,45,367.0,121.0,5.35,28.5,261.5,103.45,68.34
2017,8,16,8,0,461.0,129.0,5.5,29.0,324.0,146.33,92.6
2017,8,16,8,15,461.5,151.0,5.5,29.5,369.0,195.86,130.57
2017,8,16,8,30,462.0,173.0,5.5,30.0,414.0,245.6,171.03
2017,8,16,8,45,580.5,150.5,5.5,30.5,485.5,293.4,207.53
2017,8,16,9,0,699.0,128.0,5.5,31.0,557.0,353.56,255.0
2017,8,16,9,15,718.5,132.0,5.45,31.0,604.0,408.7,300.73
2017,8,16,9,30,738.0,136.0,5.4,31.0,651.0,467.87,348.33
2017,8,16,9,45,761.5,134.5,5.35,31.5,695.0,521.79,390.25
2017,8,16,10,0,785.0,133.0,5.3,32.0,739.0,576.7,431.66
2017,8,16,10,15,796.0,135.5,5.25,32.5,775.0,628.03,469.18
2017,8,16,10,30,807.0,138.0,5.2,33.0,811.0,678.52,504.99
2017,8,16,10,45,818.5,137.5,5.2,33.5,841.5,725.5,537.65
2017,8,16,11,0,830.0,137.0,5.2,34.0,872.0,769.02,565.73
2017,8,16,11,15,835.5,138.0,5.15,34.0,894.0,808.75,591.78
2017,8,16,11,30,841.0,139.0,5.1,34.0,916.0,846.23,616.1
2017,8,16,11,45,845.5,139.0,5.1,34.5,930.0,879.47,636.38
2017,8,16,12,0,850.0,139.0,5.1,35.0,944.0,910.05,654.76
2017,8,16,12,15,851.0,139.0,5.05,35.0,949.5,934.58,670.15
2017,8,16,12,30,852.0,139.0,5.0,35.0,955.0,956.04,683.57
2017,8,16,12,45,853.0,138.0,5.0,35.5,953.0,973.37,693.23
2017,8,16,13,0,854.0,137.0,5.0,36.0,951.0,987.42,700.84
2017,8,16,13,15,851.5,136.5,4.95,36.0,939.5,995.08,705.56
2017,8,16,13,30,849.0,136.0,4.9,36.0,928.0,999.24,708.19
2017,8,16,13,45,845.5,134.0,4.9,36.0,909.5,997.36,707.47
2017,8,16,14,0,842.0,132.0,4.9,36.0,891.0,991.91,704.64
2017,8,16,14,15,835.5,130.5,4.85,36.0,864.0,980.48,697.73
2017,8,16,14,30,829.0,129.0,4.8,36.0,837.0,965.65,688.78
2017,8,16,14,45,820.5,126.5,4.8,36.0,803.5,944.55,676.24
2017,8,16,15,0,812.0,124.0,4.8,36.0,770.0,928.43,667.05
2017,8,16,15,15,799.5,121.5,4.7,36.0,730.0,897.29,647.58
2017,8,16,15,30,787.0,119.0,4.6,36.0,690.0,863.56,626.46
2017,8,16,15,45,769.0,116.5,4.6,36.0,644.0,822.61,600.8
2017,8,16,16,0,751.0,114.0,4.6,36.0,598.0,779.88,573.73
2017,8,16,16,15,729.0,110.0,4.45,35.5,548.0,730.73,542.6
2017,8,16,16,30,707.0,106.0,4.3,35.0,498.0,683.58,512.4
2017,8,16,16,45,674.0,102.0,4.2,34.5,444.5,625.06,473.58
2017,8,16,17,0,641.0,98.0,4.1,34.0,391.0,567.34,433.04
2017,8,16,17,15,599.5,92.0,3.85,33.5,337.0,503.11,386.22
2017,8,16,17,30,558.0,86.0,3.6,33.0,283.0,441.32,339.8
2017,8,16,17,45,497.5,78.0,3.4,32.5,230.0,370.01,284.71
2017,8,16,18,0,437.0,70.0,3.2,32.0,177.0,303.99,231.96
2017,8,16,18,15,348.5,58.0,3.2,31.5,129.0,225.6,168.62
2017,8,16,18,30,260.0,46.0,3.2,31.0,81.0,160.5,114.75
2017,8,16,18,45,130.0,29.0,3.25,30.5,46.5,86.66,51.51
2017,8,16,19,0,0.0,12.0,3.3,30.0,12.0,11.44,0.0
2017,8,16,19,15,0.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,38.5,18.5,2.85,25.0,22.0,16.04,0.0
2017,8,17,6,30,77.0,37.0,3.0,25.0,44.0,31.24,19.16
2017,8,17,6,45,169.5,55.5,3.15,25.5,86.0,44.38,31.65
2017,8,17,7,0,262.0,74.0,3.3,26.0,128.0,55.36,41.47
2017,8,17,7,15,321.5,89.0,3.45,26.5,176.0,64.89,49.76
2017,8,17,7,30,381.0,104.0,3.6,27.0,224.0,73.91,57.33
2017,8,17,7,45,439.0,112.5,3.75,27.5,277.0,100.31,64.24
2017,8,17,8,0,497.0,121.0,3.9,28.0,330.0,144.09,89.62
2017,8,17,8,15,470.0,149.0,3.95,28.0,368.5,195.82,130.71
2017,8,17,8,30,443.0,177.0,4.0,28.0,407.0,244.56,171.74
2017,8,17,8,45,587.0,145.5,4.05,28.5,484.0,291.24,206.67
2017,8,17,9,0,731.0,114.0,4.1,29.0,561.0,356.62,257.78
2017,8,17,9,15,750.0,117.5,4.1,29.5,608.5,412.48,303.65
2017,8,17,9,30,769.0,121.0,4.1,30.0,656.0,469.41,349.01
2017,8,17,9,45,789.5,120.5,4.1,30.5,699.5,524.31,391.56
2017,8,17,10,0,810.0,120.0,4.1,31.0,743.0,579.81,433.23
2017,8,17,10,15,820.0,122.0,4.05,31.5,779.5,631.93,471.04
2017,8,17,10,30,830.0,124.0,4.0,32.0,816.0,681.59,506.0
2017,8,17,10,45,841.0,123.5,3.95,32.5,846.5,728.4,537.62
2017,8,17,11,0,852.0,123.0,3.9,33.0,877.0,773.71,566.25
2017,8,17,11,15,857.0,124.5,3.8,33.0,899.0,814.29,592.26
2017,8,17,11,30,862.0,126.0,3.7,33.0,921.0,852.5,616.43
2017,8,17,11,45,855.0,133.5,3.65,33.5,932.5,883.26,634.45
2017,8,17,12,0,848.0,141.0,3.6,34.0,944.0,910.68,650.17
2017,8,17,12,15,849.5,141.5,3.55,34.0,949.5,936.11,665.88
2017,8,17,12,30,851.0,142.0,3.5,34.0,955.0,958.5,679.63
2017,8,17,12,45,852.0,140.5,3.45,34.5,952.5,975.34,688.46
2017,8,17,13,0,853.0,139.0,3.4,35.0,950.0,988.88,695.26
2017,8,17,13,15,851.0,138.5,3.35,35.0,939.0,997.01,700.19
2017,8,17,13,30,849.0,138.0,3.3,35.0,928.0,1001.65,703.06
2017,8,17,13,45,846.0,135.5,3.25,35.5,909.5,999.73,700.52
2017,8,17,14,0,843.0,133.0,3.2,36.0,891.0,994.23,695.93
2017,8,17,14,15,836.5,131.5,3.15,36.0,864.0,982.74,689.19
2017,8,17,14,30,830.0,130.0,3.1,36.0,837.0,967.86,680.47
2017,8,17,14,45,813.5,132.0,3.1,36.0,802.0,952.2,671.76
2017,8,17,15,0,797.0,134.0,3.1,36.0,767.0,925.17,655.87
2017,8,17,15,15,784.5,131.0,3.05,36.0,726.5,893.78,636.92
2017,8,17,15,30,772.0,128.0,3.0,36.0,686.0,859.83,616.29
2017,8,17,15,45,755.5,124.5,3.0,36.0,640.5,819.46,591.64
2017,8,17,16,0,739.0,121.0,3.0,36.0,595.0,777.25,565.55
2017,8,17,16,15,716.5,116.5,2.95,35.5,545.0,730.78,537.14
2017,8,17,16,30,694.0,112.0,2.9,35.0,495.0,680.25,505.43
2017,8,17,16,45,664.0,107.0,2.85,35.0,442.5,623.23,467.17
2017,8,17,17,0,634.0,102.0,2.8,35.0,390.0,566.77,427.48
2017,8,17,17,15,592.0,95.5,2.5,34.0,335.5,501.9,381.47
2017,8,17,17,30,550.0,89.0,2.2,33.0,281.0,439.53,335.74
2017,8,17,17,45,489.5,80.0,1.9,32.5,228.0,367.48,280.5
2017,8,17,18,0,429.0,71.0,1.6,32.0,175.0,297.85,225.49
2017,8,17,18,15,339.0,58.5,1.55,31.0,127.0,222.04,165.13
2017,8,17,18,30,249.0,46.0,1.5,30.0,79.0,156.52,111.57
2017,8,17,18,45,124.5,28.5,1.45,29.5,45.0,83.65,47.96
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,10.48,0.0
2017,8,17,19,15,0.0,5.5,1.45,29.0,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,90.0,17.5,2.75,24.5,26.0,13.89,0.0
2017,8,18,6,30,180.0,35.0,3.0,25.0,52.0,27.37,15.96
2017,8,18,6,45,294.0,47.5,3.3,25.5,98.0,36.27,24.83
2017,8,18,7,0,408.0,60.0,3.6,26.0,144.0,45.5,33.11
2017,8,18,7,15,477.0,69.5,3.65,26.5,197.0,50.44,37.48
2017,8,18,7,30,546.0,79.0,3.7,27.0,250.0,55.1,41.4
2017,8,18,7,45,606.5,82.0,3.8,27.5,307.0,83.28,46.32
2017,8,18,8,0,667.0,85.0,3.9,28.0,364.0,132.84,73.81
2017,8,18,8,15,699.0,90.0,3.9,28.5,418.5,186.57,113.95
2017,8,18,8,30,731.0,95.0,3.9,29.0,473.0,247.69,163.76
2017,8,18,8,45,761.5,96.0,3.9,30.0,526.5,304.15,210.86
2017,8,18,9,0,792.0,97.0,3.9,31.0,580.0,363.51,259.76
2017,8,18,9,15,808.5,99.5,3.85,31.5,628.0,420.98,306.8
2017,8,18,9,30,825.0,102.0,3.8,32.0,676.0,482.06,354.92
2017,8,18,9,45,841.0,103.0,3.75,32.5,719.5,538.37,398.06
2017,8,18,10,0,857.0,104.0,3.7,33.0,763.0,594.63,439.69
2017,8,18,10,15,866.0,105.5,3.55,33.5,799.5,646.58,476.62
2017,8,18,10,30,875.0,107.0,3.4,34.0,836.0,697.24,511.36
2017,8,18,10,45,883.0,108.0,3.3,34.5,866.0,745.19,542.16
2017,8,18,11,0,891.0,109.0,3.2,35.0,896.0,791.27,570.31
2017,8,18,11,15,895.5,110.0,3.1,35.0,917.5,832.45,595.94
2017,8,18,11,30,900.0,111.0,3.0,35.0,939.0,871.09,619.62
2017,8,18,11,45,897.5,115.0,2.9,35.5,951.5,903.72,637.88
2017,8,18,12,0,895.0,119.0,2.8,36.0,964.0,933.1,653.85
2017,8,18,12,15,896.0,119.0,2.7,36.0,969.5,958.6,668.59
2017,8,18,12,30,897.0,119.0,2.6,36.0,975.0,980.82,681.23
2017,8,18,12,45,895.5,119.5,2.55,36.5,971.5,997.73,689.59
2017,8,18,13,0,894.0,120.0,2.5,37.0,968.0,1011.12,695.86
2017,8,18,13,15,891.5,119.5,2.45,37.0,956.5,1018.91,700.25
2017,8,18,13,30,889.0,119.0,2.4,37.0,945.0,1023.02,702.57
2017,8,18,13,45,883.5,118.5,2.4,37.5,925.0,1020.42,700.01
2017,8,18,14,0,878.0,118.0,2.4,38.0,905.0,1014.15,695.43
2017,8,18,14,15,871.5,116.5,2.4,38.0,878.0,1002.21,689.02
2017,8,18,14,30,865.0,115.0,2.4,38.0,851.0,986.74,680.61
2017,8,18,14,45,854.0,114.5,2.4,38.0,816.0,964.55,668.17
2017,8,18,15,0,843.0,114.0,2.4,38.0,781.0,939.25,653.89
2017,8,18,15,15,831.0,111.5,2.4,37.5,740.0,907.92,637.18
2017,8,18,15,30,819.0,109.0,2.4,37.0,699.0,881.14,623.26
2017,8,18,15,45,802.5,106.5,2.45,37.0,652.5,840.43,599.31
2017,8,18,16,0,786.0,104.0,2.5,37.0,606.0,797.74,573.85
2017,8,18,16,15,765.0,100.5,2.55,36.5,555.5,748.58,544.82
2017,8,18,16,30,744.0,97.0,2.6,36.0,505.0,698.36,514.4
2017,8,18,16,45,715.5,92.5,2.65,36.0,451.5,640.82,477.11
2017,8,18,17,0,687.0,88.0,2.7,36.0,398.0,586.12,439.87
2017,8,18,17,15,647.5,82.0,2.4,35.0,343.0,520.95,393.96
2017,8,18,17,30,608.0,76.0,2.1,34.0,288.0,457.99,348.03
2017,8,18,17,45,552.0,68.5,1.85,33.5,234.0,387.17,293.99
2017,8,18,18,0,496.0,61.0,1.6,33.0,180.0,321.19,241.74
2017,8,18,18,15,406.0,50.5,1.55,32.0,130.5,242.98,179.52
2017,8,18,18,30,316.0,40.0,1.5,31.0,81.0,174.56,123.33
2017,8,18,18,45,182.5,25.0,1.45,30.5,46.0,95.5,51.94
2017,8,18,19,0,49.0,10.0,1.4,30.0,11.0,21.28,0.0
2017,8,18,19,15,24.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,96.0,16.5,2.45,24.5,25.5,15.73,0.0
2017,8,19,6,30,192.0,33.0,2.7,25.0,51.0,25.79,14.58
2017,8,19,6,45,314.5,44.5,2.95,25.5,98.0,33.97,22.88
2017,8,19,7,0,437.0,56.0,3.2,26.0,145.0,42.05,30.17
2017,8,19,7,15,504.5,64.5,3.2,26.5,198.0,46.32,33.98
2017,8,19,7,30,572.0,73.0,3.2,27.0,251.0,50.37,37.39
2017,8,19,7,45,630.0,76.0,3.25,28.0,308.5,79.56,42.66
2017,8,19,8,0,688.0,79.0,3.3,29.0,366.0,130.37,70.68
2017,8,19,8,15,719.0,83.5,3.15,29.5,420.5,188.59,114.15
2017,8,19,8,30,750.0,88.0,3.0,30.0,475.0,246.19,161.03
2017,8,19,8,45,775.0,90.5,2.95,31.0,527.5,303.54,208.71
2017,8,19,9,0,800.0,93.0,2.9,32.0,580.0,363.1,257.45
2017,8,19,9,15,817.0,95.5,2.7,32.5,628.0,421.27,304.27
2017,8,19,9,30,834.0,98.0,2.5,33.0,676.0,483.12,351.92
2017,8,19,9,45,848.0,99.5,2.35,33.5,719.5,539.33,393.85
2017,8,19,10,0,862.0,101.0,2.2,34.0,763.0,595.25,433.86
2017,8,19,10,15,871.0,103.0,2.1,34.5,799.5,647.92,470.23
2017,8,19,10,30,880.0,105.0,2.0,35.0,836.0,699.29,504.33
2017,8,19,10,45,888.0,105.5,1.95,35.5,866.0,747.01,533.96
2017,8,19,11,0,896.0,106.0,1.9,36.0,896.0,792.85,561.06
2017,8,19,11,15,900.5,107.0,1.95,36.0,918.0,834.21,586.88
2017,8,19,11,30,905.0,108.0,2.0,36.0,940.0,873.02,610.94
2017,8,19,11,45,913.5,104.5,2.05,36.5,955.0,908.28,631.37
2017,8,19,12,0,922.0,101.0,2.1,37.0,970.0,940.79,649.97
2017,8,19,12,15,922.5,101.5,2.2,37.0,975.5,966.82,666.41
2017,8,19,12,30,923.0,102.0,2.3,37.0,981.0,989.44,680.88
2017,8,19,12,45,922.5,101.5,2.4,37.5,978.0,1006.59,690.68
2017,8,19,13,0,922.0,101.0,2.5,38.0,975.0,1020.1,698.38
2017,8,19,13,15,919.5,100.5,2.55,38.0,963.5,1027.9,703.72
2017,8,19,13,30,917.0,100.0,2.6,38.0,952.0,1031.9,706.95
2017,8,19,13,45,913.0,99.5,2.7,38.0,932.0,1030.59,707.59
2017,8,19,14,0,909.0,99.0,2.8,38.0,912.0,1025.49,706.06
2017,8,19,14,15,903.0,97.5,2.85,38.0,884.5,1013.56,700.04
2017,8,19,14,30,897.0,96.0,2.9,38.0,857.0,997.98,691.91
2017,8,19,14,45,880.0,99.5,2.95,38.0,820.5,973.61,678.4
2017,8,19,15,0,863.0,103.0,3.0,38.0,784.0,946.31,663.1
2017,8,19,15,15,851.5,101.0,3.05,38.0,743.0,915.37,645.44
2017,8,19,15,30,840.0,99.0,3.1,38.0,702.0,881.67,625.92
2017,8,19,15,45,825.5,96.0,3.15,38.0,655.5,841.66,602.14
2017,8,19,16,0,811.0,93.0,3.2,38.0,609.0,805.86,580.89
2017,8,19,16,15,790.5,90.0,3.2,37.5,558.0,756.7,551.34
2017,8,19,16,30,770.0,87.0,3.2,37.0,507.0,706.41,520.49
2017,8,19,16,45,743.0,83.0,3.25,36.5,453.0,649.41,484.41
2017,8,19,17,0,716.0,79.0,3.3,36.0,399.0,592.52,446.82
2017,8,19,17,15,677.5,74.0,3.0,35.5,344.0,529.76,401.55
2017,8,19,17,30,639.0,69.0,2.7,35.0,289.0,467.1,354.95
2017,8,19,17,45,581.5,62.5,2.4,34.5,234.5,395.12,299.79
2017,8,19,18,0,524.0,56.0,2.1,34.0,180.0,328.13,246.5
2017,8,19,18,15,434.5,46.5,2.0,33.0,130.0,249.87,183.91
2017,8,19,18,30,345.0,37.0,1.9,32.0,80.0,181.38,127.24
2017,8,19,18,45,172.5,18.5,1.85,31.0,40.0,85.37,42.76
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,119.5,15.0,2.25,24.5,26.0,14.3,0.0
2017,8,20,6,30,239.0,30.0,2.5,25.0,52.0,24.13,13.13
2017,8,20,6,45,355.0,41.0,2.75,25.5,99.5,31.59,20.86
2017,8,20,7,0,471.0,52.0,3.0,26.0,147.0,38.66,27.29
2017,8,20,7,15,536.5,60.0,3.0,26.5,200.5,42.72,30.91
2017,8,20,7,30,602.0,68.0,3.0,27.0,254.0,46.56,34.15
2017,8,20,7,45,653.5,71.5,3.05,28.0,310.5,77.09,40.12
2017,8,20,8,0,705.0,75.0,3.1,29.0,367.0,132.96,72.05
2017,8,20,8,15,735.0,79.0,3.05,29.5,422.0,187.56,112.7
2017,8,20,8,30,765.0,83.0,3.0,30.0,477.0,245.53,160.06
2017,8,20,8,45,789.0,85.5,2.95,31.0,529.5,303.53,208.42
2017,8,20,9,0,813.0,88.0,2.9,32.0,582.0,363.59,257.68
2017,8,20,9,15,829.0,90.5,2.85,32.5,630.0,425.69,307.66
2017,8,20,9,30,845.0,93.0,2.8,33.0,678.0,484.24,353.43
2017,8,20,9,45,857.5,95.0,2.8,33.5,720.5,540.7,396.22
2017,8,20,10,0,870.0,97.0,2.8,34.0,763.0,596.7,437.17
2017,8,20,10,15,879.0,98.5,2.85,34.0,799.5,649.33,475.56
2017,8,20,10,30,888.0,100.0,2.9,34.0,836.0,700.62,512.07
2017,8,20,10,45,894.5,101.0,2.95,34.5,866.0,748.06,542.61
2017,8,20,11,0,901.0,102.0,3.0,35.0,896.0,793.47,570.84
2017,8,20,11,15,905.5,103.0,3.1,35.5,917.5,835.01,596.46
2017,8,20,11,30,910.0,104.0,3.2,36.0,939.0,873.97,620.19
2017,8,20,11,45,903.5,111.0,3.3,36.5,950.5,906.26,639.48
2017,8,20,12,0,897.0,118.0,3.4,37.0,962.0,935.04,656.49
2017,8,20,12,15,898.5,118.0,3.45,37.0,967.5,961.01,672.78
2017,8,20,12,30,900.0,118.0,3.5,37.0,973.0,983.71,687.07
2017,8,20,12,45,900.0,117.5,3.6,37.0,970.0,1001.07,698.45
2017,8,20,13,0,900.0,117.0,3.7,37.0,967.0,1014.9,707.76
2017,8,20,13,15,897.5,116.5,3.7,37.0,956.0,1022.61,712.75
2017,8,20,13,30,895.0,116.0,3.7,37.0,945.0,1026.62,715.59
2017,8,20,13,45,566.0,278.5,3.75,37.5,799.0,881.39,620.92
2017,8,20,14,0,237.0,441.0,3.8,38.0,653.0,696.12,490.34
2017,8,20,14,15,556.0,275.5,3.8,38.0,751.5,865.87,613.17
2017,8,20,14,30,875.0,110.0,3.8,38.0,850.0,991.4,695.35
2017,8,20,14,45,865.0,109.0,3.85,38.0,815.0,969.31,681.87
2017,8,20,15,0,855.0,108.0,3.9,38.0,780.0,944.03,667.45
2017,8,20,15,15,843.5,106.0,3.9,37.5,739.0,913.25,650.57
2017,8,20,15,30,832.0,104.0,3.9,37.0,698.0,879.73,631.79
2017,8,20,15,45,816.0,101.0,3.9,37.0,651.5,845.42,611.04
2017,8,20,16,0,800.0,98.0,3.9,37.0,605.0,801.99,584.04
2017,8,20,16,15,779.0,94.5,3.85,36.5,554.0,752.18,553.4
2017,8,20,16,30,758.0,91.0,3.8,36.0,503.0,701.31,521.47
2017,8,20,16,45,728.5,87.0,3.75,36.0,448.5,642.93,482.57
2017,8,20,17,0,699.0,83.0,3.7,36.0,394.0,587.22,443.88
2017,8,20,17,15,659.0,77.5,3.35,35.5,338.5,521.71,396.4
2017,8,20,17,30,619.0,72.0,3.0,35.0,283.0,458.47,349.12
2017,8,20,17,45,558.5,65.5,2.7,34.5,228.5,385.94,293.34
2017,8,20,18,0,498.0,59.0,2.4,34.0,174.0,318.72,239.73
2017,8,20,18,15,407.0,48.0,2.15,33.0,125.0,239.64,176.29
2017,8,20,18,30,316.0,37.0,1.9,32.0,76.0,170.62,119.19
2017,8,20,18,45,158.0,18.5,1.65,31.0,38.0,80.21,36.34
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
