Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,94.5,15.5,1.9,24.5,24.0,14.77,0.0
2017,8,21,6,30,189.0,31.0,2.1,25.0,48.0,24.23,13.05
2017,8,21,6,45,301.5,43.5,2.35,25.5,93.5,33.24,22.23
2017,8,21,7,0,414.0,56.0,2.6,26.0,139.0,42.24,30.31
2017,8,21,7,15,482.0,65.0,2.6,26.5,191.0,46.91,34.47
2017,8,21,7,30,550.0,74.0,2.6,27.0,243.0,51.33,38.21
2017,8,21,7,45,603.0,78.5,2.65,28.0,298.5,80.36,44.06
2017,8,21,8,0,656.0,83.0,2.7,29.0,354.0,130.23,71.85
2017,8,21,8,15,687.5,87.5,2.7,29.5,407.5,182.93,110.96
2017,8,21,8,30,719.0,92.0,2.7,30.0,461.0,242.8,159.44
2017,8,21,8,45,507.5,174.0,2.7,30.5,448.0,292.63,207.36
2017,8,21,9,0,296.0,256.0,2.7,31.0,435.0,322.26,235.78
2017,8,21,9,15,550.5,180.0,2.65,31.5,547.5,382.79,279.58
2017,8,21,9,30,805.0,104.0,2.6,32.0,660.0,472.62,346.5
2017,8,21,9,45,818.0,106.5,2.6,32.5,702.0,530.52,390.1
2017,8,21,10,0,831.0,109.0,2.6,33.0,744.0,585.29,430.19
2017,8,21,10,15,840.5,111.0,2.55,33.5,780.5,636.83,466.52
2017,8,21,10,30,850.0,113.0,2.5,34.0,817.0,687.17,500.81
2017,8,21,10,45,856.5,114.5,2.5,34.5,846.0,733.45,530.73
2017,8,21,11,0,863.0,116.0,2.5,35.0,875.0,777.81,557.91
2017,8,21,11,15,868.0,117.5,2.5,35.0,897.0,818.83,583.73
2017,8,21,11,30,873.0,119.0,2.5,35.0,919.0,857.42,607.78
2017,8,21,11,45,872.5,122.0,2.5,35.5,931.5,890.01,626.55
2017,8,21,12,0,872.0,125.0,2.5,36.0,944.0,919.54,643.27
2017,8,21,12,15,873.0,125.5,2.5,36.0,949.5,944.92,658.69
2017,8,21,12,30,874.0,126.0,2.5,36.0,955.0,967.11,672.16
2017,8,21,12,45,873.0,126.0,2.55,36.5,952.0,983.57,681.19
2017,8,21,13,0,872.0,126.0,2.6,37.0,949.0,996.57,688.21
2017,8,21,13,15,869.5,125.5,2.65,37.0,937.5,1004.06,693.4
2017,8,21,13,30,867.0,125.0,2.7,37.0,926.0,1007.94,696.56
2017,8,21,13,45,863.0,124.0,2.8,37.0,906.5,1006.19,696.85
2017,8,21,14,0,859.0,123.0,2.9,37.0,887.0,1000.81,695.05
2017,8,21,14,15,536.0,268.0,2.95,37.0,740.0,838.16,591.24
2017,8,21,14,30,213.0,413.0,3.0,37.0,593.0,644.54,456.53
2017,8,21,14,45,520.5,264.5,3.05,37.0,678.5,809.83,577.27
2017,8,21,15,0,828.0,116.0,3.1,37.0,764.0,926.79,655.68
2017,8,21,15,15,816.0,113.5,3.1,37.0,723.5,903.24,641.07
2017,8,21,15,30,804.0,111.0,3.1,37.0,683.0,869.15,620.74
2017,8,21,15,45,787.0,108.0,3.15,37.0,637.0,827.65,595.78
2017,8,21,16,0,770.0,105.0,3.2,37.0,591.0,784.27,569.29
2017,8,21,16,15,748.0,101.5,3.2,36.5,540.5,734.69,539.11
2017,8,21,16,30,726.0,98.0,3.2,36.0,490.0,684.18,507.7
2017,8,21,16,45,694.0,94.0,3.25,35.5,436.0,627.97,471.68
2017,8,21,17,0,662.0,90.0,3.3,35.0,382.0,569.88,431.92
2017,8,21,17,15,620.5,84.0,3.1,34.5,327.5,504.57,384.71
2017,8,21,17,30,579.0,78.0,2.9,34.0,273.0,441.73,337.77
2017,8,21,17,45,512.5,70.5,2.75,33.5,219.0,366.93,280.23
2017,8,21,18,0,446.0,63.0,2.6,33.0,165.0,298.12,225.36
2017,8,21,18,15,353.0,51.0,2.35,32.5,117.5,220.07,162.16
2017,8,21,18,30,260.0,39.0,2.1,32.0,70.0,151.4,105.28
2017,8,21,18,45,130.0,19.5,1.9,31.5,35.0,70.21,27.04
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,89.0,15.5,2.2,24.5,23.0,14.77,0.0
2017,8,22,6,30,178.0,31.0,2.4,25.0,46.0,24.27,12.89
2017,8,22,6,45,298.0,43.0,2.6,25.5,92.0,32.89,21.9
2017,8,22,7,0,418.0,55.0,2.8,26.0,138.0,41.46,29.63
2017,8,22,7,15,487.0,64.0,2.7,26.5,190.5,46.18,33.84
2017,8,22,7,30,556.0,73.0,2.6,27.0,243.0,50.64,37.62
2017,8,22,7,45,613.0,76.5,2.55,28.0,299.5,79.25,42.94
2017,8,22,8,0,670.0,80.0,2.5,29.0,356.0,129.43,70.64
2017,8,22,8,15,701.5,84.5,2.3,29.5,410.0,186.84,113.36
2017,8,22,8,30,733.0,89.0,2.1,30.0,464.0,243.64,159.33
2017,8,22,8,45,759.0,91.5,1.9,31.0,516.5,300.41,206.02
2017,8,22,9,0,785.0,94.0,1.7,32.0,569.0,359.52,253.62
2017,8,22,9,15,802.0,97.0,1.5,32.5,617.0,417.41,299.32
2017,8,22,9,30,819.0,100.0,1.3,33.0,665.0,478.87,345.47
2017,8,22,9,45,832.5,102.5,1.1,33.5,707.5,535.01,385.72
2017,8,22,10,0,846.0,105.0,0.9,34.0,750.0,590.85,423.6
2017,8,22,10,15,855.5,106.5,0.95,34.5,786.5,642.69,459.12
2017,8,22,10,30,865.0,108.0,1.0,35.0,823.0,693.3,492.73
2017,8,22,10,45,872.5,109.5,1.05,35.5,852.5,740.97,522.43
2017,8,22,11,0,880.0,111.0,1.1,36.0,882.0,786.76,549.72
2017,8,22,11,15,632.5,256.5,1.25,36.0,818.5,764.09,533.46
2017,8,22,11,30,385.0,402.0,1.4,36.0,755.0,714.84,497.26
2017,8,22,11,45,638.0,259.5,1.6,36.5,853.5,824.16,574.66
2017,8,22,12,0,891.0,117.0,1.8,37.0,952.0,929.64,641.04
2017,8,22,12,15,614.5,282.0,1.9,37.0,860.0,867.51,600.64
2017,8,22,12,30,338.0,447.0,2.0,37.0,768.0,775.72,535.97
2017,8,22,12,45,616.0,281.5,2.15,37.5,863.0,901.68,624.55
2017,8,22,13,0,894.0,116.0,2.3,38.0,958.0,1008.7,690.69
2017,8,22,13,15,892.0,115.5,2.4,38.0,946.5,1016.74,695.82
2017,8,22,13,30,890.0,115.0,2.5,38.0,935.0,1021.09,699.76
2017,8,22,13,45,887.0,113.0,2.6,38.0,915.5,1019.15,700.04
2017,8,22,14,0,884.0,111.0,2.7,38.0,896.0,1013.48,698.18
2017,8,22,14,15,877.5,110.0,2.75,38.0,868.5,1001.68,692.25
2017,8,22,14,30,871.0,109.0,2.8,38.0,841.0,986.33,684.27
2017,8,22,14,45,856.0,110.5,2.9,38.0,805.0,961.99,671.16
2017,8,22,15,0,841.0,112.0,3.0,38.0,769.0,934.71,656.18
2017,8,22,15,15,829.0,109.5,3.0,37.5,728.0,903.11,639.04
2017,8,22,15,30,817.0,107.0,3.0,37.0,687.0,876.09,624.73
2017,8,22,15,45,800.5,104.5,3.0,37.0,640.5,835.14,599.91
2017,8,22,16,0,784.0,102.0,3.0,37.0,594.0,792.23,573.64
2017,8,22,16,15,762.5,98.5,2.95,36.5,543.0,742.47,543.31
2017,8,22,16,30,741.0,95.0,2.9,36.0,492.0,691.73,511.75
2017,8,22,16,45,710.0,90.5,2.9,36.0,438.0,634.8,474.37
2017,8,22,17,0,679.0,86.0,2.9,36.0,384.0,576.05,433.66
2017,8,22,17,15,637.5,80.5,2.6,35.5,328.5,510.51,386.37
2017,8,22,17,30,596.0,75.0,2.3,35.0,273.0,447.42,339.36
2017,8,22,17,45,532.5,67.5,2.05,34.5,219.0,373.36,282.69
2017,8,22,18,0,469.0,60.0,1.8,34.0,165.0,305.0,228.43
2017,8,22,18,15,374.0,48.5,1.6,33.0,117.0,225.54,164.97
2017,8,22,18,30,279.0,37.0,1.4,32.0,69.0,155.41,107.2
2017,8,22,18,45,139.5,18.5,1.2,31.5,34.5,70.98,21.57
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,92.5,14.5,1.9,24.5,22.5,13.82,0.0
2017,8,23,6,30,185.0,29.0,2.0,25.0,45.0,22.68,11.48
2017,8,23,6,45,293.5,42.5,2.1,26.0,90.0,32.53,21.52
2017,8,23,7,0,402.0,56.0,2.2,27.0,135.0,42.45,30.33
2017,8,23,7,15,471.0,65.5,1.9,27.5,187.0,47.54,34.84
2017,8,23,7,30,540.0,75.0,1.6,28.0,239.0,52.34,38.9
2017,8,23,7,45,589.0,81.0,1.35,29.0,294.0,81.83,45.43
2017,8,23,8,0,638.0,87.0,1.1,30.0,349.0,131.72,73.25
2017,8,23,8,15,671.0,92.5,0.95,30.5,403.0,184.5,111.79
2017,8,23,8,30,704.0,98.0,0.8,31.0,457.0,241.07,156.6
2017,8,23,8,45,725.5,103.0,0.7,32.0,507.5,300.89,204.43
2017,8,23,9,0,747.0,108.0,0.6,33.0,558.0,358.71,249.66
2017,8,23,9,15,765.0,111.5,0.7,33.5,605.5,415.37,293.99
2017,8,23,9,30,783.0,115.0,0.8,34.0,653.0,472.93,337.58
2017,8,23,9,45,794.0,119.0,0.95,34.5,694.5,527.89,378.29
2017,8,23,10,0,805.0,123.0,1.1,35.0,736.0,582.44,417.46
2017,8,23,10,15,815.0,125.5,1.1,35.0,772.0,634.32,453.52
2017,8,23,10,30,825.0,128.0,1.1,35.0,808.0,684.7,487.56
2017,8,23,10,45,832.5,129.0,1.15,35.5,837.0,730.27,516.74
2017,8,23,11,0,840.0,130.0,1.2,36.0,866.0,774.04,542.97
2017,8,23,11,15,454.5,280.0,1.2,36.0,680.0,642.21,452.25
2017,8,23,11,30,69.0,430.0,1.2,36.0,494.0,466.44,326.89
2017,8,23,11,45,39.5,322.0,1.3,36.5,359.0,342.0,242.57
2017,8,23,12,0,10.0,214.0,1.4,37.0,224.0,210.21,149.28
2017,8,23,12,15,62.5,344.5,1.45,37.0,404.0,391.29,278.28
2017,8,23,12,30,115.0,475.0,1.5,37.0,584.0,582.79,406.27
2017,8,23,12,45,57.5,259.5,1.6,37.5,314.0,308.28,219.31
2017,8,23,13,0,0.0,44.0,1.7,38.0,44.0,41.14,25.2
2017,8,23,13,15,14.5,205.5,1.8,38.0,219.0,214.89,153.43
2017,8,23,13,30,29.0,367.0,1.9,38.0,394.0,393.73,278.69
2017,8,23,13,45,430.5,251.5,2.0,38.0,633.5,714.68,508.86
2017,8,23,14,0,832.0,136.0,2.1,38.0,873.0,987.4,679.5
2017,8,23,14,15,824.5,134.5,2.15,37.5,845.5,974.62,671.78
2017,8,23,14,30,817.0,133.0,2.2,37.0,818.0,967.3,670.25
2017,8,23,14,45,448.5,246.5,2.3,37.0,620.0,720.53,511.96
2017,8,23,15,0,80.0,360.0,2.4,37.0,422.0,445.28,318.33
2017,8,23,15,15,216.0,330.0,2.45,36.5,485.5,552.95,399.64
2017,8,23,15,30,352.0,300.0,2.5,36.0,549.0,652.59,472.1
2017,8,23,15,45,314.5,285.5,2.6,36.0,496.5,594.84,433.02
2017,8,23,16,0,277.0,271.0,2.7,36.0,444.0,538.24,394.9
2017,8,23,16,15,231.5,251.5,2.75,35.5,387.5,459.3,340.81
2017,8,23,16,30,186.0,232.0,2.8,35.0,331.0,395.4,295.9
2017,8,23,16,45,209.0,203.5,2.85,34.5,303.5,373.72,282.44
2017,8,23,17,0,232.0,175.0,2.9,34.0,276.0,359.24,273.5
2017,8,23,17,15,214.5,152.0,2.9,33.5,235.0,312.07,238.87
2017,8,23,17,30,197.0,129.0,2.9,33.0,194.0,266.01,204.17
2017,8,23,17,45,166.0,106.5,2.95,32.5,154.0,206.92,158.29
2017,8,23,18,0,135.0,84.0,3.0,32.0,114.0,159.41,120.22
2017,8,23,18,15,96.0,61.5,3.0,31.5,79.5,111.65,81.3
2017,8,23,18,30,57.0,39.0,3.0,31.0,45.0,67.64,45.01
2017,8,23,18,45,28.5,19.5,3.05,30.5,22.5,31.33,3.36
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,8.5,0.45,24.5,8.5,8.1,0.0
2017,8,24,6,30,0.0,17.0,0.5,25.0,17.0,15.77,6.14
2017,8,24,6,45,0.0,36.0,0.55,25.5,36.0,33.17,22.13
2017,8,24,7,0,0.0,55.0,0.6,26.0,55.0,49.89,36.76
2017,8,24,7,15,0.0,77.0,0.55,26.5,77.0,68.77,52.95
2017,8,24,7,30,0.0,99.0,0.5,27.0,99.0,87.42,68.54
2017,8,24,7,45,0.0,88.0,0.5,27.5,88.0,80.34,59.4
2017,8,24,8,0,0.0,77.0,0.5,28.0,77.0,71.62,52.17
2017,8,24,8,15,0.0,67.0,0.55,28.5,67.0,62.34,44.49
2017,8,24,8,30,0.0,57.0,0.6,29.0,57.0,53.02,36.84
2017,8,24,8,45,0.0,84.0,0.7,29.5,84.0,78.25,56.49
2017,8,24,9,0,0.0,111.0,0.8,30.0,111.0,102.99,75.34
2017,8,24,9,15,6.5,167.5,0.9,30.0,172.0,156.67,116.08
2017,8,24,9,30,13.0,224.0,1.0,30.0,233.0,211.03,156.49
2017,8,24,9,45,34.5,279.0,1.15,30.5,305.0,270.61,199.79
2017,8,24,10,0,56.0,334.0,1.3,31.0,377.0,335.5,246.12
2017,8,24,10,15,43.0,330.0,1.4,31.5,364.0,329.42,240.7
2017,8,24,10,30,30.0,326.0,1.5,32.0,351.0,321.52,234.26
2017,8,24,10,45,68.0,377.0,1.6,32.5,436.0,399.5,289.63
2017,8,24,11,0,106.0,428.0,1.7,33.0,521.0,481.69,346.25
2017,8,24,11,15,246.5,414.0,1.8,33.0,637.0,595.98,427.07
2017,8,24,11,30,387.0,400.0,1.9,33.0,753.0,715.79,509.33
2017,8,24,11,45,412.5,399.0,2.0,33.0,780.0,758.68,537.46
2017,8,24,12,0,438.0,398.0,2.1,33.0,807.0,798.75,564.25
2017,8,24,12,15,424.0,403.5,2.2,33.0,801.5,807.68,570.06
2017,8,24,12,30,410.0,409.0,2.3,33.0,796.0,814.25,574.62
2017,8,24,12,45,578.0,306.5,2.4,33.5,849.5,889.78,628.05
2017,8,24,13,0,746.0,204.0,2.5,34.0,903.0,965.86,677.83
2017,8,24,13,15,494.5,330.5,2.6,34.0,791.5,851.83,601.27
2017,8,24,13,30,243.0,457.0,2.7,34.0,680.0,714.38,505.73
2017,8,24,13,45,260.0,442.5,2.8,34.0,676.0,731.86,519.53
2017,8,24,14,0,277.0,428.0,2.9,34.0,672.0,736.52,524.13
2017,8,24,14,15,491.5,312.0,2.95,33.5,729.0,840.99,601.83
2017,8,24,14,30,706.0,196.0,3.0,33.0,786.0,931.18,666.49
2017,8,24,14,45,536.5,266.0,3.15,33.0,703.5,827.47,597.46
2017,8,24,15,0,367.0,336.0,3.3,33.0,621.0,720.01,523.14
2017,8,24,15,15,201.0,309.0,3.35,32.5,464.0,516.07,381.38
2017,8,24,15,30,35.0,282.0,3.4,32.0,307.0,319.84,237.21
2017,8,24,15,45,151.5,276.5,3.45,32.0,372.5,429.37,322.32
2017,8,24,16,0,268.0,271.0,3.5,32.0,438.0,530.81,398.74
2017,8,24,16,15,217.5,251.0,3.5,31.5,379.0,447.61,339.04
2017,8,24,16,30,167.0,231.0,3.5,31.0,320.0,379.91,289.87
2017,8,24,16,45,98.5,196.0,3.55,31.0,247.0,275.15,210.74
2017,8,24,17,0,30.0,161.0,3.6,31.0,174.0,187.03,142.3
2017,8,24,17,15,22.5,138.5,3.4,30.5,147.5,150.55,114.47
2017,8,24,17,30,15.0,116.0,3.2,30.0,121.0,123.0,93.05
2017,8,24,17,45,7.5,93.0,3.05,30.0,95.5,95.55,71.13
2017,8,24,18,0,0.0,70.0,2.9,30.0,70.0,68.69,49.41
2017,8,24,18,15,0.0,48.0,2.65,29.5,48.0,46.56,31.34
2017,8,24,18,30,0.0,26.0,2.4,29.0,26.0,24.15,12.83
2017,8,24,18,45,0.0,13.0,2.15,28.5,13.0,12.06,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,13.5,13.5,2.95,23.0,14.5,12.87,0.0
2017,8,25,6,30,27.0,27.0,3.2,23.0,29.0,24.2,12.25
2017,8,25,6,45,74.0,49.5,3.45,23.5,62.0,41.43,29.16
2017,8,25,7,0,121.0,72.0,3.7,24.0,95.0,58.97,44.75
2017,8,25,7,15,159.0,92.5,3.85,24.5,133.5,71.16,55.47
2017,8,25,7,30,197.0,113.0,4.0,25.0,172.0,85.23,67.45
2017,8,25,7,45,147.0,139.5,4.2,26.0,188.5,117.44,86.12
2017,8,25,8,0,97.0,166.0,4.4,27.0,205.0,149.51,110.78
2017,8,25,8,15,157.0,190.0,4.45,27.5,265.0,183.87,134.63
2017,8,25,8,30,217.0,214.0,4.5,28.0,325.0,230.37,168.87
2017,8,25,8,45,207.5,241.0,4.55,28.5,356.0,266.33,197.56
2017,8,25,9,0,198.0,268.0,4.6,29.0,387.0,301.32,224.99
2017,8,25,9,15,185.5,293.5,4.6,29.0,412.5,332.87,249.63
2017,8,25,9,30,173.0,319.0,4.6,29.0,438.0,363.03,272.62
2017,8,25,9,45,221.5,335.5,4.7,29.5,497.5,416.46,312.11
2017,8,25,10,0,270.0,352.0,4.8,30.0,557.0,473.86,354.12
2017,8,25,10,15,205.0,377.5,4.85,30.0,537.5,473.98,353.43
2017,8,25,10,30,140.0,403.0,4.9,30.0,518.0,466.51,346.83
2017,8,25,10,45,153.5,419.5,4.95,30.5,550.0,502.01,371.78
2017,8,25,11,0,167.0,436.0,5.0,31.0,582.0,538.53,397.05
2017,8,25,11,15,198.0,445.0,5.05,31.0,622.5,583.17,429.14
2017,8,25,11,30,229.0,454.0,5.1,31.0,663.0,629.64,462.28
2017,8,25,11,45,199.0,464.5,5.2,31.5,648.0,625.32,457.46
2017,8,25,12,0,169.0,475.0,5.3,32.0,633.0,618.55,451.1
2017,8,25,12,15,192.5,476.0,5.4,32.0,657.0,650.39,474.19
2017,8,25,12,30,216.0,477.0,5.5,32.0,681.0,682.49,497.29
2017,8,25,12,45,159.5,471.5,5.65,32.0,622.0,629.85,459.57
2017,8,25,13,0,103.0,466.0,5.8,32.0,563.0,564.23,412.54
2017,8,25,13,15,97.5,457.0,5.9,32.0,548.0,553.32,405.33
2017,8,25,13,30,92.0,448.0,6.0,32.0,533.0,541.7,397.45
2017,8,25,13,45,55.5,378.0,6.1,32.0,429.0,434.21,320.2
2017,8,25,14,0,19.0,308.0,6.2,32.0,325.0,314.97,232.71
2017,8,25,14,15,10.0,225.5,6.2,31.5,234.5,224.79,166.35
2017,8,25,14,30,1.0,143.0,6.2,31.0,144.0,135.73,99.19
2017,8,25,14,45,10.0,208.5,6.2,31.0,217.0,208.44,155.09
2017,8,25,15,0,19.0,274.0,6.2,31.0,290.0,283.0,211.69
2017,8,25,15,15,57.0,298.0,6.1,30.5,339.0,357.04,269.15
2017,8,25,15,30,95.0,322.0,6.0,30.0,388.0,418.75,317.12
2017,8,25,15,45,107.5,300.5,5.95,30.0,370.5,405.54,308.46
2017,8,25,16,0,120.0,279.0,5.9,30.0,353.0,403.17,307.91
2017,8,25,16,15,90.5,248.5,5.8,29.5,301.5,331.24,254.39
2017,8,25,16,30,61.0,218.0,5.7,29.0,250.0,273.21,210.53
2017,8,25,16,45,66.5,195.5,5.6,29.0,227.0,251.77,194.86
2017,8,25,17,0,72.0,173.0,5.5,29.0,204.0,229.62,178.32
2017,8,25,17,15,67.0,148.0,5.25,28.5,173.5,197.19,153.4
2017,8,25,17,30,62.0,123.0,5.0,28.0,143.0,164.95,128.11
2017,8,25,17,45,51.0,99.5,4.8,27.5,114.0,131.63,101.29
2017,8,25,18,0,40.0,76.0,4.6,27.0,85.0,99.17,74.63
2017,8,25,18,15,20.5,54.5,4.5,26.5,59.0,66.61,47.59
2017,8,25,18,30,1.0,33.0,4.4,26.0,33.0,33.0,19.67
2017,8,25,18,45,0.5,16.5,4.3,26.0,16.5,15.73,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,7.95,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,8.05,22.0,1.0,0.92,0.0
2017,8,26,7,0,0.0,2.0,8.1,22.0,2.0,1.85,0.0
2017,8,26,7,15,0.0,3.0,8.1,22.0,3.0,2.78,0.0
2017,8,26,7,30,0.0,4.0,8.1,22.0,4.0,3.7,0.0
2017,8,26,7,45,0.0,5.5,8.15,22.5,5.5,5.1,0.0
2017,8,26,8,0,0.0,7.0,8.2,23.0,7.0,6.49,0.0
2017,8,26,8,15,16.0,100.0,8.25,23.0,108.5,92.99,70.05
2017,8,26,8,30,32.0,193.0,8.3,23.0,210.0,175.0,135.49
2017,8,26,8,45,34.0,214.5,8.4,23.5,234.0,197.85,153.14
2017,8,26,9,0,36.0,236.0,8.5,24.0,258.0,221.13,170.99
2017,8,26,9,15,34.0,252.5,8.5,24.0,274.5,238.99,184.8
2017,8,26,9,30,32.0,269.0,8.5,24.0,291.0,256.64,198.31
2017,8,26,9,45,54.0,307.5,8.55,24.0,347.5,305.83,236.34
2017,8,26,10,0,76.0,346.0,8.6,24.0,404.0,357.99,276.46
2017,8,26,10,15,50.0,327.5,8.65,24.0,366.5,331.98,255.85
2017,8,26,10,30,24.0,309.0,8.7,24.0,329.0,302.21,232.18
2017,8,26,10,45,14.5,237.0,8.8,24.5,249.5,231.09,176.56
2017,8,26,11,0,5.0,165.0,8.9,25.0,170.0,157.91,119.04
2017,8,26,11,15,4.0,158.0,9.0,25.0,162.5,150.96,113.52
2017,8,26,11,30,3.0,151.0,9.1,25.0,155.0,143.88,107.87
2017,8,26,11,45,7.5,195.5,9.2,25.0,203.5,190.0,143.83
2017,8,26,12,0,12.0,240.0,9.3,25.0,252.0,236.76,180.02
2017,8,26,12,15,10.0,211.5,9.4,25.0,221.5,208.51,158.12
2017,8,26,12,30,8.0,183.0,9.5,25.0,191.0,179.98,135.99
2017,8,26,12,45,8.0,182.0,9.65,25.0,190.0,179.36,135.55
2017,8,26,13,0,8.0,181.0,9.8,25.0,189.0,178.69,135.08
2017,8,26,13,15,7.0,173.5,9.85,25.0,180.5,170.73,128.92
2017,8,26,13,30,6.0,166.0,9.9,25.0,172.0,162.68,122.7
2017,8,26,13,45,4.0,154.5,10.0,25.0,158.5,149.72,112.6
2017,8,26,14,0,2.0,143.0,10.1,25.0,145.0,136.71,102.45
2017,8,26,14,15,2.5,148.5,10.1,25.0,151.0,142.5,107.15
2017,8,26,14,30,3.0,154.0,10.1,25.0,157.0,148.32,111.9
2017,8,26,14,45,1.5,128.0,10.1,25.0,129.5,121.79,91.15
2017,8,26,15,0,0.0,102.0,10.1,25.0,102.0,95.41,70.41
2017,8,26,15,15,0.0,104.5,10.05,24.5,104.5,97.76,72.6
2017,8,26,15,30,0.0,107.0,10.0,24.0,107.0,100.15,74.84
2017,8,26,15,45,0.0,104.5,10.0,24.0,104.5,97.76,73.14
2017,8,26,16,0,0.0,102.0,10.0,24.0,102.0,95.39,71.47
2017,8,26,16,15,0.0,89.5,10.05,24.0,89.5,83.4,62.06
2017,8,26,16,30,0.0,77.0,10.1,24.0,77.0,71.7,52.8
2017,8,26,16,45,0.0,79.0,10.2,24.0,79.0,73.55,54.53
2017,8,26,17,0,0.0,81.0,10.3,24.0,81.0,75.57,56.39
2017,8,26,17,15,0.0,69.0,10.4,24.0,69.0,64.2,47.25
2017,8,26,17,30,0.0,57.0,10.5,24.0,57.0,52.99,38.13
2017,8,26,17,45,0.0,45.0,10.6,24.0,45.0,41.8,28.89
2017,8,26,18,0,0.0,33.0,10.7,24.0,33.0,30.63,19.52
2017,8,26,18,15,0.0,22.5,10.75,23.5,22.5,20.86,11.27
2017,8,26,18,30,0.0,12.0,10.8,23.0,12.0,11.11,2.89
2017,8,26,18,45,0.0,6.0,10.85,23.0,6.0,5.55,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.75,22.0,5.0,4.77,0.0
2017,8,27,6,30,0.0,10.0,8.6,22.0,10.0,9.26,0.95
2017,8,27,6,45,0.0,21.5,8.5,22.0,21.5,19.94,11.16
2017,8,27,7,0,0.0,33.0,8.4,22.0,33.0,30.63,20.76
2017,8,27,7,15,0.0,46.0,8.3,22.0,46.0,42.74,31.49
2017,8,27,7,30,0.0,59.0,8.2,22.0,59.0,54.86,42.1
2017,8,27,7,45,0.0,52.5,8.15,22.5,52.5,48.79,34.87
2017,8,27,8,0,0.0,46.0,8.1,23.0,46.0,42.74,29.69
2017,8,27,8,15,0.0,30.0,8.1,23.0,30.0,27.86,17.33
2017,8,27,8,30,0.0,14.0,8.1,23.0,14.0,13.0,5.03
2017,8,27,8,45,0.0,84.0,8.15,23.0,84.0,78.25,58.23
2017,8,27,9,0,0.0,154.0,8.2,23.0,154.0,141.38,108.81
2017,8,27,9,15,0.0,141.0,8.25,23.0,141.0,130.3,99.57
2017,8,27,9,30,0.0,128.0,8.3,23.0,128.0,118.8,90.11
2017,8,27,9,45,1.0,140.5,8.35,23.0,141.5,130.94,99.55
2017,8,27,10,0,2.0,153.0,8.4,23.0,155.0,143.25,109.09
2017,8,27,10,15,1.0,124.5,8.5,23.0,125.5,116.64,87.77
2017,8,27,10,30,0.0,96.0,8.6,23.0,96.0,89.64,66.15
2017,8,27,10,45,0.0,77.5,8.7,23.5,77.5,72.39,52.22
2017,8,27,11,0,0.0,59.0,8.8,24.0,59.0,55.11,38.32
2017,8,27,11,15,3.5,119.0,8.85,24.0,122.0,114.1,85.06
2017,8,27,11,30,7.0,179.0,8.9,24.0,185.0,173.56,131.67
2017,8,27,11,45,9.5,208.5,9.0,24.0,217.5,204.04,155.37
2017,8,27,12,0,12.0,238.0,9.1,24.0,250.0,234.9,179.27
2017,8,27,12,15,11.5,229.0,9.15,24.0,240.5,226.59,172.78
2017,8,27,12,30,11.0,220.0,9.2,24.0,231.0,218.13,166.23
2017,8,27,12,45,14.0,262.5,9.3,24.0,276.0,262.42,200.56
2017,8,27,13,0,17.0,305.0,9.4,24.0,321.0,307.31,235.15
2017,8,27,13,15,13.0,249.0,9.5,24.0,261.0,249.53,190.71
2017,8,27,13,30,9.0,193.0,9.6,24.0,201.0,191.67,145.88
2017,8,27,13,45,10.5,216.0,9.7,24.0,225.5,215.65,164.76
2017,8,27,14,0,12.0,239.0,9.8,24.0,250.0,239.87,183.79
2017,8,27,14,15,10.5,225.0,9.75,24.0,234.5,224.88,172.29
2017,8,27,14,30,9.0,211.0,9.7,24.0,219.0,209.83,160.75
2017,8,27,14,45,7.0,192.0,9.7,24.0,198.0,189.35,144.92
2017,8,27,15,0,5.0,173.0,9.7,24.0,177.0,168.89,129.04
2017,8,27,15,15,2.5,136.5,9.6,23.5,138.5,130.95,99.42
2017,8,27,15,30,0.0,100.0,9.5,23.0,100.0,93.43,69.75
2017,8,27,15,45,0.0,70.0,9.4,23.0,70.0,65.22,47.24
2017,8,27,16,0,0.0,40.0,9.3,23.0,40.0,37.21,24.67
2017,8,27,16,15,0.0,79.0,9.2,23.0,79.0,73.58,54.37
2017,8,27,16,30,0.0,118.0,9.1,23.0,118.0,111.59,85.44
2017,8,27,16,45,0.0,114.5,9.0,23.0,114.5,108.64,83.36
2017,8,27,17,0,0.0,111.0,8.9,23.0,111.0,105.92,81.45
2017,8,27,17,15,0.0,94.0,8.7,22.5,94.0,89.4,68.31
2017,8,27,17,30,0.0,77.0,8.5,22.0,77.0,72.86,54.92
2017,8,27,17,45,0.0,60.5,8.35,22.0,60.5,56.81,41.58
2017,8,27,18,0,0.0,44.0,8.2,22.0,44.0,40.89,28.17
2017,8,27,18,15,0.0,30.0,8.05,22.0,30.0,27.85,17.03
2017,8,27,18,30,0.0,16.0,7.9,22.0,16.0,14.83,5.67
2017,8,27,18,45,0.0,8.0,7.75,22.0,8.0,7.63,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,7.5,20.0,5.0,4.77,0.0
2017,8,28,6,30,0.0,10.0,7.5,20.0,10.0,9.26,0.85
2017,8,28,6,45,0.0,22.0,7.55,20.5,22.0,20.4,11.63
2017,8,28,7,0,0.0,34.0,7.6,21.0,34.0,31.57,21.65
2017,8,28,7,15,0.0,47.5,7.75,21.0,47.5,44.14,32.84
2017,8,28,7,30,0.0,61.0,7.9,21.0,61.0,56.71,43.88
2017,8,28,7,45,0.0,85.0,8.05,21.5,85.0,77.74,59.01
2017,8,28,8,0,0.0,109.0,8.2,22.0,109.0,98.93,76.14
2017,8,28,8,15,7.0,141.5,8.25,22.0,145.0,128.62,99.78
2017,8,28,8,30,14.0,174.0,8.3,22.0,181.0,159.48,124.16
2017,8,28,8,45,52.0,218.0,8.45,22.5,248.5,206.08,159.91
2017,8,28,9,0,90.0,262.0,8.6,23.0,316.0,261.63,202.87
2017,8,28,9,15,73.5,277.0,8.6,23.0,323.5,275.99,214.36
2017,8,28,9,30,57.0,292.0,8.6,23.0,331.0,288.26,223.87
2017,8,28,9,45,100.5,327.0,8.6,23.5,401.0,347.53,269.46
2017,8,28,10,0,144.0,362.0,8.6,24.0,471.0,411.15,318.04
2017,8,28,10,15,116.0,374.5,8.6,24.0,465.0,416.0,321.14
2017,8,28,10,30,88.0,387.0,8.6,24.0,459.0,417.07,321.16
2017,8,28,10,45,66.0,381.0,8.6,24.5,436.5,402.68,308.9
2017,8,28,11,0,44.0,375.0,8.6,25.0,414.0,385.74,294.68
2017,8,28,11,15,48.0,391.0,8.55,25.0,434.5,408.43,311.65
2017,8,28,11,30,52.0,407.0,8.5,25.0,455.0,431.53,328.84
2017,8,28,11,45,53.0,415.0,8.5,25.5,464.0,444.63,337.82
2017,8,28,12,0,54.0,423.0,8.5,26.0,473.0,457.71,346.78
2017,8,28,12,15,80.5,445.5,8.4,26.0,520.5,509.03,385.56
2017,8,28,12,30,107.0,468.0,8.3,26.0,568.0,561.78,425.04
2017,8,28,12,45,69.0,422.0,8.25,26.5,486.5,482.94,365.03
2017,8,28,13,0,31.0,376.0,8.2,27.0,405.0,401.83,303.05
2017,8,28,13,15,23.5,333.0,8.05,26.5,355.0,352.64,266.81
2017,8,28,13,30,16.0,290.0,7.9,26.0,305.0,293.16,222.3
2017,8,28,13,45,127.0,360.5,7.8,26.0,471.5,501.01,382.88
2017,8,28,14,0,238.0,431.0,7.7,26.0,638.0,689.54,523.87
2017,8,28,14,15,239.5,415.0,7.6,26.0,618.0,675.14,513.58
2017,8,28,14,30,241.0,399.0,7.5,26.0,598.0,659.44,502.94
2017,8,28,14,45,272.0,373.5,7.4,26.0,588.5,674.14,515.4
2017,8,28,15,0,303.0,348.0,7.3,26.0,579.0,672.97,516.45
2017,8,28,15,15,327.5,320.0,7.1,25.5,557.5,660.05,509.67
2017,8,28,15,30,352.0,292.0,6.9,25.0,536.0,644.23,500.74
2017,8,28,15,45,406.0,254.0,6.75,25.0,515.5,652.14,509.15
2017,8,28,16,0,460.0,216.0,6.6,25.0,495.0,642.87,504.89
2017,8,28,16,15,439.5,199.5,6.4,25.0,447.0,591.53,466.91
2017,8,28,16,30,419.0,183.0,6.2,25.0,399.0,540.14,428.54
2017,8,28,16,45,256.0,177.0,6.05,25.0,304.0,387.76,308.94
2017,8,28,17,0,93.0,171.0,5.9,25.0,209.0,242.22,191.73
2017,8,28,17,15,86.5,146.0,5.6,24.5,177.5,207.81,164.9
2017,8,28,17,30,80.0,121.0,5.3,24.0,146.0,173.7,137.55
2017,8,28,17,45,261.5,87.0,5.05,24.0,144.5,240.18,191.65
2017,8,28,18,0,443.0,53.0,4.8,24.0,143.0,281.17,220.53
2017,8,28,18,15,339.5,41.0,4.65,23.5,97.0,200.2,151.19
2017,8,28,18,30,236.0,29.0,4.5,23.0,51.0,131.36,88.2
2017,8,28,18,45,118.0,14.5,4.35,23.0,25.5,46.86,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,100.0,12.0,4.75,20.5,19.5,11.44,0.0
2017,8,29,6,30,200.0,24.0,4.9,21.0,39.0,19.23,7.44
2017,8,29,6,45,313.5,36.5,5.1,21.5,83.5,28.31,18.21
2017,8,29,7,0,427.0,49.0,5.3,22.0,128.0,36.85,26.09
2017,8,29,7,15,498.0,57.5,5.45,22.5,181.0,41.4,30.26
2017,8,29,7,30,569.0,66.0,5.6,23.0,234.0,45.71,34.02
2017,8,29,7,45,616.5,72.0,5.8,23.5,289.0,76.48,41.52
2017,8,29,8,0,664.0,78.0,6.0,24.0,344.0,128.2,71.63
2017,8,29,8,15,696.5,83.0,6.1,24.5,398.0,182.35,113.12
2017,8,29,8,30,729.0,88.0,6.2,25.0,452.0,243.56,164.4
2017,8,29,8,45,752.0,92.0,6.3,25.5,504.0,300.85,214.25
2017,8,29,9,0,775.0,96.0,6.4,26.0,556.0,360.13,265.44
2017,8,29,9,15,792.5,99.0,6.4,26.0,603.5,417.95,315.15
2017,8,29,9,30,810.0,102.0,6.4,26.0,651.0,476.53,364.25
2017,8,29,9,45,821.5,105.5,6.45,26.5,693.0,534.78,411.05
2017,8,29,10,0,833.0,109.0,6.5,27.0,735.0,589.98,454.23
2017,8,29,10,15,563.5,245.0,6.45,27.0,678.0,585.51,448.4
2017,8,29,10,30,294.0,381.0,6.4,27.0,621.0,554.31,420.67
2017,8,29,10,45,579.0,249.5,6.35,27.5,743.0,662.48,505.45
2017,8,29,11,0,864.0,118.0,6.3,28.0,865.0,784.39,595.96
2017,8,29,11,15,626.5,257.0,6.2,28.0,805.5,764.04,577.17
2017,8,29,11,30,389.0,396.0,6.1,28.0,746.0,716.48,536.4
2017,8,29,11,45,392.0,400.5,6.1,28.5,758.5,741.0,552.83
2017,8,29,12,0,395.0,405.0,6.1,29.0,771.0,764.33,567.98
2017,8,29,12,15,619.5,276.0,6.05,29.0,852.5,870.43,648.64
2017,8,29,12,30,844.0,147.0,6.0,29.0,934.0,961.92,712.3
2017,8,29,12,45,540.0,306.0,5.95,29.0,809.0,854.14,634.26
2017,8,29,13,0,236.0,465.0,5.9,29.0,684.0,706.9,522.24
2017,8,29,13,15,271.5,449.5,5.85,29.0,698.0,743.26,549.41
2017,8,29,13,30,307.0,434.0,5.8,29.0,712.0,768.35,568.14
2017,8,29,13,45,190.5,422.5,5.75,29.0,594.0,630.69,468.72
2017,8,29,14,0,74.0,411.0,5.7,29.0,476.0,490.78,365.44
2017,8,29,14,15,54.0,373.5,5.6,29.0,420.0,432.49,323.22
2017,8,29,14,30,34.0,336.0,5.5,29.0,364.0,374.0,280.13
2017,8,29,14,45,147.5,346.0,5.45,29.0,459.0,509.94,384.45
2017,8,29,15,0,261.0,356.0,5.4,29.0,554.0,642.01,482.79
2017,8,29,15,15,511.0,241.5,5.3,28.5,602.0,757.56,574.09
2017,8,29,15,30,761.0,127.0,5.2,28.0,650.0,845.02,640.22
2017,8,29,15,45,745.5,121.5,5.1,28.0,604.0,802.77,611.24
2017,8,29,16,0,730.0,116.0,5.0,28.0,558.0,762.17,583.94
2017,8,29,16,15,705.5,111.5,4.8,27.5,507.0,710.45,549.07
2017,8,29,16,30,681.0,107.0,4.6,27.0,456.0,658.21,513.34
2017,8,29,16,45,650.5,100.5,4.4,27.0,403.0,599.15,470.35
2017,8,29,17,0,620.0,94.0,4.2,27.0,350.0,540.83,426.49
2017,8,29,17,15,573.0,86.5,3.85,26.5,295.5,472.28,374.07
2017,8,29,17,30,526.0,79.0,3.5,26.0,241.0,406.92,322.48
2017,8,29,17,45,455.5,69.5,3.15,25.5,188.5,330.91,260.86
2017,8,29,18,0,385.0,60.0,2.8,25.0,136.0,259.32,201.05
2017,8,29,18,15,281.5,45.0,2.65,24.5,91.0,179.31,133.9
2017,8,29,18,30,178.0,30.0,2.5,24.0,46.0,111.75,72.58
2017,8,29,18,45,89.0,15.0,2.45,24.0,23.0,39.04,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,82.5,12.5,3.75,20.0,18.5,11.91,0.0
2017,8,30,6,30,165.0,25.0,3.9,20.0,37.0,19.64,7.34
2017,8,30,6,45,283.0,39.5,4.05,20.5,82.0,30.42,20.05
2017,8,30,7,0,401.0,54.0,4.2,21.0,127.0,41.48,30.18
2017,8,30,7,15,473.5,63.5,4.35,21.5,180.0,46.61,34.92
2017,8,30,7,30,546.0,73.0,4.5,22.0,233.0,51.49,39.18
2017,8,30,7,45,598.5,79.0,4.7,23.0,288.5,81.46,46.14
2017,8,30,8,0,651.0,85.0,4.9,24.0,344.0,132.67,75.73
2017,8,30,8,15,685.0,90.5,4.95,24.5,399.0,186.79,116.99
2017,8,30,8,30,719.0,96.0,5.0,25.0,454.0,244.82,165.41
2017,8,30,8,45,745.5,99.5,5.05,25.5,507.0,305.89,217.72
2017,8,30,9,0,772.0,103.0,5.1,26.0,560.0,365.67,268.75
2017,8,30,9,15,790.5,106.5,5.05,26.5,608.0,424.26,317.84
2017,8,30,9,30,809.0,110.0,5.0,27.0,656.0,483.75,366.11
2017,8,30,9,45,824.0,112.0,5.0,27.5,699.5,540.62,411.02
2017,8,30,10,0,839.0,114.0,5.0,28.0,743.0,598.42,455.14
2017,8,30,10,15,849.5,116.0,4.95,28.0,780.0,651.24,495.16
2017,8,30,10,30,860.0,118.0,4.9,28.0,817.0,702.89,533.32
2017,8,30,10,45,869.0,118.5,4.9,28.5,847.0,750.64,565.98
2017,8,30,11,0,878.0,119.0,4.9,29.0,877.0,796.59,595.91
2017,8,30,11,15,883.5,120.0,4.8,29.0,899.0,838.14,623.12
2017,8,30,11,30,889.0,121.0,4.7,29.0,921.0,877.18,648.33
2017,8,30,11,45,893.5,121.0,4.65,29.5,935.0,911.71,669.22
2017,8,30,12,0,898.0,121.0,4.6,30.0,949.0,943.3,688.1
2017,8,30,12,15,899.0,121.0,4.5,30.0,954.0,968.54,703.89
2017,8,30,12,30,900.0,121.0,4.4,30.0,959.0,990.41,717.47
2017,8,30,12,45,901.0,120.0,4.35,30.0,955.5,1007.8,728.45
2017,8,30,13,0,902.0,119.0,4.3,30.0,952.0,1021.6,737.19
2017,8,30,13,15,568.0,284.5,4.2,30.0,807.0,882.3,642.83
2017,8,30,13,30,234.0,450.0,4.1,30.0,662.0,700.4,510.01
2017,8,30,13,45,561.5,282.5,4.1,30.5,774.0,881.34,643.45
2017,8,30,14,0,889.0,115.0,4.1,31.0,886.0,1022.44,736.65
2017,8,30,14,15,585.5,251.0,4.05,30.5,752.0,874.92,639.3
2017,8,30,14,30,282.0,387.0,4.0,30.0,618.0,700.77,514.35
2017,8,30,14,45,571.0,247.0,3.95,30.0,688.0,840.55,620.76
2017,8,30,15,0,860.0,107.0,3.9,30.0,758.0,944.53,692.18
2017,8,30,15,15,435.0,160.5,3.85,30.0,490.0,603.59,456.46
2017,8,30,15,30,10.0,214.0,3.8,30.0,222.0,215.18,160.55
2017,8,30,15,45,408.5,154.0,3.75,30.0,400.5,542.61,417.28
2017,8,30,16,0,807.0,94.0,3.7,30.0,579.0,797.23,600.19
2017,8,30,16,15,785.0,90.5,3.45,29.5,527.0,745.71,564.65
2017,8,30,16,30,763.0,87.0,3.2,29.0,475.0,693.22,529.89
2017,8,30,16,45,734.5,82.0,2.95,28.5,420.0,633.71,489.41
2017,8,30,17,0,706.0,77.0,2.7,28.0,365.0,574.52,447.07
2017,8,30,17,15,662.5,71.0,2.4,27.0,309.0,508.25,397.99
2017,8,30,17,30,619.0,65.0,2.1,26.0,253.0,442.25,347.24
2017,8,30,17,45,555.5,57.0,1.85,25.5,198.5,366.85,286.68
2017,8,30,18,0,492.0,49.0,1.6,25.0,144.0,297.35,228.57
2017,8,30,18,15,381.0,37.5,1.55,24.5,96.0,211.58,156.84
2017,8,30,18,30,270.0,26.0,1.5,24.0,48.0,138.28,87.17
2017,8,30,18,45,135.0,13.0,1.45,23.5,24.0,49.66,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
