Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,90.5,12.0,2.5,18.5,18.0,11.44,0.0
2017,8,31,6,30,181.0,24.0,2.8,19.0,36.0,18.86,6.4
2017,8,31,6,45,290.0,39.0,3.1,20.0,81.0,30.07,19.77
2017,8,31,7,0,399.0,54.0,3.4,21.0,126.0,41.6,30.28
2017,8,31,7,15,471.5,64.0,3.3,21.5,179.0,47.17,35.4
2017,8,31,7,30,544.0,74.0,3.2,22.0,232.0,52.44,40.0
2017,8,31,7,45,589.0,82.5,3.1,22.5,287.0,84.08,48.61
2017,8,31,8,0,634.0,91.0,3.0,23.0,342.0,136.0,79.33
2017,8,31,8,15,668.5,97.0,3.0,24.0,397.0,189.64,119.86
2017,8,31,8,30,703.0,103.0,3.0,25.0,452.0,247.28,167.22
2017,8,31,8,45,724.5,109.5,3.0,26.0,504.0,305.26,216.16
2017,8,31,9,0,746.0,116.0,3.0,27.0,556.0,365.13,265.84
2017,8,31,9,15,765.0,119.5,2.95,27.0,604.0,425.77,315.86
2017,8,31,9,30,784.0,123.0,2.9,27.0,652.0,484.14,362.86
2017,8,31,9,45,796.0,127.5,2.85,27.5,694.0,540.44,406.11
2017,8,31,10,0,808.0,132.0,2.8,28.0,736.0,596.41,447.58
2017,8,31,10,15,818.5,134.5,2.7,28.0,772.5,648.99,486.02
2017,8,31,10,30,829.0,137.0,2.6,28.0,809.0,700.55,522.6
2017,8,31,10,45,835.5,139.5,2.55,28.5,838.0,747.91,554.32
2017,8,31,11,0,842.0,142.0,2.5,29.0,867.0,793.41,582.55
2017,8,31,11,15,847.0,143.5,2.45,29.0,888.5,830.86,606.18
2017,8,31,11,30,852.0,145.0,2.4,29.0,910.0,868.8,629.95
2017,8,31,11,45,831.5,161.5,2.35,29.5,917.0,901.95,649.07
2017,8,31,12,0,811.0,178.0,2.3,30.0,924.0,926.31,662.36
2017,8,31,12,15,812.5,178.0,2.25,30.0,928.5,951.07,677.25
2017,8,31,12,30,814.0,178.0,2.2,30.0,933.0,972.75,690.14
2017,8,31,12,45,816.0,175.5,2.15,30.0,930.0,989.18,699.77
2017,8,31,13,0,818.0,173.0,2.1,30.0,927.0,1002.26,707.4
2017,8,31,13,15,814.5,172.0,2.05,30.0,914.0,1007.92,710.53
2017,8,31,13,30,811.0,171.0,2.0,30.0,901.0,1010.01,711.62
2017,8,31,13,45,808.5,167.5,1.95,30.5,881.0,1006.93,708.25
2017,8,31,14,0,806.0,164.0,1.9,31.0,861.0,1000.27,702.86
2017,8,31,14,15,424.0,255.5,1.85,31.0,621.5,714.7,516.03
2017,8,31,14,30,42.0,347.0,1.8,31.0,382.0,394.24,286.78
2017,8,31,14,45,407.0,249.0,1.8,31.0,557.0,683.58,501.06
2017,8,31,15,0,772.0,151.0,1.8,31.0,732.0,917.1,657.21
2017,8,31,15,15,482.0,234.0,1.8,30.5,590.5,722.15,526.99
2017,8,31,15,30,192.0,317.0,1.8,30.0,449.0,515.33,380.8
2017,8,31,15,45,234.5,287.0,1.8,30.0,435.5,514.98,384.34
2017,8,31,16,0,277.0,257.0,1.8,30.0,422.0,523.21,392.34
2017,8,31,16,15,144.5,215.0,1.7,30.0,300.5,348.98,264.57
2017,8,31,16,30,12.0,173.0,1.6,30.0,179.0,177.7,133.59
2017,8,31,16,45,31.5,165.5,1.55,30.0,179.0,193.68,147.34
2017,8,31,17,0,51.0,158.0,1.5,30.0,179.0,199.66,152.76
2017,8,31,17,15,273.5,121.5,1.35,29.0,206.5,312.06,243.34
2017,8,31,17,30,496.0,85.0,1.2,28.0,234.0,394.93,306.66
2017,8,31,17,45,427.0,73.0,1.1,27.5,181.5,315.81,243.78
2017,8,31,18,0,358.0,61.0,1.0,27.0,129.0,247.54,188.12
2017,8,31,18,15,257.5,44.0,1.0,26.5,84.5,168.29,123.03
2017,8,31,18,30,157.0,27.0,1.0,26.0,40.0,98.99,58.59
2017,8,31,18,45,78.5,13.5,1.0,25.5,20.0,34.38,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,53.5,12.0,1.1,19.5,15.5,11.44,0.0
2017,9,1,6,30,107.0,24.0,1.3,20.0,31.0,18.84,5.81
2017,9,1,6,45,201.5,43.5,1.5,20.5,73.5,33.63,22.71
2017,9,1,7,0,296.0,63.0,1.7,21.0,116.0,47.75,35.55
2017,9,1,7,15,366.0,78.0,1.55,21.5,167.5,57.65,44.46
2017,9,1,7,30,436.0,93.0,1.4,22.0,219.0,67.06,52.62
2017,9,1,7,45,488.0,104.0,1.25,23.0,273.5,97.15,61.71
2017,9,1,8,0,540.0,115.0,1.1,24.0,328.0,145.93,90.56
2017,9,1,8,15,577.5,123.5,0.9,24.5,382.0,196.92,128.25
2017,9,1,8,30,615.0,132.0,0.7,25.0,436.0,251.84,171.82
2017,9,1,8,45,643.0,138.5,0.5,26.0,488.0,306.52,215.44
2017,9,1,9,0,671.0,145.0,0.3,27.0,540.0,364.04,259.83
2017,9,1,9,15,692.0,150.5,0.35,27.5,588.0,420.32,303.61
2017,9,1,9,30,713.0,156.0,0.4,28.0,636.0,478.01,347.0
2017,9,1,9,45,728.0,161.0,0.45,28.5,678.5,533.21,387.22
2017,9,1,10,0,743.0,166.0,0.5,29.0,721.0,588.59,426.22
2017,9,1,10,15,755.0,169.5,0.5,29.0,757.5,640.61,462.08
2017,9,1,10,30,767.0,173.0,0.5,29.0,794.0,692.13,496.58
2017,9,1,10,45,777.0,175.0,0.55,29.5,823.5,739.03,526.9
2017,9,1,11,0,787.0,177.0,0.6,30.0,853.0,784.54,555.59
2017,9,1,11,15,793.0,179.0,0.6,30.0,874.5,825.18,579.97
2017,9,1,11,30,799.0,181.0,0.6,30.0,896.0,863.69,602.82
2017,9,1,11,45,807.0,179.0,0.6,30.5,910.5,897.77,621.54
2017,9,1,12,0,815.0,177.0,0.6,31.0,925.0,929.38,638.61
2017,9,1,12,15,816.5,177.5,0.65,31.0,930.0,954.69,654.13
2017,9,1,12,30,818.0,178.0,0.7,31.0,935.0,976.89,667.95
2017,9,1,12,45,821.0,175.0,0.75,31.0,932.0,993.8,678.75
2017,9,1,13,0,824.0,172.0,0.8,31.0,929.0,1007.35,687.73
2017,9,1,13,15,821.0,171.0,0.85,31.0,916.5,1013.49,692.51
2017,9,1,13,30,818.0,170.0,0.9,31.0,904.0,1016.03,695.38
2017,9,1,13,45,522.0,297.5,1.0,31.0,762.5,857.73,598.09
2017,9,1,14,0,226.0,425.0,1.1,31.0,621.0,672.43,474.77
2017,9,1,14,15,153.0,403.0,1.2,31.0,533.5,577.26,413.12
2017,9,1,14,30,80.0,381.0,1.3,31.0,446.0,468.85,339.12
2017,9,1,14,45,185.5,362.0,1.4,31.0,504.0,565.17,410.56
2017,9,1,15,0,291.0,343.0,1.5,31.0,562.0,656.84,475.97
2017,9,1,15,15,517.0,244.0,1.55,31.0,605.5,765.37,555.27
2017,9,1,15,30,743.0,145.0,1.6,31.0,649.0,851.7,615.35
2017,9,1,15,45,725.0,139.5,1.7,31.0,601.5,807.59,588.34
2017,9,1,16,0,707.0,134.0,1.8,31.0,554.0,761.86,561.01
2017,9,1,16,15,680.0,128.5,1.75,30.5,502.0,707.65,527.21
2017,9,1,16,30,653.0,123.0,1.7,30.0,450.0,653.13,492.12
2017,9,1,16,45,619.0,115.0,1.7,30.0,395.5,590.9,449.18
2017,9,1,17,0,585.0,107.0,1.7,30.0,341.0,529.76,405.72
2017,9,1,17,15,536.0,97.5,1.6,29.0,286.0,459.27,354.84
2017,9,1,17,30,487.0,88.0,1.5,28.0,231.0,389.05,302.11
2017,9,1,17,45,418.0,75.0,1.4,27.0,178.5,313.17,242.71
2017,9,1,18,0,349.0,62.0,1.3,26.0,126.0,244.35,186.6
2017,9,1,18,15,248.5,44.0,1.3,25.5,81.5,164.7,120.61
2017,9,1,18,30,148.0,26.0,1.3,25.0,37.0,93.62,52.22
2017,9,1,18,45,74.0,13.0,1.35,24.5,18.5,32.52,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,57.5,11.5,1.85,19.5,15.5,10.96,0.0
2017,9,2,6,30,115.0,23.0,2.1,20.0,31.0,18.06,4.71
2017,9,2,6,45,215.0,42.0,2.4,21.0,73.5,32.48,21.62
2017,9,2,7,0,315.0,61.0,2.7,22.0,116.0,46.25,34.09
2017,9,2,7,15,387.0,74.5,2.65,22.5,167.5,55.07,42.03
2017,9,2,7,30,459.0,88.0,2.6,23.0,219.0,63.45,49.31
2017,9,2,7,45,511.0,97.5,2.55,24.0,273.5,93.8,58.18
2017,9,2,8,0,563.0,107.0,2.5,25.0,328.0,142.39,86.68
2017,9,2,8,15,599.5,115.0,2.5,25.5,382.0,193.66,125.06
2017,9,2,8,30,636.0,123.0,2.5,26.0,436.0,249.33,170.25
2017,9,2,8,45,661.5,129.5,2.5,27.0,487.5,304.58,216.03
2017,9,2,9,0,687.0,136.0,2.5,28.0,539.0,362.32,263.11
2017,9,2,9,15,707.5,141.0,2.35,28.5,586.5,418.85,308.43
2017,9,2,9,30,728.0,146.0,2.2,29.0,634.0,476.7,353.13
2017,9,2,9,45,741.0,151.0,2.1,29.5,676.0,531.59,394.19
2017,9,2,10,0,754.0,156.0,2.0,30.0,718.0,586.42,433.61
2017,9,2,10,15,765.5,159.5,1.95,30.0,754.0,639.45,471.51
2017,9,2,10,30,777.0,163.0,1.9,30.0,790.0,690.24,506.82
2017,9,2,10,45,783.0,166.5,1.9,30.5,818.0,735.99,537.04
2017,9,2,11,0,789.0,170.0,1.9,31.0,846.0,780.0,565.04
2017,9,2,11,15,794.5,172.0,1.95,31.0,867.0,820.24,590.81
2017,9,2,11,30,800.0,174.0,2.0,31.0,888.0,858.29,615.03
2017,9,2,11,45,611.0,281.5,2.05,31.0,831.5,827.57,592.29
2017,9,2,12,0,422.0,389.0,2.1,31.0,775.0,780.92,557.04
2017,9,2,12,15,607.5,288.0,2.15,31.0,847.0,872.62,622.88
2017,9,2,12,30,793.0,187.0,2.2,31.0,919.0,962.13,681.63
2017,9,2,12,45,790.5,187.0,2.3,31.5,914.0,976.28,689.32
2017,9,2,13,0,788.0,187.0,2.4,32.0,909.0,987.06,695.7
2017,9,2,13,15,784.5,186.0,2.45,32.0,896.5,992.42,699.76
2017,9,2,13,30,781.0,185.0,2.5,32.0,884.0,994.31,701.82
2017,9,2,13,45,774.5,183.5,2.6,32.0,863.0,989.21,700.12
2017,9,2,14,0,768.0,182.0,2.7,32.0,842.0,980.68,696.4
2017,9,2,14,15,510.0,285.0,2.7,31.5,717.0,832.17,599.35
2017,9,2,14,30,252.0,388.0,2.7,31.0,592.0,673.19,488.29
2017,9,2,14,45,471.5,288.5,2.75,31.0,649.0,788.7,575.18
2017,9,2,15,0,691.0,189.0,2.8,31.0,706.0,886.62,645.26
2017,9,2,15,15,674.0,184.0,2.8,31.0,664.0,850.19,621.8
2017,9,2,15,30,657.0,179.0,2.8,31.0,622.0,811.75,597.92
2017,9,2,15,45,635.5,172.0,2.8,31.0,575.0,765.49,568.51
2017,9,2,16,0,614.0,165.0,2.8,31.0,528.0,718.07,537.5
2017,9,2,16,15,585.0,157.0,2.65,30.5,477.0,662.77,500.5
2017,9,2,16,30,556.0,149.0,2.5,30.0,426.0,603.13,459.73
2017,9,2,16,45,518.5,139.0,2.45,30.0,373.0,541.04,415.48
2017,9,2,17,0,481.0,129.0,2.4,30.0,320.0,480.83,371.42
2017,9,2,17,15,431.0,115.5,2.2,29.0,266.5,411.29,320.01
2017,9,2,17,30,381.0,102.0,2.0,28.0,213.0,345.82,269.86
2017,9,2,17,45,315.0,85.0,1.8,27.5,163.0,272.79,211.59
2017,9,2,18,0,249.0,68.0,1.6,27.0,113.0,206.64,157.23
2017,9,2,18,15,166.5,46.0,1.6,26.5,71.0,128.1,92.66
2017,9,2,18,30,84.0,24.0,1.6,26.0,29.0,62.45,30.25
2017,9,2,18,45,42.0,12.0,1.6,25.5,14.5,22.78,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,22.0,10.5,1.4,20.5,11.5,10.01,0.0
2017,9,3,6,30,44.0,21.0,1.6,21.0,23.0,18.41,4.16
2017,9,3,6,45,117.5,44.5,1.8,21.5,62.5,35.94,24.41
2017,9,3,7,0,191.0,68.0,2.0,22.0,102.0,53.64,40.38
2017,9,3,7,15,289.5,77.5,1.9,22.5,149.5,57.24,43.89
2017,9,3,7,30,388.0,87.0,1.8,23.0,197.0,62.59,48.56
2017,9,3,7,45,344.5,116.0,1.7,24.0,229.5,100.28,67.7
2017,9,3,8,0,301.0,145.0,1.6,25.0,262.0,148.02,101.81
2017,9,3,8,15,372.0,155.5,1.6,25.5,322.5,187.62,129.32
2017,9,3,8,30,443.0,166.0,1.6,26.0,383.0,239.91,168.98
2017,9,3,8,45,512.0,170.5,1.6,27.0,449.0,295.16,211.67
2017,9,3,9,0,581.0,175.0,1.6,28.0,515.0,358.23,260.28
2017,9,3,9,15,604.0,182.0,1.6,28.0,561.5,412.43,303.35
2017,9,3,9,30,627.0,189.0,1.6,28.0,608.0,467.58,346.09
2017,9,3,9,45,531.0,239.5,1.65,28.5,611.0,498.93,369.5
2017,9,3,10,0,435.0,290.0,1.7,29.0,614.0,519.97,383.98
2017,9,3,10,15,392.5,325.0,1.75,29.0,628.0,550.24,405.21
2017,9,3,10,30,350.0,360.0,1.8,29.0,642.0,576.19,422.66
2017,9,3,10,45,402.5,351.0,1.9,29.5,686.5,626.83,458.07
2017,9,3,11,0,455.0,342.0,2.0,30.0,731.0,683.6,496.91
2017,9,3,11,15,466.5,351.5,2.05,30.0,759.0,724.92,524.58
2017,9,3,11,30,478.0,361.0,2.1,30.0,787.0,765.73,551.71
2017,9,3,11,45,396.5,399.0,2.2,30.5,756.0,746.12,535.89
2017,9,3,12,0,315.0,437.0,2.3,31.0,725.0,725.38,519.44
2017,9,3,12,15,337.5,430.0,2.35,31.0,739.5,752.51,538.49
2017,9,3,12,30,360.0,423.0,2.4,31.0,754.0,779.03,556.76
2017,9,3,12,45,281.5,442.5,2.45,31.0,701.0,733.05,524.47
2017,9,3,13,0,203.0,462.0,2.5,31.0,648.0,673.19,483.07
2017,9,3,13,15,242.5,447.5,2.55,31.0,666.5,703.11,505.34
2017,9,3,13,30,282.0,433.0,2.6,31.0,685.0,744.18,534.18
2017,9,3,13,45,301.0,416.5,2.65,31.0,679.5,749.72,539.06
2017,9,3,14,0,320.0,400.0,2.7,31.0,674.0,753.45,543.09
2017,9,3,14,15,337.0,379.5,2.7,31.0,659.5,748.86,541.47
2017,9,3,14,30,354.0,359.0,2.7,31.0,645.0,742.07,538.5
2017,9,3,14,45,372.5,336.0,2.75,31.0,624.5,731.64,533.52
2017,9,3,15,0,391.0,313.0,2.8,31.0,604.0,718.64,526.84
2017,9,3,15,15,450.5,269.5,2.75,30.5,586.0,731.15,539.21
2017,9,3,15,30,510.0,226.0,2.7,30.0,568.0,725.74,539.52
2017,9,3,15,45,449.5,226.0,2.7,30.0,511.0,658.36,492.95
2017,9,3,16,0,389.0,226.0,2.7,30.0,454.0,580.8,438.88
2017,9,3,16,15,420.0,195.5,2.6,29.5,421.0,569.72,433.82
2017,9,3,16,30,451.0,165.0,2.5,29.0,388.0,541.93,416.31
2017,9,3,16,45,405.5,157.0,2.45,29.0,339.0,481.15,371.82
2017,9,3,17,0,360.0,149.0,2.4,29.0,290.0,413.01,321.14
2017,9,3,17,15,357.0,127.0,2.15,28.0,248.5,378.9,296.11
2017,9,3,17,30,354.0,105.0,1.9,27.0,207.0,333.8,261.4
2017,9,3,17,45,291.5,86.0,1.7,26.5,157.5,261.84,203.64
2017,9,3,18,0,229.0,67.0,1.5,26.0,108.0,188.93,143.9
2017,9,3,18,15,151.0,44.0,1.5,25.5,67.0,119.56,86.19
2017,9,3,18,30,73.0,21.0,1.5,25.0,26.0,53.99,22.03
2017,9,3,18,45,36.5,10.5,1.5,24.5,13.0,19.79,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,32.0,10.0,1.35,20.5,11.5,9.53,0.0
2017,9,4,6,30,64.0,20.0,1.6,21.0,23.0,16.74,2.52
2017,9,4,6,45,141.0,43.0,1.85,21.5,63.5,34.83,23.43
2017,9,4,7,0,218.0,66.0,2.1,22.0,104.0,52.24,39.15
2017,9,4,7,15,283.0,85.5,2.05,22.5,153.5,66.51,51.83
2017,9,4,7,30,348.0,105.0,2.0,23.0,203.0,76.17,60.2
2017,9,4,7,45,401.0,119.0,1.95,24.0,256.0,105.26,70.26
2017,9,4,8,0,454.0,133.0,1.9,25.0,309.0,151.41,98.27
2017,9,4,8,15,492.0,144.0,1.85,25.5,362.0,199.26,133.65
2017,9,4,8,30,530.0,155.0,1.8,26.0,415.0,251.65,175.22
2017,9,4,8,45,564.0,162.0,1.75,26.5,466.0,303.87,217.59
2017,9,4,9,0,598.0,169.0,1.7,27.0,517.0,360.37,262.87
2017,9,4,9,15,620.5,175.5,1.7,27.5,564.0,414.02,305.34
2017,9,4,9,30,643.0,182.0,1.7,28.0,611.0,469.44,347.85
2017,9,4,9,45,661.0,187.0,1.75,28.5,653.5,522.59,387.64
2017,9,4,10,0,679.0,192.0,1.8,29.0,696.0,576.41,426.69
2017,9,4,10,15,692.0,196.5,1.85,29.0,731.5,626.98,463.27
2017,9,4,10,30,705.0,201.0,1.9,29.0,767.0,677.16,498.74
2017,9,4,10,45,717.0,202.5,2.0,29.5,796.5,723.15,529.99
2017,9,4,11,0,729.0,204.0,2.1,30.0,826.0,768.09,559.92
2017,9,4,11,15,736.0,206.0,2.15,30.0,847.0,808.14,586.81
2017,9,4,11,30,743.0,208.0,2.2,30.0,868.0,846.3,611.65
2017,9,4,11,45,780.0,187.0,2.3,30.5,889.0,882.85,634.22
2017,9,4,12,0,817.0,166.0,2.4,31.0,910.0,921.43,657.95
2017,9,4,12,15,818.5,166.5,2.45,31.0,914.5,946.52,673.86
2017,9,4,12,30,820.0,167.0,2.5,31.0,919.0,968.49,687.96
2017,9,4,12,45,822.0,164.5,2.6,31.0,916.0,984.63,698.94
2017,9,4,13,0,824.0,162.0,2.7,31.0,913.0,997.37,707.93
2017,9,4,13,15,821.0,161.0,2.75,31.0,900.0,1003.19,712.27
2017,9,4,13,30,818.0,160.0,2.8,31.0,887.0,1005.42,714.53
2017,9,4,13,45,815.5,157.0,2.85,31.0,867.0,1002.44,713.68
2017,9,4,14,0,813.0,154.0,2.9,31.0,847.0,995.86,710.71
2017,9,4,14,15,805.0,151.5,2.9,31.0,818.0,980.8,702.07
2017,9,4,14,30,797.0,149.0,2.9,31.0,789.0,962.37,691.43
2017,9,4,14,45,780.5,149.0,2.9,31.0,752.0,935.21,675.23
2017,9,4,15,0,764.0,149.0,2.9,31.0,715.0,905.28,657.28
2017,9,4,15,15,749.0,145.0,2.85,30.5,673.0,874.81,639.88
2017,9,4,15,30,734.0,141.0,2.8,30.0,631.0,837.14,617.54
2017,9,4,15,45,718.5,134.5,2.8,30.0,584.0,794.12,590.47
2017,9,4,16,0,703.0,128.0,2.8,30.0,537.0,749.36,561.9
2017,9,4,16,15,676.5,122.0,2.65,29.5,485.5,695.02,526.53
2017,9,4,16,30,650.0,116.0,2.5,29.0,434.0,640.39,490.05
2017,9,4,16,45,618.5,107.5,2.45,29.0,380.5,579.47,446.75
2017,9,4,17,0,587.0,99.0,2.4,29.0,327.0,519.48,402.89
2017,9,4,17,15,536.5,90.0,2.15,28.0,272.5,448.71,350.3
2017,9,4,17,30,486.0,81.0,1.9,27.0,218.0,381.56,298.46
2017,9,4,17,45,418.5,68.0,1.65,26.5,166.5,303.15,235.48
2017,9,4,18,0,351.0,55.0,1.4,26.0,115.0,235.32,178.88
2017,9,4,18,15,242.5,38.0,1.4,25.0,72.0,154.24,111.35
2017,9,4,18,30,134.0,21.0,1.4,24.0,29.0,79.23,27.55
2017,9,4,18,45,67.0,10.5,1.4,23.5,14.5,27.84,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,54.5,11.0,1.5,20.5,14.0,10.48,0.0
2017,9,5,6,30,109.0,22.0,1.8,21.0,28.0,17.33,1.9
2017,9,5,6,45,215.0,39.5,2.1,22.0,70.0,30.6,19.8
2017,9,5,7,0,321.0,57.0,2.4,23.0,112.0,43.27,31.34
2017,9,5,7,15,396.0,69.5,2.35,23.5,163.0,51.44,38.71
2017,9,5,7,30,471.0,82.0,2.3,24.0,214.0,59.22,45.47
2017,9,5,7,45,523.5,91.0,2.25,25.0,268.5,89.43,53.99
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,138.62,82.76
2017,9,5,8,15,612.5,107.0,2.0,26.5,377.0,189.99,121.09
2017,9,5,8,30,649.0,114.0,1.8,27.0,431.0,245.72,166.1
2017,9,5,8,45,674.5,120.5,1.65,27.5,482.0,301.83,212.55
2017,9,5,9,0,700.0,127.0,1.5,28.0,533.0,360.38,260.12
2017,9,5,9,15,720.0,131.5,1.35,28.5,580.5,417.03,304.91
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,474.88,348.75
2017,9,5,9,45,752.5,141.0,1.1,29.5,669.5,532.04,390.36
2017,9,5,10,0,765.0,146.0,1.0,30.0,711.0,586.58,428.39
2017,9,5,10,15,776.5,149.0,1.1,30.0,747.0,638.18,465.52
2017,9,5,10,30,788.0,152.0,1.2,30.0,783.0,688.96,501.26
2017,9,5,10,45,794.0,155.5,1.3,30.5,811.0,735.1,532.12
2017,9,5,11,0,800.0,159.0,1.4,31.0,839.0,779.45,560.46
2017,9,5,11,15,805.5,160.5,1.5,31.0,860.0,819.48,586.33
2017,9,5,11,30,811.0,162.0,1.6,31.0,881.0,857.25,610.69
2017,9,5,11,45,810.0,165.5,1.7,31.5,892.5,888.8,629.77
2017,9,5,12,0,809.0,169.0,1.8,32.0,904.0,917.39,646.97
2017,9,5,12,15,554.0,306.5,1.85,32.0,811.0,841.16,595.26
2017,9,5,12,30,299.0,444.0,1.9,32.0,718.0,742.66,525.06
2017,9,5,12,45,553.0,307.0,2.0,32.0,810.5,870.27,617.13
2017,9,5,13,0,807.0,170.0,2.1,32.0,903.0,988.83,695.07
2017,9,5,13,15,600.0,278.5,2.15,32.0,819.0,909.64,643.28
2017,9,5,13,30,393.0,387.0,2.2,32.0,735.0,807.68,573.21
2017,9,5,13,45,588.5,277.0,2.25,32.0,784.0,905.93,644.31
2017,9,5,14,0,784.0,167.0,2.3,32.0,833.0,980.37,693.63
2017,9,5,14,15,775.0,164.5,2.3,32.0,804.0,964.53,683.84
2017,9,5,14,30,766.0,162.0,2.3,32.0,775.0,945.45,672.94
2017,9,5,14,45,734.5,169.5,2.3,32.0,735.0,918.2,656.92
2017,9,5,15,0,703.0,177.0,2.3,32.0,695.0,883.47,636.09
2017,9,5,15,15,686.0,172.0,2.25,31.5,652.5,846.56,614.61
2017,9,5,15,30,669.0,167.0,2.2,31.0,610.0,807.63,591.58
2017,9,5,15,45,636.5,165.0,2.2,31.0,561.0,756.85,559.47
2017,9,5,16,0,604.0,163.0,2.2,31.0,512.0,705.56,526.01
2017,9,5,16,15,574.0,154.5,2.1,30.5,461.5,644.1,485.24
2017,9,5,16,30,544.0,146.0,2.0,30.0,411.0,588.74,447.66
2017,9,5,16,45,494.0,138.5,1.95,30.0,356.5,521.32,399.42
2017,9,5,17,0,444.0,131.0,1.9,30.0,302.0,457.04,352.23
2017,9,5,17,15,393.0,116.5,1.75,29.0,249.5,387.78,301.03
2017,9,5,17,30,342.0,102.0,1.6,28.0,197.0,322.82,251.21
2017,9,5,17,45,268.5,83.0,1.5,27.5,146.5,237.96,183.91
2017,9,5,18,0,195.0,64.0,1.4,27.0,96.0,170.13,128.35
2017,9,5,18,15,122.5,40.0,1.4,26.5,57.5,103.58,72.97
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,38.6,5.73
2017,9,5,18,45,25.0,8.0,1.4,26.0,9.5,14.23,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.5,3.55,18.0,7.5,6.2,0.0
2017,9,6,6,30,29.0,13.0,3.7,18.0,15.0,11.84,0.0
2017,9,6,6,45,83.5,39.5,3.9,18.5,52.0,32.11,21.32
2017,9,6,7,0,138.0,66.0,4.1,19.0,89.0,52.08,39.45
2017,9,6,7,15,190.5,92.5,4.2,19.5,137.5,71.2,56.52
2017,9,6,7,30,243.0,119.0,4.3,20.0,186.0,89.51,72.53
2017,9,6,7,45,249.5,133.5,4.45,20.5,216.5,113.62,82.21
2017,9,6,8,0,256.0,148.0,4.6,21.0,247.0,145.81,103.94
2017,9,6,8,15,340.0,169.0,4.65,21.5,322.0,196.95,141.06
2017,9,6,8,30,424.0,190.0,4.7,22.0,397.0,256.1,186.6
2017,9,6,8,45,466.0,198.5,4.8,22.5,449.0,305.92,227.39
2017,9,6,9,0,508.0,207.0,4.9,23.0,501.0,360.4,271.98
2017,9,6,9,15,532.5,216.5,4.9,23.5,548.0,412.83,314.63
2017,9,6,9,30,557.0,226.0,4.9,24.0,595.0,467.35,357.92
2017,9,6,9,45,589.0,226.5,4.95,24.5,640.0,519.75,398.83
2017,9,6,10,0,621.0,227.0,5.0,25.0,685.0,575.15,441.05
2017,9,6,10,15,636.0,232.0,4.95,25.0,721.5,624.76,478.56
2017,9,6,10,30,651.0,237.0,4.9,25.0,758.0,674.34,515.25
2017,9,6,10,45,672.0,235.5,4.85,25.5,789.5,722.02,548.96
2017,9,6,11,0,693.0,234.0,4.8,26.0,821.0,769.53,581.78
2017,9,6,11,15,700.5,236.0,4.7,26.5,842.5,808.86,607.68
2017,9,6,11,30,708.0,238.0,4.6,27.0,864.0,846.43,631.82
2017,9,6,11,45,761.5,209.0,4.6,27.5,891.0,892.33,661.99
2017,9,6,12,0,815.0,180.0,4.6,28.0,918.0,933.95,688.07
2017,9,6,12,15,817.0,180.0,4.55,28.0,922.5,959.0,704.1
2017,9,6,12,30,819.0,180.0,4.5,28.0,927.0,980.92,718.19
2017,9,6,12,45,826.5,174.5,4.45,28.0,925.5,999.39,730.05
2017,9,6,13,0,834.0,169.0,4.4,28.0,924.0,1014.51,739.8
2017,9,6,13,15,831.5,167.5,4.3,28.0,911.0,1020.31,743.27
2017,9,6,13,30,829.0,166.0,4.2,28.0,898.0,1022.46,744.54
2017,9,6,13,45,833.0,159.0,4.15,28.5,879.0,1021.66,742.87
2017,9,6,14,0,837.0,152.0,4.1,29.0,860.0,1017.07,738.89
2017,9,6,14,15,829.0,150.0,4.0,29.0,831.0,1002.19,729.54
2017,9,6,14,30,821.0,148.0,3.9,29.0,802.0,983.84,718.11
2017,9,6,14,45,821.0,140.0,3.85,29.0,768.0,963.33,705.68
2017,9,6,15,0,821.0,132.0,3.8,29.0,734.0,939.23,690.98
2017,9,6,15,15,806.0,128.5,3.7,28.5,690.5,902.88,669.17
2017,9,6,15,30,791.0,125.0,3.6,28.0,647.0,864.02,645.56
2017,9,6,15,45,783.5,116.5,3.55,28.0,600.5,823.8,619.81
2017,9,6,16,0,776.0,108.0,3.5,28.0,554.0,781.05,592.07
2017,9,6,16,15,750.0,103.0,3.25,27.5,500.5,728.79,557.54
2017,9,6,16,30,724.0,98.0,3.0,27.0,447.0,672.68,519.71
2017,9,6,16,45,700.5,89.5,2.75,26.5,392.5,614.03,478.77
2017,9,6,17,0,677.0,81.0,2.5,26.0,338.0,555.42,435.7
2017,9,6,17,15,626.5,73.5,2.2,25.0,281.0,482.16,380.48
2017,9,6,17,30,576.0,66.0,1.9,24.0,224.0,412.49,325.81
2017,9,6,17,45,509.0,55.5,1.6,23.0,170.5,335.24,262.98
2017,9,6,18,0,442.0,45.0,1.3,22.0,117.0,264.54,202.96
2017,9,6,18,15,314.5,31.5,1.25,21.5,72.0,174.95,126.08
2017,9,6,18,30,187.0,18.0,1.2,21.0,27.0,91.79,5.12
2017,9,6,18,45,93.5,9.0,1.2,20.5,13.5,33.11,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,103.5,9.5,1.2,13.5,15.0,9.05,0.0
2017,9,7,6,30,207.0,19.0,1.4,14.0,30.0,15.24,0.0
2017,9,7,6,45,327.5,32.5,1.65,15.0,75.5,25.5,16.03
2017,9,7,7,0,448.0,46.0,1.9,16.0,121.0,35.14,25.18
2017,9,7,7,15,524.0,55.0,1.8,16.5,175.5,40.22,30.0
2017,9,7,7,30,600.0,64.0,1.7,17.0,230.0,45.05,34.35
2017,9,7,7,45,644.5,71.5,1.65,18.0,286.5,79.04,43.6
2017,9,7,8,0,689.0,79.0,1.6,19.0,343.0,133.88,76.42
2017,9,7,8,15,723.0,84.5,1.9,20.0,399.5,190.72,120.29
2017,9,7,8,30,757.0,90.0,2.2,21.0,456.0,254.8,173.9
2017,9,7,8,45,778.0,95.0,2.5,22.0,508.5,314.45,225.41
2017,9,7,9,0,799.0,100.0,2.8,23.0,561.0,375.82,277.63
2017,9,7,9,15,817.5,103.5,2.85,23.5,610.0,436.2,328.04
2017,9,7,9,30,836.0,107.0,2.9,24.0,659.0,497.39,377.44
2017,9,7,9,45,846.5,111.0,2.95,24.5,702.0,555.3,422.77
2017,9,7,10,0,857.0,115.0,3.0,25.0,745.0,613.21,466.52
2017,9,7,10,15,867.0,117.5,3.0,25.0,782.0,667.1,506.86
2017,9,7,10,30,877.0,120.0,3.0,25.0,819.0,719.69,545.22
2017,9,7,10,45,882.5,122.5,3.05,25.5,847.5,767.45,577.4
2017,9,7,11,0,888.0,125.0,3.1,26.0,876.0,813.03,606.76
2017,9,7,11,15,893.0,126.5,3.1,26.0,897.5,854.89,634.19
2017,9,7,11,30,898.0,128.0,3.1,26.0,919.0,894.14,659.68
2017,9,7,11,45,898.5,129.5,3.15,26.5,931.0,926.63,679.55
2017,9,7,12,0,899.0,131.0,3.2,27.0,943.0,955.91,697.24
2017,9,7,12,15,900.0,131.5,3.2,27.0,947.0,981.35,713.43
2017,9,7,12,30,901.0,132.0,3.2,27.0,951.0,1003.37,727.47
2017,9,7,12,45,900.0,131.5,3.25,27.5,946.5,1018.92,736.34
2017,9,7,13,0,899.0,131.0,3.3,28.0,942.0,1030.79,742.98
2017,9,7,13,15,895.5,130.0,3.35,28.0,928.0,1035.91,746.93
2017,9,7,13,30,892.0,129.0,3.4,28.0,914.0,1037.23,748.63
2017,9,7,13,45,887.0,127.5,3.45,28.0,892.0,1032.72,746.76
2017,9,7,14,0,882.0,126.0,3.5,28.0,870.0,1024.44,742.64
2017,9,7,14,15,874.0,124.5,3.5,27.5,840.0,1009.5,735.44
2017,9,7,14,30,866.0,123.0,3.5,27.0,810.0,991.03,726.05
2017,9,7,14,45,852.0,122.5,3.5,27.0,771.5,973.0,715.6
2017,9,7,15,0,838.0,122.0,3.5,27.0,733.0,943.29,697.45
2017,9,7,15,15,823.0,119.0,3.45,27.0,689.0,907.0,674.61
2017,9,7,15,30,808.0,116.0,3.4,27.0,645.0,868.16,649.98
2017,9,7,15,45,789.5,111.5,3.4,27.0,596.0,822.33,620.62
2017,9,7,16,0,771.0,107.0,3.4,27.0,547.0,774.73,589.7
2017,9,7,16,15,744.5,102.5,3.25,26.5,493.5,722.81,555.7
2017,9,7,16,30,718.0,98.0,3.1,26.0,440.0,667.12,518.33
2017,9,7,16,45,683.0,91.5,3.0,25.5,384.5,603.07,473.39
2017,9,7,17,0,648.0,85.0,2.9,25.0,329.0,540.17,427.04
2017,9,7,17,15,596.5,77.0,2.55,24.0,272.5,467.17,371.32
2017,9,7,17,30,545.0,69.0,2.2,23.0,216.0,397.9,316.31
2017,9,7,17,45,469.0,58.0,1.9,22.5,162.5,317.39,249.92
2017,9,7,18,0,393.0,47.0,1.6,22.0,109.0,244.45,187.63
2017,9,7,18,15,270.0,31.5,1.6,21.0,66.0,157.6,112.76
2017,9,7,18,30,147.0,16.0,1.6,20.0,23.0,75.59,0.0
2017,9,7,18,45,73.5,8.0,1.6,19.5,11.5,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,9.5,1.25,14.5,13.5,9.05,0.0
2017,9,8,6,30,160.0,19.0,1.5,15.0,27.0,15.3,0.0
2017,9,8,6,45,278.5,34.5,1.75,15.5,71.0,27.46,17.58
2017,9,8,7,0,397.0,50.0,2.0,16.0,115.0,38.88,28.42
2017,9,8,7,15,473.5,60.5,2.05,16.5,169.0,45.04,34.23
2017,9,8,7,30,550.0,71.0,2.1,17.0,223.0,50.87,39.48
2017,9,8,7,45,605.0,78.0,2.2,18.0,280.0,82.83,47.78
2017,9,8,8,0,660.0,85.0,2.3,19.0,337.0,135.97,79.43
2017,9,8,8,15,695.0,90.5,2.5,20.0,392.5,191.22,122.06
2017,9,8,8,30,730.0,96.0,2.7,21.0,448.0,250.5,171.76
2017,9,8,8,45,756.5,100.5,2.95,22.0,501.0,313.34,225.53
2017,9,8,9,0,783.0,105.0,3.2,23.0,554.0,374.98,277.75
2017,9,8,9,15,801.5,108.5,3.15,23.5,603.0,434.46,327.39
2017,9,8,9,30,820.0,112.0,3.1,24.0,652.0,494.77,376.01
2017,9,8,9,45,834.0,114.5,3.1,24.5,695.0,552.31,421.02
2017,9,8,10,0,848.0,117.0,3.1,25.0,738.0,609.57,464.27
2017,9,8,10,15,858.5,119.0,3.05,25.0,774.5,663.41,504.47
2017,9,8,10,30,869.0,121.0,3.0,25.0,811.0,715.47,542.3
2017,9,8,10,45,877.0,122.5,2.95,25.5,840.5,763.74,574.44
2017,9,8,11,0,885.0,124.0,2.9,26.0,870.0,810.06,603.71
2017,9,8,11,15,890.0,125.0,2.85,26.0,891.5,851.28,630.31
2017,9,8,11,30,895.0,126.0,2.8,26.0,913.0,889.88,654.92
2017,9,8,11,45,903.0,123.5,2.75,26.5,927.0,924.94,675.65
2017,9,8,12,0,911.0,121.0,2.7,27.0,941.0,957.14,694.29
2017,9,8,12,15,911.5,121.0,2.65,27.0,945.0,981.75,709.29
2017,9,8,12,30,912.0,121.0,2.6,27.0,949.0,1002.86,722.09
2017,9,8,12,45,911.0,120.5,2.6,27.5,944.0,1018.39,730.43
2017,9,8,13,0,910.0,120.0,2.6,28.0,939.0,1030.2,736.53
2017,9,8,13,15,907.0,119.5,2.55,28.0,925.0,1036.23,740.09
2017,9,8,13,30,904.0,119.0,2.5,28.0,911.0,1038.42,741.4
2017,9,8,13,45,898.0,118.5,2.5,28.0,889.0,1033.77,739.11
2017,9,8,14,0,892.0,118.0,2.5,28.0,867.0,1025.34,734.63
2017,9,8,14,15,884.5,116.5,2.45,28.0,837.0,1010.64,725.84
2017,9,8,14,30,877.0,115.0,2.4,28.0,807.0,992.36,714.94
2017,9,8,14,45,865.0,113.5,2.4,28.0,769.0,966.31,699.66
2017,9,8,15,0,853.0,112.0,2.4,28.0,731.0,937.14,682.43
2017,9,8,15,15,745.0,143.0,2.4,27.5,660.5,866.05,638.71
2017,9,8,15,30,637.0,174.0,2.4,27.0,590.0,784.73,587.25
2017,9,8,15,45,610.5,165.0,2.4,27.0,538.5,732.32,553.39
2017,9,8,16,0,584.0,156.0,2.4,27.0,487.0,679.23,517.64
2017,9,8,16,15,531.0,153.0,2.25,26.5,431.5,606.54,466.94
2017,9,8,16,30,478.0,150.0,2.1,26.0,376.0,542.27,421.05
2017,9,8,16,45,445.0,138.0,2.0,25.5,327.5,484.61,379.52
2017,9,8,17,0,412.0,126.0,1.9,25.0,279.0,428.69,337.97
2017,9,8,17,15,382.5,107.5,1.75,24.5,231.0,369.42,292.51
2017,9,8,17,30,353.0,89.0,1.6,24.0,183.0,312.19,246.99
2017,9,8,17,45,300.5,71.0,1.5,23.5,137.0,246.71,193.24
2017,9,8,18,0,248.0,53.0,1.4,23.0,91.0,186.65,142.28
2017,9,8,18,15,124.0,35.5,1.45,22.5,54.5,98.86,68.42
2017,9,8,18,30,0.0,18.0,1.5,22.0,18.0,17.95,0.0
2017,9,8,18,45,0.0,9.0,1.6,21.5,9.0,8.58,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,8.5,1.35,15.5,11.0,8.1,0.0
2017,9,9,6,30,95.0,17.0,1.6,16.0,22.0,13.34,0.0
2017,9,9,6,45,201.0,36.5,1.9,16.5,64.0,28.33,18.15
2017,9,9,7,0,307.0,56.0,2.2,17.0,106.0,42.69,31.57
2017,9,9,7,15,381.0,70.5,2.15,17.5,157.5,52.43,40.54
2017,9,9,7,30,455.0,85.0,2.1,18.0,209.0,61.7,48.8
2017,9,9,7,45,515.5,94.0,2.05,19.0,265.0,92.74,58.16
2017,9,9,8,0,576.0,103.0,2.0,20.0,321.0,142.4,87.86
2017,9,9,8,15,613.5,110.5,2.15,21.0,376.0,194.51,127.52
2017,9,9,8,30,651.0,118.0,2.3,22.0,431.0,251.12,174.1
2017,9,9,8,45,684.0,122.0,2.45,23.0,484.0,307.55,221.61
2017,9,9,9,0,717.0,126.0,2.6,24.0,537.0,367.29,271.24
2017,9,9,9,15,737.5,130.5,2.6,24.0,585.0,425.23,319.49
2017,9,9,9,30,758.0,135.0,2.6,24.0,633.0,484.38,367.33
2017,9,9,9,45,779.5,136.0,2.65,24.5,677.5,543.57,413.18
2017,9,9,10,0,801.0,137.0,2.7,25.0,722.0,601.09,456.44
2017,9,9,10,15,812.5,139.5,2.75,25.5,758.0,653.98,495.04
2017,9,9,10,30,824.0,142.0,2.8,26.0,794.0,705.9,531.87
2017,9,9,10,45,837.0,141.0,2.85,26.5,824.5,754.36,565.34
2017,9,9,11,0,850.0,140.0,2.9,27.0,855.0,801.38,595.59
2017,9,9,11,15,855.5,141.5,2.95,27.0,876.0,839.02,620.36
2017,9,9,11,30,861.0,143.0,3.0,27.0,897.0,877.39,645.57
2017,9,9,11,45,864.0,143.5,3.05,27.5,909.5,909.96,665.5
2017,9,9,12,0,867.0,144.0,3.1,28.0,922.0,939.58,683.41
2017,9,9,12,15,868.0,144.0,3.15,28.0,926.0,963.74,699.12
2017,9,9,12,30,869.0,144.0,3.2,28.0,930.0,984.58,712.78
2017,9,9,12,45,868.0,143.5,3.25,28.5,925.0,999.57,721.33
2017,9,9,13,0,867.0,143.0,3.3,29.0,920.0,1011.0,727.72
2017,9,9,13,15,863.5,142.0,3.3,29.0,906.5,1015.81,731.08
2017,9,9,13,30,860.0,141.0,3.3,29.0,893.0,1016.94,732.28
2017,9,9,13,45,853.0,140.5,3.35,29.0,870.5,1011.43,729.75
2017,9,9,14,0,846.0,140.0,3.4,29.0,848.0,1011.68,731.15
2017,9,9,14,15,837.5,138.0,3.45,29.0,818.0,995.9,722.26
2017,9,9,14,30,829.0,136.0,3.5,29.0,788.0,976.65,711.3
2017,9,9,14,45,813.5,135.0,3.55,29.0,749.5,948.47,694.53
2017,9,9,15,0,798.0,134.0,3.6,29.0,711.0,917.4,675.84
2017,9,9,15,15,782.5,131.0,3.6,28.5,667.5,881.48,654.82
2017,9,9,15,30,767.0,128.0,3.6,28.0,624.0,843.16,631.95
2017,9,9,15,45,745.0,123.5,3.6,28.0,575.0,799.79,604.08
2017,9,9,16,0,723.0,119.0,3.6,28.0,526.0,750.8,571.94
2017,9,9,16,15,694.5,113.5,3.45,27.5,473.5,694.55,534.62
2017,9,9,16,30,666.0,108.0,3.3,27.0,421.0,638.16,496.34
2017,9,9,16,45,626.5,101.0,3.2,27.0,365.5,572.64,448.34
2017,9,9,17,0,587.0,94.0,3.1,27.0,310.0,508.79,400.26
2017,9,9,17,15,532.5,84.5,2.75,26.0,255.0,435.3,344.16
2017,9,9,17,30,478.0,75.0,2.4,25.0,200.0,365.92,289.12
2017,9,9,17,45,397.5,62.0,2.05,24.0,148.0,282.4,221.03
2017,9,9,18,0,317.0,49.0,1.7,23.0,96.0,211.01,160.65
2017,9,9,18,15,202.5,31.0,1.7,22.5,56.0,129.76,89.36
2017,9,9,18,30,88.0,13.0,1.7,22.0,16.0,39.86,0.0
2017,9,9,18,45,44.0,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
