Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,38.5,8.0,1.9,15.5,10.0,7.63,0.0
2017,9,10,6,30,77.0,16.0,2.2,16.0,20.0,12.54,0.0
2017,9,10,6,45,174.0,36.5,2.55,16.5,60.5,28.35,18.07
2017,9,10,7,0,271.0,57.0,2.9,17.0,101.0,43.49,32.23
2017,9,10,7,15,344.0,73.0,2.9,18.0,151.5,54.37,42.13
2017,9,10,7,30,417.0,89.0,2.9,19.0,202.0,64.7,51.21
2017,9,10,7,45,476.0,99.5,2.95,20.0,257.0,94.86,60.72
2017,9,10,8,0,535.0,110.0,3.0,21.0,312.0,143.6,90.32
2017,9,10,8,15,573.5,118.5,3.1,21.5,366.0,194.89,129.51
2017,9,10,8,30,612.0,127.0,3.2,22.0,420.0,250.13,175.12
2017,9,10,8,45,643.5,133.0,3.35,23.0,472.0,305.49,221.73
2017,9,10,9,0,675.0,139.0,3.5,24.0,524.0,364.09,270.44
2017,9,10,9,15,696.5,144.0,3.5,24.5,572.0,420.53,316.99
2017,9,10,9,30,718.0,149.0,3.5,25.0,620.0,478.38,363.27
2017,9,10,9,45,735.5,152.5,3.5,25.5,662.5,533.86,406.4
2017,9,10,10,0,753.0,156.0,3.5,26.0,705.0,589.69,448.44
2017,9,10,10,15,765.5,159.5,3.5,26.0,741.0,643.06,488.35
2017,9,10,10,30,778.0,163.0,3.5,26.0,777.0,694.47,525.95
2017,9,10,10,45,789.0,164.0,3.55,26.5,806.5,741.45,558.77
2017,9,10,11,0,800.0,165.0,3.6,27.0,836.0,787.02,589.38
2017,9,10,11,15,806.5,167.0,3.6,27.0,857.5,828.24,616.73
2017,9,10,11,30,813.0,169.0,3.6,27.0,879.0,867.24,642.41
2017,9,10,11,45,818.0,169.0,3.65,27.5,892.5,900.56,663.08
2017,9,10,12,0,823.0,169.0,3.7,28.0,906.0,931.15,681.86
2017,9,10,12,15,824.5,169.0,3.7,28.0,910.0,955.57,697.6
2017,9,10,12,30,826.0,169.0,3.7,28.0,914.0,976.79,711.31
2017,9,10,12,45,829.5,166.5,3.75,28.5,910.5,994.08,721.43
2017,9,10,13,0,833.0,164.0,3.8,29.0,907.0,1007.94,729.42
2017,9,10,13,15,829.5,163.0,3.8,29.0,893.5,1012.88,732.89
2017,9,10,13,30,826.0,162.0,3.8,29.0,880.0,1014.17,734.21
2017,9,10,13,45,825.0,157.5,3.85,29.0,859.5,1010.6,732.87
2017,9,10,14,0,824.0,153.0,3.9,29.0,839.0,1003.35,729.31
2017,9,10,14,15,815.0,151.0,3.95,29.0,809.0,987.24,720.1
2017,9,10,14,30,806.0,149.0,4.0,29.0,779.0,967.75,708.8
2017,9,10,14,45,793.5,146.0,4.05,29.0,742.0,940.58,692.45
2017,9,10,15,0,781.0,143.0,4.1,29.0,705.0,910.46,674.13
2017,9,10,15,15,531.5,213.5,4.1,28.5,585.0,741.93,559.3
2017,9,10,15,30,282.0,284.0,4.1,28.0,465.0,572.87,435.3
2017,9,10,15,45,497.0,204.0,4.1,28.0,493.0,671.94,514.46
2017,9,10,16,0,712.0,124.0,4.1,28.0,521.0,746.58,571.8
2017,9,10,16,15,683.0,118.0,3.9,27.5,468.0,689.73,532.92
2017,9,10,16,30,654.0,112.0,3.7,27.0,415.0,632.81,493.56
2017,9,10,16,45,618.0,103.5,3.5,27.0,360.5,568.51,446.01
2017,9,10,17,0,582.0,95.0,3.3,27.0,306.0,505.59,398.26
2017,9,10,17,15,525.5,85.5,2.9,26.0,251.0,431.18,341.16
2017,9,10,17,30,469.0,76.0,2.5,25.0,196.0,361.06,285.3
2017,9,10,17,45,390.0,62.0,2.1,24.0,144.5,278.2,217.52
2017,9,10,18,0,311.0,48.0,1.7,23.0,93.0,206.83,156.99
2017,9,10,18,15,191.5,30.0,1.7,22.5,54.0,124.47,83.82
2017,9,10,18,30,72.0,12.0,1.7,22.0,15.0,33.75,0.0
2017,9,10,18,45,36.0,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,50.5,8.5,1.15,16.5,10.5,8.1,0.0
2017,9,11,6,30,101.0,17.0,1.4,17.0,21.0,13.39,0.0
2017,9,11,6,45,210.0,35.0,1.7,18.0,62.5,27.21,16.92
2017,9,11,7,0,319.0,53.0,2.0,19.0,104.0,40.43,29.31
2017,9,11,7,15,396.5,66.0,2.1,19.5,155.5,49.12,37.29
2017,9,11,7,30,474.0,79.0,2.2,20.0,207.0,58.08,45.24
2017,9,11,7,45,525.5,89.5,2.35,21.0,261.5,89.8,54.94
2017,9,11,8,0,577.0,100.0,2.5,22.0,316.0,140.53,85.66
2017,9,11,8,15,615.0,107.5,2.65,22.5,371.0,192.85,125.59
2017,9,11,8,30,653.0,115.0,2.8,23.0,426.0,249.73,172.62
2017,9,11,8,45,677.0,122.5,2.95,24.0,477.5,306.68,220.78
2017,9,11,9,0,701.0,130.0,3.1,25.0,529.0,365.89,270.07
2017,9,11,9,15,722.0,134.5,3.2,25.0,577.0,423.15,317.88
2017,9,11,9,30,743.0,139.0,3.3,25.0,625.0,481.7,365.5
2017,9,11,9,45,756.5,144.5,3.4,25.5,667.0,538.16,409.54
2017,9,11,10,0,770.0,150.0,3.5,26.0,709.0,595.76,453.02
2017,9,11,10,15,782.0,152.5,3.55,26.0,745.0,647.45,491.93
2017,9,11,10,30,794.0,155.0,3.6,26.0,781.0,698.3,529.37
2017,9,11,10,45,519.5,281.5,3.65,26.5,697.0,654.67,492.57
2017,9,11,11,0,245.0,408.0,3.7,27.0,613.0,580.05,432.61
2017,9,11,11,15,536.0,284.5,3.7,27.0,747.5,722.12,540.53
2017,9,11,11,30,827.0,161.0,3.7,27.0,882.0,871.55,646.68
2017,9,11,11,45,824.5,165.5,3.75,27.5,893.0,903.0,665.33
2017,9,11,12,0,822.0,170.0,3.8,28.0,904.0,931.33,682.63
2017,9,11,12,15,608.0,282.5,3.8,28.0,826.5,870.8,639.6
2017,9,11,12,30,394.0,395.0,3.8,28.0,749.0,786.19,576.5
2017,9,11,12,45,417.5,382.5,3.8,28.5,756.0,815.7,596.64
2017,9,11,13,0,441.0,370.0,3.8,29.0,763.0,836.04,609.95
2017,9,11,13,15,631.0,267.0,3.8,29.0,819.5,929.2,678.37
2017,9,11,13,30,821.0,164.0,3.8,29.0,876.0,1010.92,732.88
2017,9,11,13,45,817.0,161.0,3.8,29.0,854.0,1005.87,729.62
2017,9,11,14,0,813.0,158.0,3.8,29.0,832.0,997.21,724.84
2017,9,11,14,15,804.5,155.5,3.8,29.0,802.5,981.09,715.33
2017,9,11,14,30,796.0,153.0,3.8,29.0,773.0,961.61,703.76
2017,9,11,14,45,769.5,157.5,3.8,29.0,732.5,934.73,687.35
2017,9,11,15,0,743.0,162.0,3.8,29.0,692.0,900.49,666.06
2017,9,11,15,15,726.0,157.5,3.75,29.0,649.0,862.78,642.09
2017,9,11,15,30,709.0,153.0,3.7,29.0,606.0,822.95,616.55
2017,9,11,15,45,693.0,144.5,3.65,29.0,558.5,777.61,586.98
2017,9,11,16,0,677.0,136.0,3.6,29.0,511.0,730.65,555.96
2017,9,11,16,15,647.5,129.0,3.45,28.5,459.0,673.53,517.87
2017,9,11,16,30,618.0,122.0,3.3,28.0,407.0,616.45,477.99
2017,9,11,16,45,584.0,112.0,3.15,27.5,353.0,553.38,432.59
2017,9,11,17,0,550.0,102.0,3.0,27.0,299.0,491.57,386.69
2017,9,11,17,15,493.5,91.0,2.55,26.0,244.5,413.7,326.9
2017,9,11,17,30,437.0,80.0,2.1,25.0,190.0,345.03,272.04
2017,9,11,17,45,360.5,64.5,1.7,24.0,139.5,266.57,207.72
2017,9,11,18,0,284.0,49.0,1.3,23.0,89.0,196.39,148.29
2017,9,11,18,15,170.0,29.5,1.3,22.5,50.5,116.07,75.72
2017,9,11,18,30,56.0,10.0,1.3,22.0,12.0,26.75,0.0
2017,9,11,18,45,28.0,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,66.0,8.0,1.6,15.5,11.0,7.63,0.0
2017,9,12,6,30,132.0,16.0,1.9,16.0,22.0,12.61,0.0
2017,9,12,6,45,259.0,32.5,2.2,17.0,65.5,25.97,15.87
2017,9,12,7,0,386.0,49.0,2.5,18.0,109.0,38.44,27.69
2017,9,12,7,15,466.0,60.0,2.55,19.0,163.0,45.08,33.84
2017,9,12,7,30,546.0,71.0,2.6,20.0,217.0,51.37,39.39
2017,9,12,7,45,598.0,79.5,2.65,21.0,274.0,84.8,48.83
2017,9,12,8,0,650.0,88.0,2.7,22.0,331.0,138.57,81.04
2017,9,12,8,15,686.5,94.5,2.7,23.0,387.0,194.44,123.71
2017,9,12,8,30,723.0,101.0,2.7,24.0,443.0,254.55,173.35
2017,9,12,8,45,746.5,106.5,2.7,25.0,496.0,313.86,223.59
2017,9,12,9,0,770.0,112.0,2.7,26.0,549.0,378.16,276.79
2017,9,12,9,15,789.0,116.0,2.75,26.5,597.5,437.62,325.6
2017,9,12,9,30,808.0,120.0,2.8,27.0,646.0,497.98,373.54
2017,9,12,9,45,819.0,124.5,2.85,27.5,688.5,555.15,417.58
2017,9,12,10,0,830.0,129.0,2.9,28.0,731.0,611.78,459.73
2017,9,12,10,15,840.5,131.5,2.9,28.0,767.0,665.39,499.25
2017,9,12,10,30,851.0,134.0,2.9,28.0,803.0,717.84,536.93
2017,9,12,10,45,856.5,137.0,2.95,28.5,831.0,765.71,569.31
2017,9,12,11,0,862.0,140.0,3.0,29.0,859.0,811.49,598.42
2017,9,12,11,15,867.0,141.5,3.0,29.0,879.5,848.95,622.57
2017,9,12,11,30,872.0,143.0,3.0,29.0,900.0,887.17,647.12
2017,9,12,11,45,873.5,144.0,3.05,29.5,912.0,919.1,666.4
2017,9,12,12,0,875.0,145.0,3.1,30.0,924.0,947.93,683.61
2017,9,12,12,15,875.5,145.5,3.1,30.0,927.5,972.13,698.83
2017,9,12,12,30,876.0,146.0,3.1,30.0,931.0,992.95,711.97
2017,9,12,12,45,875.0,145.5,3.1,30.5,925.5,1007.85,719.96
2017,9,12,13,0,874.0,145.0,3.1,31.0,920.0,1019.15,725.79
2017,9,12,13,15,870.0,144.0,3.05,31.0,905.5,1023.3,728.29
2017,9,12,13,30,866.0,143.0,3.0,31.0,891.0,1023.73,728.63
2017,9,12,13,45,860.5,141.5,2.95,31.5,868.5,1027.82,729.97
2017,9,12,14,0,855.0,140.0,2.9,32.0,846.0,1018.88,723.22
2017,9,12,14,15,846.0,138.0,2.85,32.0,815.0,1002.27,713.35
2017,9,12,14,30,837.0,136.0,2.8,32.0,784.0,982.18,701.45
2017,9,12,14,45,815.5,137.5,2.75,32.0,744.0,950.67,682.33
2017,9,12,15,0,794.0,139.0,2.7,32.0,704.0,916.47,661.53
2017,9,12,15,15,777.0,135.0,2.65,31.5,659.5,877.95,639.15
2017,9,12,15,30,760.0,131.0,2.6,31.0,615.0,841.81,618.13
2017,9,12,15,45,728.0,130.0,2.55,31.0,563.5,789.82,584.95
2017,9,12,16,0,696.0,129.0,2.5,31.0,512.0,737.15,550.95
2017,9,12,16,15,665.0,122.5,2.2,30.5,458.0,678.71,512.03
2017,9,12,16,30,634.0,116.0,1.9,30.0,404.0,620.41,471.67
2017,9,12,16,45,570.5,112.0,1.65,29.5,345.5,542.98,416.11
2017,9,12,17,0,507.0,108.0,1.4,29.0,287.0,465.94,359.42
2017,9,12,17,15,449.5,95.0,1.3,28.0,233.0,391.8,304.39
2017,9,12,17,30,392.0,82.0,1.2,27.0,179.0,322.67,250.77
2017,9,12,17,45,296.0,65.5,1.1,26.0,127.5,236.37,181.79
2017,9,12,18,0,200.0,49.0,1.0,25.0,76.0,160.67,119.52
2017,9,12,18,15,100.0,28.0,1.0,24.5,41.5,79.34,48.01
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,6.67,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.5,1.3,17.5,6.5,6.2,0.0
2017,9,13,6,30,0.0,13.0,1.5,18.0,13.0,12.06,0.0
2017,9,13,6,45,77.5,35.5,1.7,19.0,47.5,28.98,18.07
2017,9,13,7,0,155.0,58.0,1.9,20.0,82.0,46.22,34.07
2017,9,13,7,15,206.0,80.0,1.9,20.5,126.5,62.41,48.59
2017,9,13,7,30,257.0,102.0,1.9,21.0,171.0,77.98,62.22
2017,9,13,7,45,295.0,122.0,1.9,22.0,218.5,108.24,75.87
2017,9,13,8,0,333.0,142.0,1.9,23.0,266.0,150.83,103.67
2017,9,13,8,15,374.0,153.5,1.9,24.0,313.5,189.15,131.6
2017,9,13,8,30,415.0,165.0,1.9,25.0,361.0,235.69,167.97
2017,9,13,8,45,424.5,185.5,1.95,26.0,406.0,285.21,208.03
2017,9,13,9,0,434.0,206.0,2.0,27.0,451.0,335.73,248.07
2017,9,13,9,15,425.5,230.0,1.8,27.5,487.5,382.55,284.44
2017,9,13,9,30,417.0,254.0,1.6,28.0,524.0,428.07,318.3
2017,9,13,9,45,439.5,263.0,1.45,28.5,564.5,475.53,352.47
2017,9,13,10,0,462.0,272.0,1.3,29.0,605.0,524.62,386.6
2017,9,13,10,15,417.5,308.5,1.1,29.5,621.0,557.14,406.7
2017,9,13,10,30,373.0,345.0,0.9,30.0,637.0,582.87,421.05
2017,9,13,10,45,331.5,370.5,0.75,30.5,637.5,597.63,427.76
2017,9,13,11,0,290.0,396.0,0.6,31.0,638.0,608.26,431.27
2017,9,13,11,15,281.0,409.5,0.5,31.5,648.5,630.1,443.03
2017,9,13,11,30,272.0,423.0,0.4,32.0,659.0,650.56,453.42
2017,9,13,11,45,350.5,398.5,0.35,32.5,707.0,709.45,490.9
2017,9,13,12,0,429.0,374.0,0.3,33.0,755.0,777.76,532.62
2017,9,13,12,15,447.5,371.5,0.4,33.0,770.5,808.25,552.4
2017,9,13,12,30,466.0,369.0,0.5,33.0,786.0,837.54,572.01
2017,9,13,12,45,466.5,366.0,0.6,33.0,781.0,847.34,579.54
2017,9,13,13,0,467.0,363.0,0.7,33.0,776.0,854.88,586.02
2017,9,13,13,15,480.5,352.0,0.8,33.0,771.0,864.87,594.48
2017,9,13,13,30,494.0,341.0,0.9,33.0,766.0,872.48,601.53
2017,9,13,13,45,421.0,358.0,1.0,33.5,713.5,820.33,568.26
2017,9,13,14,0,348.0,375.0,1.1,34.0,661.0,756.17,527.55
2017,9,13,14,15,275.0,375.0,1.15,34.0,595.5,684.33,481.61
2017,9,13,14,30,202.0,375.0,1.2,34.0,530.0,598.9,425.68
2017,9,13,14,45,247.5,347.5,1.3,34.0,529.0,625.11,446.66
2017,9,13,15,0,293.0,320.0,1.4,34.0,528.0,634.21,455.63
2017,9,13,15,15,288.0,299.0,1.45,33.5,492.5,601.08,435.74
2017,9,13,15,30,283.0,278.0,1.5,33.0,457.0,566.83,415.04
2017,9,13,15,45,353.0,238.5,1.6,33.0,443.5,573.89,423.93
2017,9,13,16,0,423.0,199.0,1.7,33.0,430.0,587.39,436.57
2017,9,13,16,15,418.5,177.5,1.7,32.0,386.5,543.81,408.94
2017,9,13,16,30,414.0,156.0,1.7,31.0,343.0,498.96,379.85
2017,9,13,16,45,411.0,140.5,1.7,30.5,305.5,460.93,353.78
2017,9,13,17,0,408.0,125.0,1.7,30.0,268.0,421.92,325.87
2017,9,13,17,15,353.5,108.0,1.7,29.0,216.0,350.15,272.14
2017,9,13,17,30,299.0,91.0,1.7,28.0,164.0,283.24,220.07
2017,9,13,17,45,240.5,69.5,1.7,27.0,117.5,206.17,158.23
2017,9,13,18,0,182.0,48.0,1.7,26.0,71.0,143.86,106.21
2017,9,13,18,15,101.5,26.5,1.8,25.5,38.5,77.06,43.69
2017,9,13,18,30,21.0,5.0,1.9,25.0,6.0,11.13,0.0
2017,9,13,18,45,10.5,2.5,2.05,24.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.5,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,29.0,13.0,3.0,21.0,14.0,11.69,0.0
2017,9,14,6,45,114.5,36.5,3.35,21.5,52.5,29.75,18.32
2017,9,14,7,0,200.0,60.0,3.7,22.0,91.0,47.72,34.99
2017,9,14,7,15,273.5,79.0,3.85,22.5,140.0,59.25,45.45
2017,9,14,7,30,347.0,98.0,4.0,23.0,189.0,71.76,56.4
2017,9,14,7,45,420.5,107.0,4.15,24.0,244.0,98.93,64.42
2017,9,14,8,0,494.0,116.0,4.3,25.0,299.0,144.85,91.69
2017,9,14,8,15,534.5,125.5,4.3,25.5,352.0,194.56,129.13
2017,9,14,8,30,575.0,135.0,4.3,26.0,405.0,249.89,174.0
2017,9,14,8,45,615.0,138.5,4.3,26.5,457.5,303.37,218.51
2017,9,14,9,0,655.0,142.0,4.3,27.0,510.0,361.16,266.26
2017,9,14,9,15,677.0,147.0,4.3,27.5,557.0,416.67,311.7
2017,9,14,9,30,699.0,152.0,4.3,28.0,604.0,473.67,357.01
2017,9,14,9,45,718.5,154.5,4.35,29.0,646.0,528.25,398.54
2017,9,14,10,0,738.0,157.0,4.4,30.0,688.0,583.4,439.09
2017,9,14,10,15,750.5,160.5,4.4,30.5,723.5,635.3,476.8
2017,9,14,10,30,763.0,164.0,4.4,31.0,759.0,686.41,512.91
2017,9,14,10,45,772.0,166.0,4.45,31.5,787.0,732.08,544.49
2017,9,14,11,0,781.0,168.0,4.5,32.0,815.0,776.2,574.07
2017,9,14,11,15,786.5,169.5,4.5,32.0,835.0,815.24,599.85
2017,9,14,11,30,792.0,171.0,4.5,32.0,855.0,852.02,623.97
2017,9,14,11,45,800.5,168.5,4.5,32.5,868.0,885.07,644.19
2017,9,14,12,0,809.0,166.0,4.5,33.0,881.0,915.6,662.6
2017,9,14,12,15,809.5,166.0,4.5,33.0,884.0,938.43,677.27
2017,9,14,12,30,810.0,166.0,4.5,33.0,887.0,958.06,689.94
2017,9,14,12,45,808.0,166.0,4.5,33.5,881.0,971.96,697.54
2017,9,14,13,0,806.0,166.0,4.5,34.0,875.0,982.39,703.02
2017,9,14,13,15,801.5,165.0,4.5,34.0,861.0,985.8,705.53
2017,9,14,13,30,797.0,164.0,4.5,34.0,847.0,985.65,705.93
2017,9,14,13,45,789.5,162.5,4.55,34.0,824.5,978.45,702.18
2017,9,14,14,0,782.0,161.0,4.6,34.0,802.0,967.78,696.35
2017,9,14,14,15,772.5,159.0,4.6,34.0,772.0,951.24,686.57
2017,9,14,14,30,763.0,157.0,4.6,34.0,742.0,931.49,674.8
2017,9,14,14,45,746.0,155.5,4.6,34.0,704.5,907.63,660.39
2017,9,14,15,0,729.0,154.0,4.6,34.0,667.0,875.81,640.7
2017,9,14,15,15,711.0,149.5,4.6,33.5,624.0,837.35,617.75
2017,9,14,15,30,693.0,145.0,4.6,33.0,581.0,796.91,593.18
2017,9,14,15,45,670.0,139.5,4.6,33.0,533.0,749.4,562.18
2017,9,14,16,0,647.0,134.0,4.6,33.0,485.0,700.83,530.05
2017,9,14,16,15,615.5,127.5,4.5,32.5,433.5,643.85,491.71
2017,9,14,16,30,584.0,121.0,4.4,32.0,382.0,587.17,452.08
2017,9,14,16,45,541.5,111.5,4.3,31.5,328.5,520.36,403.77
2017,9,14,17,0,499.0,102.0,4.2,31.0,275.0,451.94,352.8
2017,9,14,17,15,439.5,90.5,3.85,30.0,222.0,379.02,296.79
2017,9,14,17,30,380.0,79.0,3.5,29.0,169.0,311.42,242.88
2017,9,14,17,45,296.0,62.5,3.15,28.5,121.0,231.93,177.65
2017,9,14,18,0,212.0,46.0,2.8,28.0,73.0,161.79,118.63
2017,9,14,18,15,106.0,23.0,2.9,27.5,36.5,79.87,41.39
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,13.5,6.0,2.9,21.0,6.5,0.0,0.0
2017,9,15,6,30,27.0,12.0,3.0,21.0,13.0,11.44,0.0
2017,9,15,6,45,106.5,36.0,3.2,21.5,50.5,29.35,17.85
2017,9,15,7,0,186.0,60.0,3.4,22.0,88.0,47.68,34.93
2017,9,15,7,15,259.0,79.5,3.5,22.5,137.0,62.15,47.92
2017,9,15,7,30,332.0,99.0,3.6,23.0,186.0,72.59,57.11
2017,9,15,7,45,395.5,111.5,3.75,24.0,239.0,101.48,67.13
2017,9,15,8,0,459.0,124.0,3.9,25.0,292.0,147.61,95.32
2017,9,15,8,15,335.5,160.0,3.85,25.5,294.0,191.03,134.42
2017,9,15,8,30,212.0,196.0,3.8,26.0,296.0,218.33,161.46
2017,9,15,8,45,176.5,223.5,3.8,26.5,313.0,246.99,185.53
2017,9,15,9,0,141.0,251.0,3.8,27.0,330.0,271.54,205.43
2017,9,15,9,15,404.5,208.0,3.75,27.5,462.5,355.45,267.45
2017,9,15,9,30,668.0,165.0,3.7,28.0,595.0,471.03,354.49
2017,9,15,9,45,695.5,164.5,3.65,28.5,638.5,525.52,396.03
2017,9,15,10,0,723.0,164.0,3.6,29.0,682.0,581.46,437.64
2017,9,15,10,15,736.0,167.0,3.55,29.0,717.5,632.5,475.36
2017,9,15,10,30,749.0,170.0,3.5,29.0,753.0,682.92,511.72
2017,9,15,10,45,764.0,169.0,3.5,29.5,782.0,729.29,543.69
2017,9,15,11,0,779.0,168.0,3.5,30.0,811.0,774.85,574.13
2017,9,15,11,15,785.0,169.5,3.45,30.5,831.5,814.16,598.5
2017,9,15,11,30,791.0,171.0,3.4,31.0,852.0,851.26,621.1
2017,9,15,11,45,807.0,163.5,3.4,31.5,867.0,885.87,642.07
2017,9,15,12,0,823.0,156.0,3.4,32.0,882.0,918.22,661.4
2017,9,15,12,15,824.0,156.5,3.35,32.0,885.0,942.21,676.26
2017,9,15,12,30,825.0,157.0,3.3,32.0,888.0,962.95,689.09
2017,9,15,12,45,823.5,156.0,3.3,32.5,882.5,976.37,696.22
2017,9,15,13,0,822.0,155.0,3.3,33.0,877.0,986.27,701.24
2017,9,15,13,15,818.0,154.0,3.25,33.0,862.5,990.12,703.64
2017,9,15,13,30,814.0,153.0,3.2,33.0,848.0,990.37,703.92
2017,9,15,13,45,808.0,151.5,3.2,33.0,826.0,984.5,700.85
2017,9,15,14,0,802.0,150.0,3.2,33.0,804.0,975.1,695.72
2017,9,15,14,15,792.5,147.5,3.2,33.0,773.5,957.73,685.62
2017,9,15,14,30,783.0,145.0,3.2,33.0,743.0,937.07,673.55
2017,9,15,14,45,771.0,142.0,3.2,33.0,706.0,910.37,657.61
2017,9,15,15,0,759.0,139.0,3.2,33.0,669.0,880.81,639.83
2017,9,15,15,15,741.5,135.0,3.25,32.5,626.0,847.29,620.92
2017,9,15,15,30,724.0,131.0,3.3,32.0,583.0,806.96,597.16
2017,9,15,15,45,701.5,126.0,3.35,32.0,534.5,759.43,566.92
2017,9,15,16,0,679.0,121.0,3.4,32.0,486.0,710.77,535.42
2017,9,15,16,15,648.0,115.0,3.4,31.5,434.0,653.58,498.11
2017,9,15,16,30,617.0,109.0,3.4,31.0,382.0,596.62,459.13
2017,9,15,16,45,574.5,101.0,3.4,31.0,328.0,530.17,410.7
2017,9,15,17,0,532.0,93.0,3.4,31.0,274.0,465.84,362.37
2017,9,15,17,15,471.5,82.5,3.2,30.0,221.0,387.08,302.41
2017,9,15,17,30,411.0,72.0,3.0,29.0,168.0,318.54,247.93
2017,9,15,17,45,323.0,57.0,2.8,28.5,119.5,237.34,181.36
2017,9,15,18,0,235.0,42.0,2.6,28.0,71.0,165.99,121.08
2017,9,15,18,15,117.5,21.0,2.7,27.5,35.5,80.04,36.22
2017,9,15,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,22.0,6.5,2.0,21.5,7.5,0.0,0.0
2017,9,16,6,30,44.0,13.0,2.3,22.0,15.0,12.39,0.0
2017,9,16,6,45,143.0,34.0,2.65,22.5,53.0,26.56,15.4
2017,9,16,7,0,242.0,55.0,3.0,23.0,91.0,42.22,30.14
2017,9,16,7,15,321.0,70.5,3.1,23.5,140.5,52.8,39.72
2017,9,16,7,30,400.0,86.0,3.2,24.0,190.0,62.87,48.55
2017,9,16,7,45,461.5,96.0,3.35,25.0,243.5,92.73,57.95
2017,9,16,8,0,523.0,106.0,3.5,26.0,297.0,140.6,86.66
2017,9,16,8,15,563.5,114.0,3.45,26.5,350.0,191.22,124.73
2017,9,16,8,30,604.0,122.0,3.4,27.0,403.0,245.99,169.15
2017,9,16,8,45,640.5,125.5,3.35,27.5,455.0,300.23,214.3
2017,9,16,9,0,677.0,129.0,3.3,28.0,507.0,358.24,262.1
2017,9,16,9,15,466.0,208.5,3.25,28.5,479.5,382.08,285.06
2017,9,16,9,30,255.0,288.0,3.2,29.0,452.0,381.51,286.04
2017,9,16,9,45,263.0,308.5,3.15,29.5,487.5,422.29,315.98
2017,9,16,10,0,271.0,329.0,3.1,30.0,523.0,463.71,345.56
2017,9,16,10,15,529.0,237.5,3.05,30.0,640.0,564.91,422.13
2017,9,16,10,30,787.0,146.0,3.0,30.0,757.0,686.36,511.64
2017,9,16,10,45,799.0,146.0,3.0,30.5,785.5,733.15,543.05
2017,9,16,11,0,811.0,146.0,3.0,31.0,814.0,778.53,572.05
2017,9,16,11,15,816.5,147.5,3.0,31.5,834.5,818.41,596.68
2017,9,16,11,30,822.0,149.0,3.0,32.0,855.0,855.94,619.49
2017,9,16,11,45,805.0,163.0,3.0,32.5,861.5,883.6,635.64
2017,9,16,12,0,788.0,177.0,3.0,33.0,868.0,907.35,649.25
2017,9,16,12,15,788.5,177.0,3.0,33.0,871.0,929.65,663.27
2017,9,16,12,30,789.0,177.0,3.0,33.0,874.0,948.8,675.33
2017,9,16,12,45,789.5,175.5,3.0,33.0,869.0,963.19,684.46
2017,9,16,13,0,790.0,174.0,3.0,33.0,864.0,974.22,691.59
2017,9,16,13,15,785.5,173.0,3.0,33.0,850.0,977.4,693.9
2017,9,16,13,30,781.0,172.0,3.0,33.0,836.0,977.08,694.19
2017,9,16,13,45,775.5,169.0,3.0,33.5,814.0,970.18,689.06
2017,9,16,14,0,770.0,166.0,3.0,34.0,792.0,959.83,681.94
2017,9,16,14,15,760.5,163.5,3.0,34.0,761.5,942.73,672.06
2017,9,16,14,30,751.0,161.0,3.0,34.0,731.0,928.21,663.99
2017,9,16,14,45,744.5,154.0,3.0,34.0,695.5,902.76,648.9
2017,9,16,15,0,738.0,147.0,3.0,34.0,660.0,874.31,631.94
2017,9,16,15,15,720.0,143.0,3.0,33.5,617.0,836.09,609.73
2017,9,16,15,30,702.0,139.0,3.0,33.0,574.0,795.88,585.94
2017,9,16,15,45,679.5,133.5,3.0,33.0,526.0,748.45,555.71
2017,9,16,16,0,657.0,128.0,3.0,33.0,478.0,699.92,524.31
2017,9,16,16,15,625.5,121.0,3.0,32.5,426.0,642.0,486.51
2017,9,16,16,30,594.0,114.0,3.0,32.0,374.0,584.42,447.06
2017,9,16,16,45,551.5,105.0,3.0,31.5,321.0,517.85,399.66
2017,9,16,17,0,509.0,96.0,3.0,31.0,268.0,453.44,352.15
2017,9,16,17,15,448.0,85.0,2.7,30.0,215.0,375.73,292.82
2017,9,16,17,30,387.0,74.0,2.4,29.0,162.0,307.75,238.73
2017,9,16,17,45,301.0,58.0,2.15,28.5,114.5,227.9,173.38
2017,9,16,18,0,215.0,42.0,1.9,28.0,67.0,157.74,114.1
2017,9,16,18,15,107.5,21.0,1.95,27.5,33.5,75.63,27.11
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,33.0,7.0,1.55,21.5,8.0,0.0,0.0
2017,9,17,6,30,66.0,14.0,1.8,22.0,16.0,13.34,0.0
2017,9,17,6,45,184.5,32.0,2.05,22.5,55.0,25.0,14.02
2017,9,17,7,0,303.0,50.0,2.3,23.0,94.0,38.35,26.85
2017,9,17,7,15,386.5,62.5,2.4,23.5,145.0,46.76,34.54
2017,9,17,7,30,470.0,75.0,2.5,24.0,196.0,55.43,42.17
2017,9,17,7,45,484.5,88.5,2.65,24.5,239.5,88.22,53.74
2017,9,17,8,0,499.0,102.0,2.8,25.0,283.0,135.0,83.46
2017,9,17,8,15,584.5,103.5,2.8,25.5,349.0,186.01,120.16
2017,9,17,8,30,670.0,105.0,2.8,26.0,415.0,247.12,168.32
2017,9,17,8,45,434.5,175.5,2.85,26.5,386.0,281.09,205.14
2017,9,17,9,0,199.0,246.0,2.9,27.0,357.0,288.75,217.19
2017,9,17,9,15,228.5,266.5,2.85,27.5,404.5,334.12,251.6
2017,9,17,9,30,258.0,287.0,2.8,28.0,452.0,382.42,287.6
2017,9,17,9,45,250.5,310.0,2.75,28.5,479.0,417.3,312.97
2017,9,17,10,0,243.0,333.0,2.7,29.0,506.0,450.22,336.24
2017,9,17,10,15,526.0,237.0,2.6,29.5,636.0,562.87,420.38
2017,9,17,10,30,809.0,141.0,2.5,30.0,766.0,696.88,517.08
2017,9,17,10,45,815.5,143.5,2.45,30.5,793.5,742.96,547.11
2017,9,17,11,0,822.0,146.0,2.4,31.0,821.0,787.14,574.41
2017,9,17,11,15,827.5,147.0,2.35,31.0,840.5,826.91,599.42
2017,9,17,11,30,833.0,148.0,2.3,31.0,860.0,864.26,622.62
2017,9,17,11,45,838.0,147.5,2.25,31.5,872.0,897.06,641.38
2017,9,17,12,0,843.0,147.0,2.2,32.0,884.0,927.0,658.14
2017,9,17,12,15,563.5,288.0,2.15,32.0,781.5,834.03,594.76
2017,9,17,12,30,284.0,429.0,2.1,32.0,679.0,717.73,510.91
2017,9,17,12,45,562.0,287.5,2.1,32.5,778.0,860.28,612.26
2017,9,17,13,0,840.0,146.0,2.1,33.0,877.0,993.54,696.62
2017,9,17,13,15,836.0,145.0,2.1,33.0,862.5,997.29,697.97
2017,9,17,13,30,832.0,144.0,2.1,33.0,848.0,997.36,698.51
2017,9,17,13,45,825.0,142.5,2.1,33.0,825.0,990.26,694.79
2017,9,17,14,0,818.0,141.0,2.1,33.0,802.0,979.57,689.04
2017,9,17,14,15,808.5,139.0,2.15,33.0,771.5,962.39,679.91
2017,9,17,14,30,799.0,137.0,2.2,33.0,741.0,941.9,668.79
2017,9,17,14,45,786.5,134.0,2.25,33.0,703.5,914.29,653.16
2017,9,17,15,0,774.0,131.0,2.3,33.0,666.0,883.8,635.65
2017,9,17,15,15,757.0,127.5,2.35,32.5,622.5,846.03,614.5
2017,9,17,15,30,740.0,124.0,2.4,32.0,579.0,810.5,594.55
2017,9,17,15,45,719.0,119.0,2.5,32.0,531.0,763.65,565.71
2017,9,17,16,0,698.0,114.0,2.6,32.0,483.0,715.53,535.46
2017,9,17,16,15,667.0,108.0,2.6,31.5,430.5,657.62,498.17
2017,9,17,16,30,636.0,102.0,2.6,31.0,378.0,599.93,459.42
2017,9,17,16,45,595.5,94.0,2.65,31.0,324.0,534.1,412.06
2017,9,17,17,0,555.0,86.0,2.7,31.0,270.0,470.22,364.48
2017,9,17,17,15,493.0,76.5,2.45,30.0,216.5,394.61,306.84
2017,9,17,17,30,431.0,67.0,2.2,29.0,163.0,324.01,250.78
2017,9,17,17,45,340.5,52.5,2.0,28.0,114.5,238.87,181.63
2017,9,17,18,0,250.0,38.0,1.8,27.0,66.0,166.61,120.21
2017,9,17,18,15,125.0,19.0,1.9,26.5,33.0,77.93,18.15
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,7.5,0.9,22.0,7.5,0.0,0.0
2017,9,18,6,30,0.0,15.0,1.1,22.0,15.0,14.3,0.0
2017,9,18,6,45,152.5,31.5,1.3,22.5,53.5,24.61,13.55
2017,9,18,7,0,305.0,48.0,1.5,23.0,92.0,36.81,25.53
2017,9,18,7,15,388.5,60.0,1.6,23.5,142.5,44.88,32.94
2017,9,18,7,30,472.0,72.0,1.7,24.0,193.0,52.91,40.01
2017,9,18,7,45,532.5,79.5,1.85,25.0,247.5,83.35,48.32
2017,9,18,8,0,593.0,87.0,2.0,26.0,302.0,133.16,77.69
2017,9,18,8,15,311.0,131.0,2.0,26.5,245.5,164.33,113.57
2017,9,18,8,30,29.0,175.0,2.0,27.0,189.0,160.96,121.86
2017,9,18,8,45,119.5,209.5,2.05,27.5,275.0,219.08,164.21
2017,9,18,9,0,210.0,244.0,2.1,28.0,361.0,291.26,217.65
2017,9,18,9,15,213.5,266.0,2.05,28.5,394.0,327.61,245.0
2017,9,18,9,30,217.0,288.0,2.0,29.0,427.0,364.3,272.03
2017,9,18,9,45,254.0,305.0,1.95,29.5,478.0,415.11,308.82
2017,9,18,10,0,291.0,322.0,1.9,30.0,529.0,469.92,347.7
2017,9,18,10,15,347.5,323.0,1.85,30.0,582.0,525.98,387.83
2017,9,18,10,30,404.0,324.0,1.8,30.0,635.0,586.55,430.45
2017,9,18,10,45,366.0,351.0,1.75,30.5,641.0,606.54,441.9
2017,9,18,11,0,328.0,378.0,1.7,31.0,647.0,622.66,450.55
2017,9,18,11,15,585.0,257.0,1.7,31.0,750.5,738.87,534.64
2017,9,18,11,30,842.0,136.0,1.7,31.0,854.0,854.91,612.16
2017,9,18,11,45,613.0,261.5,1.7,31.5,788.5,815.51,581.93
2017,9,18,12,0,384.0,387.0,1.7,32.0,723.0,744.44,528.64
2017,9,18,12,15,596.0,275.5,1.7,32.0,797.5,853.54,605.82
2017,9,18,12,30,808.0,164.0,1.7,32.0,872.0,953.12,669.6
2017,9,18,12,45,807.0,163.0,1.75,32.5,866.0,966.58,676.22
2017,9,18,13,0,806.0,162.0,1.8,33.0,860.0,976.58,681.73
2017,9,18,13,15,801.5,161.0,1.85,33.0,845.5,979.63,684.49
2017,9,18,13,30,797.0,160.0,1.9,33.0,831.0,979.12,685.26
2017,9,18,13,45,790.5,157.5,1.95,33.0,808.5,971.5,681.79
2017,9,18,14,0,784.0,155.0,2.0,33.0,786.0,960.39,676.33
2017,9,18,14,15,774.0,153.0,2.1,32.5,755.5,943.02,668.91
2017,9,18,14,30,764.0,151.0,2.2,32.0,725.0,922.45,659.46
2017,9,18,14,45,731.0,157.5,2.3,32.0,684.0,892.1,642.3
2017,9,18,15,0,698.0,164.0,2.4,32.0,643.0,854.6,620.33
2017,9,18,15,15,423.0,222.0,2.45,31.5,507.0,649.0,480.93
2017,9,18,15,30,148.0,280.0,2.5,31.0,371.0,437.74,327.63
2017,9,18,15,45,384.0,208.5,2.65,31.0,417.0,577.06,436.35
2017,9,18,16,0,620.0,137.0,2.8,31.0,463.0,678.01,513.77
2017,9,18,16,15,587.0,129.5,2.75,30.5,411.5,619.75,473.27
2017,9,18,16,30,554.0,122.0,2.7,30.0,360.0,562.0,433.06
2017,9,18,16,45,515.5,111.0,2.7,30.0,307.5,493.52,383.11
2017,9,18,17,0,477.0,100.0,2.7,30.0,255.0,432.22,336.82
2017,9,18,17,15,414.5,87.0,2.6,29.5,203.0,357.39,278.87
2017,9,18,17,30,352.0,74.0,2.5,29.0,151.0,288.3,223.35
2017,9,18,17,45,269.0,56.5,2.4,28.5,105.0,210.44,159.46
2017,9,18,18,0,186.0,39.0,2.3,28.0,59.0,141.96,100.99
2017,9,18,18,15,93.0,19.5,2.35,27.5,29.5,66.65,2.49
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,6.0,2.8,24.0,6.0,0.0,0.0
2017,9,19,6,30,0.0,12.0,3.0,24.0,12.0,11.44,0.0
2017,9,19,6,45,107.0,32.5,3.2,24.0,48.0,26.63,14.76
2017,9,19,7,0,214.0,53.0,3.4,24.0,84.0,40.77,28.67
2017,9,19,7,15,295.0,69.0,3.6,24.5,132.5,51.8,38.64
2017,9,19,7,30,376.0,85.0,3.8,25.0,181.0,62.3,47.84
2017,9,19,7,45,440.5,95.0,4.0,25.5,234.0,91.57,57.38
2017,9,19,8,0,505.0,105.0,4.2,26.0,287.0,138.5,85.79
2017,9,19,8,15,546.5,113.5,4.25,26.5,339.5,188.75,123.69
2017,9,19,8,30,588.0,122.0,4.3,27.0,392.0,243.16,167.91
2017,9,19,8,45,316.5,173.0,4.35,27.5,320.5,245.96,181.0
2017,9,19,9,0,45.0,224.0,4.4,28.0,249.0,216.62,164.3
2017,9,19,9,15,67.5,255.0,4.35,28.0,296.5,257.96,195.71
2017,9,19,9,30,90.0,286.0,4.3,28.0,344.0,302.37,229.19
2017,9,19,9,45,56.0,274.5,4.3,28.5,311.5,281.82,212.9
2017,9,19,10,0,22.0,263.0,4.3,29.0,279.0,256.13,192.52
2017,9,19,10,15,68.5,316.5,4.3,29.0,368.5,338.46,254.57
2017,9,19,10,30,115.0,370.0,4.3,29.0,458.0,428.55,321.03
2017,9,19,10,45,100.5,379.5,4.3,29.5,459.0,432.31,322.29
2017,9,19,11,0,86.0,389.0,4.3,30.0,460.0,437.24,324.58
2017,9,19,11,15,114.5,407.0,4.3,30.0,504.0,489.55,362.6
2017,9,19,11,30,143.0,425.0,4.3,30.0,548.0,539.34,398.34
2017,9,19,11,45,211.5,424.5,4.3,30.5,607.5,607.69,447.21
2017,9,19,12,0,280.0,424.0,4.3,31.0,667.0,687.55,502.95
2017,9,19,12,15,560.0,280.0,4.3,31.0,768.5,822.66,603.53
2017,9,19,12,30,840.0,136.0,4.3,31.0,870.0,946.5,688.32
2017,9,19,12,45,648.0,244.0,4.3,31.0,808.5,901.63,657.55
2017,9,19,13,0,456.0,352.0,4.3,31.0,747.0,833.09,606.16
2017,9,19,13,15,642.5,243.0,4.3,31.0,788.0,914.38,667.45
2017,9,19,13,30,829.0,134.0,4.3,31.0,829.0,982.04,712.38
2017,9,19,13,45,559.0,256.5,4.3,31.0,719.5,849.01,622.29
2017,9,19,14,0,289.0,379.0,4.3,31.0,610.0,702.58,515.44
2017,9,19,14,15,159.0,336.5,4.25,31.0,462.5,514.95,382.42
2017,9,19,14,30,29.0,294.0,4.2,31.0,315.0,329.06,244.65
2017,9,19,14,45,382.0,216.5,4.2,31.0,478.5,620.49,468.3
2017,9,19,15,0,735.0,139.0,4.2,31.0,642.0,859.18,638.28
2017,9,19,15,15,592.0,181.5,4.1,30.5,569.0,760.69,571.1
2017,9,19,15,30,449.0,224.0,4.0,30.0,496.0,662.11,500.8
2017,9,19,15,45,369.5,219.5,3.95,30.0,431.0,563.9,430.65
2017,9,19,16,0,290.0,215.0,3.9,30.0,366.0,483.81,371.73
2017,9,19,16,15,225.0,196.5,3.65,29.5,306.0,391.41,303.36
2017,9,19,16,30,160.0,178.0,3.4,29.0,246.0,316.31,246.27
2017,9,19,16,45,148.5,153.5,3.2,29.0,209.5,275.09,214.88
2017,9,19,17,0,137.0,129.0,3.0,29.0,173.0,234.37,183.12
2017,9,19,17,15,116.5,105.0,2.75,28.5,137.5,189.75,147.67
2017,9,19,17,30,96.0,81.0,2.5,28.0,102.0,146.71,112.6
2017,9,19,17,45,65.0,58.0,2.25,27.5,70.0,101.77,75.33
2017,9,19,18,0,34.0,35.0,2.0,27.0,38.0,53.03,34.63
2017,9,19,18,15,17.0,17.5,1.95,26.5,19.0,24.28,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
