Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,15.5,5.5,3.25,24.0,6.0,0.0,0.0
2017,9,20,6,30,31.0,11.0,3.4,24.0,12.0,10.48,0.0
2017,9,20,6,45,134.0,30.5,3.6,24.5,48.0,23.86,12.38
2017,9,20,7,0,237.0,50.0,3.8,25.0,84.0,38.44,26.56
2017,9,20,7,15,321.5,64.5,3.95,25.5,132.5,48.39,35.56
2017,9,20,7,30,406.0,79.0,4.1,26.0,181.0,57.87,43.87
2017,9,20,7,45,470.0,88.0,4.35,26.5,234.5,87.72,53.21
2017,9,20,8,0,534.0,97.0,4.6,27.0,288.0,135.83,82.15
2017,9,20,8,15,348.5,146.0,4.65,27.5,278.5,183.19,126.95
2017,9,20,8,30,163.0,195.0,4.7,28.0,269.0,206.54,153.07
2017,9,20,8,45,138.5,219.5,4.8,28.5,288.0,233.17,174.9
2017,9,20,9,0,114.0,244.0,4.9,29.0,307.0,256.97,193.82
2017,9,20,9,15,422.5,185.5,4.85,29.5,448.0,344.96,258.65
2017,9,20,9,30,731.0,127.0,4.8,30.0,589.0,468.06,351.73
2017,9,20,9,45,751.5,128.0,4.8,30.5,631.0,524.64,395.33
2017,9,20,10,0,772.0,129.0,4.8,31.0,673.0,579.78,436.83
2017,9,20,10,15,784.0,131.5,4.75,31.0,708.0,631.15,475.18
2017,9,20,10,30,796.0,134.0,4.7,31.0,743.0,681.61,511.94
2017,9,20,10,45,806.0,135.0,4.7,31.5,771.0,728.0,544.09
2017,9,20,11,0,816.0,136.0,4.7,32.0,799.0,772.76,573.01
2017,9,20,11,15,821.5,137.0,4.65,32.0,818.5,812.01,598.75
2017,9,20,11,30,827.0,138.0,4.6,32.0,838.0,848.85,622.83
2017,9,20,11,45,832.0,137.5,4.6,32.5,849.5,881.12,642.6
2017,9,20,12,0,837.0,137.0,4.6,33.0,861.0,904.16,656.15
2017,9,20,12,15,838.0,137.0,4.55,33.0,864.0,926.76,670.57
2017,9,20,12,30,839.0,137.0,4.5,33.0,867.0,946.1,682.89
2017,9,20,12,45,836.5,137.0,4.5,33.5,860.5,958.72,689.74
2017,9,20,13,0,834.0,137.0,4.5,34.0,854.0,967.84,694.44
2017,9,20,13,15,830.0,136.5,4.45,34.0,839.5,980.22,702.56
2017,9,20,13,30,826.0,136.0,4.4,34.0,825.0,980.5,702.95
2017,9,20,13,45,818.0,135.0,4.4,34.0,802.0,972.66,698.56
2017,9,20,14,0,810.0,134.0,4.4,34.0,779.0,961.29,692.06
2017,9,20,14,15,800.5,132.0,4.4,33.5,749.0,943.92,683.18
2017,9,20,14,30,791.0,130.0,4.4,33.0,719.0,923.28,672.22
2017,9,20,14,45,775.0,129.0,4.4,33.0,681.0,894.52,654.52
2017,9,20,15,0,759.0,128.0,4.4,33.0,643.0,863.09,635.04
2017,9,20,15,15,741.0,124.5,4.35,32.5,599.5,824.64,611.77
2017,9,20,15,30,723.0,121.0,4.3,32.0,556.0,788.53,589.88
2017,9,20,15,45,698.0,117.0,4.3,32.0,508.0,740.0,558.03
2017,9,20,16,0,673.0,113.0,4.3,32.0,460.0,690.55,525.13
2017,9,20,16,15,640.0,107.0,4.15,31.5,408.0,632.12,485.77
2017,9,20,16,30,607.0,101.0,4.0,31.0,356.0,574.17,444.87
2017,9,20,16,45,560.5,93.5,3.85,31.0,302.5,506.34,394.26
2017,9,20,17,0,514.0,86.0,3.7,31.0,249.0,441.07,344.15
2017,9,20,17,15,447.0,75.5,3.5,30.5,197.0,360.16,281.03
2017,9,20,17,30,380.0,65.0,3.3,30.0,145.0,290.33,224.32
2017,9,20,17,45,281.5,50.0,3.1,29.5,99.0,207.19,155.88
2017,9,20,18,0,183.0,35.0,2.9,29.0,53.0,135.52,93.76
2017,9,20,18,15,91.5,17.5,2.95,28.5,26.5,61.66,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.5,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,13.0,10.0,2.7,24.0,10.0,9.53,0.0
2017,9,21,6,45,118.5,30.5,2.8,24.5,46.0,25.08,13.04
2017,9,21,7,0,224.0,51.0,2.9,25.0,82.0,39.29,27.24
2017,9,21,7,15,311.5,65.5,3.05,25.0,131.0,49.22,36.33
2017,9,21,7,30,399.0,80.0,3.2,25.0,180.0,58.7,44.75
2017,9,21,7,45,475.0,87.0,3.4,25.5,234.5,87.37,52.97
2017,9,21,8,0,551.0,94.0,3.6,26.0,289.0,135.37,81.34
2017,9,21,8,15,592.0,100.5,3.7,26.0,342.0,185.86,119.77
2017,9,21,8,30,633.0,107.0,3.8,26.0,395.0,241.24,165.53
2017,9,21,8,45,452.0,169.5,3.9,26.5,388.0,282.43,206.53
2017,9,21,9,0,271.0,232.0,4.0,27.0,381.0,302.56,227.52
2017,9,21,9,15,146.5,233.0,4.0,27.5,314.5,271.9,206.13
2017,9,21,9,30,22.0,234.0,4.0,28.0,248.0,225.29,170.51
2017,9,21,9,45,34.0,266.0,4.0,28.5,289.0,262.77,198.45
2017,9,21,10,0,46.0,298.0,4.0,29.0,330.0,302.8,227.81
2017,9,21,10,15,55.0,321.5,3.95,29.0,362.0,334.84,251.33
2017,9,21,10,30,64.0,345.0,3.9,29.0,394.0,368.02,275.52
2017,9,21,10,45,90.5,370.5,3.9,29.5,442.5,416.98,310.86
2017,9,21,11,0,117.0,396.0,3.9,30.0,491.0,473.18,350.83
2017,9,21,11,15,484.0,261.0,3.9,30.0,667.0,659.77,492.54
2017,9,21,11,30,851.0,126.0,3.9,30.0,843.0,852.24,628.36
2017,9,21,11,45,530.5,279.5,3.95,30.5,728.5,759.23,558.8
2017,9,21,12,0,210.0,433.0,4.0,31.0,614.0,625.37,456.85
2017,9,21,12,15,257.5,424.5,4.0,31.0,647.5,679.27,495.98
2017,9,21,12,30,305.0,416.0,4.0,31.0,681.0,725.38,528.69
2017,9,21,12,45,577.5,273.0,4.05,31.5,769.5,862.1,628.54
2017,9,21,13,0,850.0,130.0,4.1,32.0,858.0,975.57,703.88
2017,9,21,13,15,558.0,267.0,4.15,32.0,742.0,851.63,619.78
2017,9,21,13,30,266.0,404.0,4.2,32.0,626.0,702.1,510.78
2017,9,21,13,45,545.5,266.0,4.3,32.0,704.0,845.12,618.62
2017,9,21,14,0,825.0,128.0,4.4,32.0,782.0,968.36,703.42
2017,9,21,14,15,815.5,126.0,4.45,32.0,751.0,950.74,692.25
2017,9,21,14,30,806.0,124.0,4.5,32.0,720.0,929.81,679.9
2017,9,21,14,45,466.0,220.5,4.55,32.0,561.0,703.43,524.26
2017,9,21,15,0,126.0,317.0,4.6,32.0,402.0,462.82,345.28
2017,9,21,15,15,413.5,224.0,4.6,31.5,476.0,641.19,484.59
2017,9,21,15,30,701.0,131.0,4.6,31.0,550.0,780.02,588.57
2017,9,21,15,45,670.5,127.5,4.6,31.0,500.5,728.15,553.05
2017,9,21,16,0,640.0,124.0,4.6,31.0,451.0,675.78,517.71
2017,9,21,16,15,478.0,140.5,4.5,30.5,369.5,541.24,419.52
2017,9,21,16,30,316.0,157.0,4.4,30.0,288.0,413.47,322.82
2017,9,21,16,45,388.5,126.5,4.3,30.0,264.0,424.31,332.74
2017,9,21,17,0,461.0,96.0,4.2,30.0,240.0,414.84,325.88
2017,9,21,17,15,390.5,84.0,3.85,29.0,188.5,337.95,265.32
2017,9,21,17,30,320.0,72.0,3.5,28.0,137.0,267.8,208.25
2017,9,21,17,45,218.0,54.0,3.15,27.5,92.0,183.2,138.29
2017,9,21,18,0,116.0,36.0,2.8,27.0,47.0,102.5,69.38
2017,9,21,18,15,58.0,18.0,2.75,26.5,23.5,36.91,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,25.0,10.0,2.5,22.0,11.0,9.53,0.0
2017,9,22,6,45,139.0,29.0,2.65,22.5,46.5,22.72,11.14
2017,9,22,7,0,253.0,48.0,2.8,23.0,82.0,36.96,25.5
2017,9,22,7,15,342.5,61.0,2.95,23.5,131.0,45.82,33.65
2017,9,22,7,30,432.0,74.0,3.1,24.0,180.0,54.29,41.16
2017,9,22,7,45,496.5,82.0,3.3,25.0,233.5,84.84,50.41
2017,9,22,8,0,561.0,90.0,3.5,26.0,287.0,133.25,79.23
2017,9,22,8,15,310.0,137.0,3.55,26.5,249.0,169.59,118.15
2017,9,22,8,30,59.0,184.0,3.6,27.0,211.0,175.48,132.67
2017,9,22,8,45,42.0,195.0,3.65,27.5,215.5,186.15,141.21
2017,9,22,9,0,25.0,206.0,3.7,28.0,220.0,196.27,148.91
2017,9,22,9,15,390.5,160.5,3.7,28.5,405.0,309.93,233.08
2017,9,22,9,30,756.0,115.0,3.7,29.0,590.0,471.21,354.24
2017,9,22,9,45,771.0,118.5,3.75,29.5,631.0,526.45,396.63
2017,9,22,10,0,786.0,122.0,3.8,30.0,672.0,581.61,438.03
2017,9,22,10,15,497.0,245.0,3.85,30.0,599.0,553.18,414.97
2017,9,22,10,30,208.0,368.0,3.9,30.0,526.0,491.4,365.8
2017,9,22,10,45,515.5,249.5,3.95,30.5,660.5,624.98,467.27
2017,9,22,11,0,823.0,131.0,4.0,31.0,795.0,773.08,573.88
2017,9,22,11,15,443.5,260.0,4.0,31.0,619.0,626.09,465.22
2017,9,22,11,30,64.0,389.0,4.0,31.0,443.0,431.22,317.15
2017,9,22,11,45,429.5,275.5,4.05,31.5,644.0,666.66,494.08
2017,9,22,12,0,795.0,162.0,4.1,32.0,845.0,897.46,653.77
2017,9,22,12,15,795.5,162.0,4.1,32.0,847.5,919.34,666.54
2017,9,22,12,30,796.0,162.0,4.1,32.0,850.0,938.03,678.68
2017,9,22,12,45,797.5,159.5,4.2,32.5,844.5,951.8,686.83
2017,9,22,13,0,799.0,157.0,4.3,33.0,839.0,962.18,692.89
2017,9,22,13,15,794.5,156.0,4.3,32.5,824.0,964.81,696.36
2017,9,22,13,30,790.0,155.0,4.3,32.0,809.0,963.91,697.73
2017,9,22,13,45,479.5,272.0,4.35,32.0,665.5,786.06,576.15
2017,9,22,14,0,169.0,389.0,4.4,32.0,522.0,582.18,427.41
2017,9,22,14,15,466.0,266.0,4.4,32.0,613.0,764.07,564.73
2017,9,22,14,30,763.0,143.0,4.4,32.0,704.0,908.61,666.69
2017,9,22,14,45,753.5,137.5,4.45,32.0,667.5,881.38,649.01
2017,9,22,15,0,744.0,132.0,4.5,32.0,631.0,851.28,630.46
2017,9,22,15,15,725.5,128.5,4.5,31.5,587.5,817.36,610.25
2017,9,22,15,30,707.0,125.0,4.5,31.0,544.0,776.93,585.3
2017,9,22,15,45,685.0,119.0,4.55,31.0,496.5,729.01,553.73
2017,9,22,16,0,663.0,113.0,4.6,31.0,449.0,680.03,520.94
2017,9,22,16,15,629.0,107.0,4.55,30.5,397.0,621.26,481.1
2017,9,22,16,30,595.0,101.0,4.5,30.0,345.0,563.1,439.53
2017,9,22,16,45,550.0,92.5,4.5,29.5,292.5,495.77,389.73
2017,9,22,17,0,505.0,84.0,4.5,29.0,240.0,430.95,340.08
2017,9,22,17,15,435.0,73.5,4.2,28.5,188.0,349.24,275.12
2017,9,22,17,30,365.0,63.0,3.9,28.0,136.0,278.91,217.03
2017,9,22,17,45,263.5,47.5,3.65,27.5,91.5,195.18,147.23
2017,9,22,18,0,162.0,32.0,3.4,27.0,47.0,123.41,82.58
2017,9,22,18,15,81.0,16.0,3.2,26.5,23.5,42.64,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,31.0,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,62.0,10.0,1.6,21.0,12.0,9.53,0.0
2017,9,23,6,45,196.5,26.0,1.9,22.0,49.0,20.35,9.14
2017,9,23,7,0,331.0,42.0,2.2,23.0,86.0,33.18,22.29
2017,9,23,7,15,419.5,53.0,2.35,23.5,137.0,40.11,28.76
2017,9,23,7,30,508.0,64.0,2.5,24.0,188.0,46.69,34.64
2017,9,23,7,45,567.5,70.5,2.65,24.5,242.5,78.53,43.4
2017,9,23,8,0,627.0,77.0,2.8,25.0,297.0,129.69,73.9
2017,9,23,8,15,348.5,131.5,2.9,25.5,257.5,169.22,116.68
2017,9,23,8,30,70.0,186.0,3.0,26.0,218.0,179.74,136.08
2017,9,23,8,45,417.0,140.0,3.2,27.0,363.0,247.18,179.83
2017,9,23,9,0,764.0,94.0,3.4,28.0,508.0,362.62,264.89
2017,9,23,9,15,509.5,187.0,3.45,28.5,473.5,383.68,286.66
2017,9,23,9,30,255.0,280.0,3.5,29.0,439.0,376.76,283.25
2017,9,23,9,45,543.5,192.5,3.55,29.5,562.0,471.07,355.01
2017,9,23,10,0,832.0,105.0,3.6,30.0,685.0,592.39,446.12
2017,9,23,10,15,842.5,107.0,3.65,30.0,719.5,644.48,484.73
2017,9,23,10,30,853.0,109.0,3.7,30.0,754.0,695.11,521.72
2017,9,23,10,45,558.0,248.0,3.75,30.5,676.5,654.74,487.17
2017,9,23,11,0,263.0,387.0,3.8,31.0,599.0,582.79,429.26
2017,9,23,11,15,215.0,403.5,3.85,31.0,579.5,568.99,418.8
2017,9,23,11,30,167.0,420.0,3.9,31.0,560.0,556.12,408.46
2017,9,23,11,45,508.0,277.5,3.95,31.5,710.5,737.57,543.37
2017,9,23,12,0,849.0,135.0,4.0,32.0,861.0,911.86,662.47
2017,9,23,12,15,579.0,273.5,4.0,32.0,769.0,835.37,607.81
2017,9,23,12,30,309.0,412.0,4.0,32.0,677.0,725.43,526.07
2017,9,23,12,45,576.0,274.0,4.05,32.5,764.5,861.12,625.5
2017,9,23,13,0,843.0,136.0,4.1,33.0,852.0,973.49,699.96
2017,9,23,13,15,839.0,135.0,4.1,33.0,837.0,985.12,707.11
2017,9,23,13,30,835.0,134.0,4.1,33.0,822.0,984.61,707.27
2017,9,23,13,45,493.0,260.0,4.15,33.0,663.5,786.0,573.62
2017,9,23,14,0,151.0,386.0,4.2,33.0,505.0,561.44,410.37
2017,9,23,14,15,170.0,369.5,4.2,32.5,498.5,563.15,414.76
2017,9,23,14,30,189.0,353.0,4.2,32.0,492.0,563.5,417.31
2017,9,23,14,45,463.0,246.0,4.25,32.0,561.0,727.87,541.72
2017,9,23,15,0,737.0,139.0,4.3,32.0,630.0,856.46,634.31
2017,9,23,15,15,718.0,135.0,4.35,31.5,586.5,817.07,609.64
2017,9,23,15,30,699.0,131.0,4.4,31.0,543.0,775.79,584.35
2017,9,23,15,45,673.0,126.0,4.45,31.0,494.5,725.97,551.46
2017,9,23,16,0,647.0,121.0,4.5,31.0,446.0,675.37,517.5
2017,9,23,16,15,612.5,114.5,4.45,30.5,394.0,616.22,476.89
2017,9,23,16,30,578.0,108.0,4.4,30.0,342.0,557.72,435.03
2017,9,23,16,45,527.5,99.5,4.35,30.0,288.5,487.43,382.06
2017,9,23,17,0,477.0,91.0,4.3,30.0,235.0,416.8,327.34
2017,9,23,17,15,409.0,78.5,4.0,29.5,183.5,340.17,266.46
2017,9,23,17,30,341.0,66.0,3.7,29.0,132.0,270.01,208.77
2017,9,23,17,45,242.5,48.5,3.45,28.5,87.5,186.87,139.79
2017,9,23,18,0,144.0,31.0,3.2,28.0,43.0,114.98,74.11
2017,9,23,18,15,72.0,15.5,3.15,27.5,21.5,38.94,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.0,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,30.0,9.0,2.2,21.0,10.0,8.58,0.0
2017,9,24,6,45,148.5,27.5,2.45,21.5,45.5,21.58,9.7
2017,9,24,7,0,267.0,46.0,2.7,22.0,81.0,35.49,24.29
2017,9,24,7,15,357.0,59.0,2.9,22.5,130.5,44.41,32.55
2017,9,24,7,30,447.0,72.0,3.1,23.0,180.0,53.81,40.91
2017,9,24,7,45,526.5,76.5,3.3,24.0,236.0,81.94,47.38
2017,9,24,8,0,606.0,81.0,3.5,25.0,292.0,130.98,75.86
2017,9,24,8,15,318.5,126.0,3.6,25.5,238.5,159.64,110.41
2017,9,24,8,30,31.0,171.0,3.7,26.0,185.0,158.44,120.77
2017,9,24,8,45,29.5,189.0,3.8,26.5,203.5,177.53,135.44
2017,9,24,9,0,28.0,207.0,3.9,27.0,222.0,196.51,149.77
2017,9,24,9,15,110.5,246.5,3.9,27.5,314.0,268.87,204.29
2017,9,24,9,30,193.0,286.0,3.9,28.0,406.0,352.44,266.94
2017,9,24,9,45,514.5,193.5,3.9,28.5,544.0,456.72,346.45
2017,9,24,10,0,836.0,101.0,3.9,29.0,682.0,591.14,447.93
2017,9,24,10,15,450.0,221.0,3.85,29.5,535.5,501.33,378.53
2017,9,24,10,30,64.0,341.0,3.8,30.0,389.0,364.94,271.73
2017,9,24,10,45,172.0,361.5,3.8,30.5,497.5,472.71,351.78
2017,9,24,11,0,280.0,382.0,3.8,31.0,606.0,591.44,436.67
2017,9,24,11,15,247.5,398.5,3.75,31.0,600.0,596.61,438.67
2017,9,24,11,30,215.0,415.0,3.7,31.0,594.0,592.04,434.38
2017,9,24,11,45,219.0,420.5,3.7,31.5,605.0,611.72,447.19
2017,9,24,12,0,223.0,426.0,3.7,32.0,616.0,630.85,459.42
2017,9,24,12,15,282.5,413.0,3.7,32.0,654.5,691.5,502.48
2017,9,24,12,30,342.0,400.0,3.7,32.0,693.0,744.39,539.78
2017,9,24,12,45,337.5,398.0,3.75,32.0,685.5,747.47,541.86
2017,9,24,13,0,333.0,396.0,3.8,32.0,678.0,748.83,543.15
2017,9,24,13,15,575.5,268.5,3.8,32.0,745.0,869.3,631.98
2017,9,24,13,30,818.0,141.0,3.8,32.0,812.0,974.61,702.91
2017,9,24,13,45,814.0,137.5,3.85,32.0,789.0,967.69,698.65
2017,9,24,14,0,810.0,134.0,3.9,32.0,766.0,957.19,693.03
2017,9,24,14,15,455.5,239.0,3.95,32.0,592.0,723.32,533.99
2017,9,24,14,30,101.0,344.0,4.0,32.0,418.0,455.26,336.89
2017,9,24,14,45,434.5,233.0,4.05,32.0,524.0,686.19,512.71
2017,9,24,15,0,768.0,122.0,4.1,32.0,630.0,859.51,635.99
2017,9,24,15,15,405.0,180.5,4.1,31.5,447.0,582.66,441.26
2017,9,24,15,30,42.0,239.0,4.1,31.0,264.0,286.62,216.13
2017,9,24,15,45,21.0,186.0,4.2,31.0,198.5,199.43,150.7
2017,9,24,16,0,0.0,133.0,4.3,31.0,133.0,127.57,95.01
2017,9,24,16,15,0.0,117.5,4.25,30.5,117.5,112.48,83.79
2017,9,24,16,30,0.0,102.0,4.2,30.0,102.0,97.39,72.32
2017,9,24,16,45,0.0,86.0,4.2,29.5,86.0,81.76,60.22
2017,9,24,17,0,0.0,70.0,4.2,29.0,70.0,66.1,47.86
2017,9,24,17,15,184.0,64.5,3.95,28.5,99.5,184.6,144.93
2017,9,24,17,30,368.0,59.0,3.7,28.0,129.0,274.11,213.01
2017,9,24,17,45,260.0,44.0,3.45,27.5,85.0,188.49,141.1
2017,9,24,18,0,152.0,29.0,3.2,27.0,41.0,113.81,70.59
2017,9,24,18,15,76.0,14.5,3.15,26.5,20.5,39.14,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.0,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,20.0,9.0,2.1,21.0,9.0,8.58,0.0
2017,9,25,6,45,135.5,27.0,2.35,21.5,43.5,21.2,9.03
2017,9,25,7,0,251.0,45.0,2.6,22.0,78.0,34.72,23.6
2017,9,25,7,15,343.5,57.5,2.75,22.5,126.5,43.28,31.56
2017,9,25,7,30,436.0,70.0,2.9,23.0,175.0,52.14,39.46
2017,9,25,7,45,504.5,77.0,3.05,23.5,228.5,81.55,47.75
2017,9,25,8,0,573.0,84.0,3.2,24.0,282.0,130.1,76.83
2017,9,25,8,15,358.5,137.0,3.25,24.5,268.0,175.96,122.2
2017,9,25,8,30,144.0,190.0,3.3,25.0,254.0,198.63,149.13
2017,9,25,8,45,252.0,200.5,3.4,25.5,329.0,250.82,187.71
2017,9,25,9,0,360.0,211.0,3.5,26.0,404.0,317.78,238.75
2017,9,25,9,15,373.0,226.0,3.5,26.5,442.5,361.09,273.02
2017,9,25,9,30,386.0,241.0,3.5,27.0,481.0,405.42,307.32
2017,9,25,9,45,342.5,276.0,3.55,27.5,499.5,438.55,332.14
2017,9,25,10,0,299.0,311.0,3.6,28.0,518.0,466.91,352.37
2017,9,25,10,15,248.0,337.5,3.6,28.0,515.5,478.16,359.98
2017,9,25,10,30,197.0,364.0,3.6,28.0,513.0,480.97,361.03
2017,9,25,10,45,312.0,346.5,3.65,28.5,591.5,564.94,423.01
2017,9,25,11,0,427.0,329.0,3.7,29.0,670.0,658.61,490.29
2017,9,25,11,15,644.0,221.5,3.75,29.0,750.0,753.29,561.52
2017,9,25,11,30,861.0,114.0,3.8,29.0,830.0,847.43,626.98
2017,9,25,11,45,667.0,227.0,3.85,29.0,786.0,828.9,612.98
2017,9,25,12,0,473.0,340.0,3.9,29.0,742.0,786.46,578.64
2017,9,25,12,15,379.5,377.0,3.9,29.0,700.0,744.54,547.87
2017,9,25,12,30,286.0,414.0,3.9,29.0,658.0,706.08,518.89
2017,9,25,12,45,305.5,405.0,3.95,29.5,664.0,724.14,531.49
2017,9,25,13,0,325.0,396.0,4.0,30.0,670.0,741.09,543.01
2017,9,25,13,15,344.0,384.0,4.0,30.0,669.0,752.97,552.1
2017,9,25,13,30,363.0,372.0,4.0,30.0,668.0,763.19,560.16
2017,9,25,13,45,433.0,330.0,4.05,30.0,673.5,800.94,588.84
2017,9,25,14,0,503.0,288.0,4.1,30.0,679.0,824.89,608.23
2017,9,25,14,15,306.0,315.5,4.05,29.5,550.5,648.74,483.54
2017,9,25,14,30,109.0,343.0,4.0,29.0,422.0,462.04,346.53
2017,9,25,14,45,266.5,301.5,4.0,29.0,480.5,591.44,446.27
2017,9,25,15,0,424.0,260.0,4.0,29.0,539.0,697.71,526.23
2017,9,25,15,15,409.5,243.0,3.9,29.0,497.0,656.43,497.3
2017,9,25,15,30,395.0,226.0,3.8,29.0,455.0,601.0,459.0
2017,9,25,15,45,288.0,220.0,3.75,29.0,379.0,494.94,380.69
2017,9,25,16,0,181.0,214.0,3.7,29.0,303.0,383.23,296.36
2017,9,25,16,15,171.0,190.0,3.5,28.5,267.0,343.1,267.36
2017,9,25,16,30,161.0,166.0,3.3,28.0,231.0,303.12,237.6
2017,9,25,16,45,142.0,142.5,3.15,28.0,193.0,258.17,202.67
2017,9,25,17,0,123.0,119.0,3.0,28.0,155.0,214.51,168.02
2017,9,25,17,15,98.0,95.0,2.7,27.5,119.5,168.27,130.68
2017,9,25,17,30,73.0,71.0,2.4,27.0,84.0,124.07,94.21
2017,9,25,17,45,36.5,47.5,2.15,26.5,54.0,70.58,50.01
2017,9,25,18,0,0.0,24.0,1.9,26.0,24.0,23.7,9.8
2017,9,25,18,15,0.0,12.0,1.9,25.5,12.0,11.44,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,10.0,21.5,1.95,22.5,23.0,19.66,7.48
2017,9,26,7,0,20.0,43.0,2.2,23.0,46.0,37.77,26.0
2017,9,26,7,15,42.0,66.5,2.25,23.0,75.5,56.86,43.05
2017,9,26,7,30,64.0,90.0,2.3,23.0,105.0,75.51,59.48
2017,9,26,7,45,79.5,114.0,2.4,23.5,138.0,99.88,74.37
2017,9,26,8,0,95.0,138.0,2.5,24.0,171.0,125.98,93.43
2017,9,26,8,15,53.0,146.0,2.55,24.5,165.0,137.31,103.82
2017,9,26,8,30,11.0,154.0,2.6,25.0,159.0,141.9,108.72
2017,9,26,8,45,50.0,193.5,2.7,25.5,220.0,187.55,143.2
2017,9,26,9,0,89.0,233.0,2.8,26.0,281.0,240.74,183.45
2017,9,26,9,15,50.5,220.0,2.75,26.0,248.0,221.34,168.81
2017,9,26,9,30,12.0,207.0,2.7,26.0,215.0,196.46,149.48
2017,9,26,9,45,20.0,238.0,2.7,26.5,251.5,230.44,174.99
2017,9,26,10,0,28.0,269.0,2.7,27.0,288.0,266.6,201.69
2017,9,26,10,15,14.0,178.0,2.65,27.0,187.5,174.76,131.39
2017,9,26,10,30,0.0,87.0,2.6,27.0,87.0,81.19,58.54
2017,9,26,10,45,0.0,54.5,2.55,27.0,54.5,50.82,34.66
2017,9,26,11,0,0.0,22.0,2.5,27.0,22.0,20.5,10.65
2017,9,26,11,15,8.0,149.0,2.45,27.0,155.5,146.03,109.02
2017,9,26,11,30,16.0,276.0,2.4,27.0,289.0,274.27,205.85
2017,9,26,11,45,8.5,208.5,2.4,27.5,215.5,203.96,152.17
2017,9,26,12,0,1.0,141.0,2.4,28.0,142.0,133.27,98.03
2017,9,26,12,15,6.0,191.0,2.4,28.0,196.5,185.86,138.36
2017,9,26,12,30,11.0,241.0,2.4,28.0,251.0,239.44,178.68
2017,9,26,12,45,12.5,251.5,2.4,28.0,262.5,251.79,187.84
2017,9,26,13,0,14.0,262.0,2.4,28.0,274.0,264.27,197.22
2017,9,26,13,15,20.0,287.5,2.4,28.0,304.5,296.31,221.24
2017,9,26,13,30,26.0,313.0,2.4,28.0,335.0,341.96,255.01
2017,9,26,13,45,21.0,288.5,2.4,28.0,305.5,300.02,224.19
2017,9,26,14,0,16.0,264.0,2.4,28.0,276.0,270.96,202.92
2017,9,26,14,15,8.0,169.5,2.4,27.5,175.5,168.76,126.29
2017,9,26,14,30,0.0,75.0,2.4,27.0,75.0,69.94,49.82
2017,9,26,14,45,0.0,90.5,2.4,27.0,90.5,84.41,61.42
2017,9,26,15,0,0.0,106.0,2.4,27.0,106.0,99.26,73.24
2017,9,26,15,15,0.0,101.5,2.35,26.5,101.5,94.95,70.18
2017,9,26,15,30,0.0,97.0,2.3,26.0,97.0,90.65,67.14
2017,9,26,15,45,0.0,102.5,2.25,26.0,102.5,96.24,71.82
2017,9,26,16,0,0.0,108.0,2.2,26.0,108.0,102.13,76.77
2017,9,26,16,15,0.0,95.0,2.05,25.5,95.0,89.53,67.08
2017,9,26,16,30,0.0,82.0,1.9,25.0,82.0,76.93,57.27
2017,9,26,16,45,0.0,69.0,1.75,25.0,69.0,64.33,47.18
2017,9,26,17,0,0.0,56.0,1.6,25.0,56.0,52.06,37.21
2017,9,26,17,15,0.0,43.0,1.45,24.5,43.0,39.94,27.26
2017,9,26,17,30,0.0,30.0,1.3,24.0,30.0,27.84,17.14
2017,9,26,17,45,0.0,19.0,1.15,24.0,19.0,17.61,8.43
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,7.4,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.5,4.0,3.81,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,19.0,1.8,21.5,19.0,17.64,5.72
2017,9,27,7,0,0.0,38.0,2.0,22.0,38.0,34.5,23.33
2017,9,27,7,15,7.5,61.0,2.05,22.0,62.5,54.21,40.94
2017,9,27,7,30,15.0,84.0,2.1,22.0,87.0,73.65,58.11
2017,9,27,7,45,25.5,106.5,2.15,22.5,114.5,91.95,69.67
2017,9,27,8,0,36.0,129.0,2.2,23.0,142.0,115.4,87.71
2017,9,27,8,15,36.5,150.0,2.15,23.0,165.0,137.56,105.31
2017,9,27,8,30,37.0,171.0,2.1,23.0,188.0,159.96,123.05
2017,9,27,8,45,91.5,204.0,2.1,23.5,251.0,208.77,159.79
2017,9,27,9,0,146.0,237.0,2.1,24.0,314.0,263.86,201.49
2017,9,27,9,15,172.5,259.0,2.05,24.5,359.0,306.16,233.5
2017,9,27,9,30,199.0,281.0,2.0,25.0,404.0,351.54,267.44
2017,9,27,9,45,198.5,302.5,1.95,25.5,432.0,384.99,291.83
2017,9,27,10,0,198.0,324.0,1.9,26.0,460.0,418.28,315.54
2017,9,27,10,15,182.0,343.0,1.9,26.0,473.0,439.22,330.36
2017,9,27,10,30,166.0,362.0,1.9,26.0,486.0,458.42,343.66
2017,9,27,10,45,135.5,372.5,1.9,26.5,476.5,457.37,341.31
2017,9,27,11,0,105.0,383.0,1.9,27.0,467.0,448.16,333.14
2017,9,27,11,15,78.0,375.0,1.95,27.0,438.5,425.2,316.05
2017,9,27,11,30,51.0,367.0,2.0,27.0,410.0,399.7,297.03
2017,9,27,11,45,50.5,371.5,2.1,27.5,414.0,407.71,302.38
2017,9,27,12,0,50.0,376.0,2.2,28.0,418.0,415.55,307.45
2017,9,27,12,15,85.0,398.5,2.25,28.0,470.5,474.62,350.67
2017,9,27,12,30,120.0,421.0,2.3,28.0,523.0,546.36,401.83
2017,9,27,12,45,71.0,365.0,2.4,28.0,425.5,434.01,321.42
2017,9,27,13,0,22.0,309.0,2.5,28.0,328.0,318.97,237.33
2017,9,27,13,15,41.0,339.0,2.5,28.0,373.0,382.64,285.0
2017,9,27,13,30,60.0,369.0,2.5,28.0,418.0,435.89,323.94
2017,9,27,13,45,67.5,363.0,2.55,28.0,416.0,439.08,326.77
2017,9,27,14,0,75.0,357.0,2.6,28.0,414.0,442.0,329.69
2017,9,27,14,15,37.5,252.0,2.55,28.0,280.5,291.99,219.58
2017,9,27,14,30,0.0,147.0,2.5,28.0,147.0,139.12,103.19
2017,9,27,14,45,0.0,111.0,2.45,28.0,111.0,104.07,76.47
2017,9,27,15,0,0.0,75.0,2.4,28.0,75.0,69.89,49.88
2017,9,27,15,15,88.5,166.5,2.3,27.5,217.0,257.76,199.4
2017,9,27,15,30,177.0,258.0,2.2,27.0,359.0,438.34,336.63
2017,9,27,15,45,88.5,181.5,2.1,27.0,232.0,272.51,210.45
2017,9,27,16,0,0.0,105.0,2.0,27.0,105.0,99.16,73.86
2017,9,27,16,15,0.0,92.5,1.8,26.5,92.5,87.05,64.83
2017,9,27,16,30,0.0,80.0,1.6,26.0,80.0,74.95,55.44
2017,9,27,16,45,0.0,67.0,1.45,26.0,67.0,62.35,45.38
2017,9,27,17,0,0.0,54.0,1.3,26.0,54.0,50.2,35.53
2017,9,27,17,15,0.0,41.5,1.2,25.5,41.5,38.55,25.98
2017,9,27,17,30,0.0,29.0,1.1,25.0,29.0,26.91,16.28
2017,9,27,17,45,0.0,18.5,1.0,24.5,18.5,17.15,7.98
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,7.4,0.0
2017,9,27,18,15,0.0,4.0,1.0,24.0,4.0,3.81,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,8.0,2.85,21.5,8.0,7.4,0.0
2017,9,28,7,0,0.0,16.0,3.0,22.0,16.0,14.83,6.79
2017,9,28,7,15,0.0,27.0,3.1,22.0,27.0,25.05,15.93
2017,9,28,7,30,0.0,38.0,3.2,22.0,38.0,35.28,25.03
2017,9,28,7,45,0.0,50.0,3.35,22.5,50.0,46.46,33.0
2017,9,28,8,0,0.0,62.0,3.5,23.0,62.0,57.66,42.14
2017,9,28,8,15,1.5,103.0,3.5,23.0,103.5,94.6,72.19
2017,9,28,8,30,3.0,144.0,3.5,23.0,145.0,131.45,101.67
2017,9,28,8,45,1.5,109.0,3.5,23.5,109.5,101.27,76.88
2017,9,28,9,0,0.0,74.0,3.5,24.0,74.0,68.9,50.45
2017,9,28,9,15,0.0,97.5,3.4,24.5,97.5,90.77,67.74
2017,9,28,9,30,0.0,121.0,3.3,25.0,121.0,112.48,84.61
2017,9,28,9,45,4.0,163.5,3.25,25.5,166.5,153.91,116.74
2017,9,28,10,0,8.0,206.0,3.2,26.0,212.0,196.06,148.85
2017,9,28,10,15,12.5,232.0,3.15,26.0,241.5,224.01,169.97
2017,9,28,10,30,17.0,258.0,3.1,26.0,271.0,252.64,191.47
2017,9,28,10,45,15.0,255.0,3.05,26.5,267.0,249.85,188.6
2017,9,28,11,0,13.0,252.0,3.0,27.0,263.0,246.74,185.6
2017,9,28,11,15,14.5,256.5,2.95,27.0,269.0,253.32,190.42
2017,9,28,11,30,16.0,261.0,2.9,27.0,275.0,259.98,195.29
2017,9,28,11,45,29.5,312.0,2.9,27.0,337.0,329.92,247.54
2017,9,28,12,0,43.0,363.0,2.9,27.0,399.0,396.26,296.1
2017,9,28,12,15,55.5,378.5,2.9,27.0,425.5,426.97,318.46
2017,9,28,12,30,68.0,394.0,2.9,27.0,452.0,458.38,341.35
2017,9,28,12,45,70.0,392.5,2.9,27.5,451.5,462.29,343.53
2017,9,28,13,0,72.0,391.0,2.9,28.0,451.0,465.96,345.71
2017,9,28,13,15,57.0,368.0,2.95,28.0,415.5,429.58,319.51
2017,9,28,13,30,42.0,345.0,3.0,28.0,380.0,392.5,292.72
2017,9,28,13,45,148.5,355.0,3.05,28.0,470.0,523.52,391.41
2017,9,28,14,0,255.0,365.0,3.1,28.0,560.0,654.17,486.26
2017,9,28,14,15,194.5,352.5,3.15,28.0,498.0,568.44,424.76
2017,9,28,14,30,134.0,340.0,3.2,28.0,436.0,497.31,373.4
2017,9,28,14,45,177.0,318.5,3.25,28.0,437.5,513.28,387.71
2017,9,28,15,0,220.0,297.0,3.3,28.0,439.0,526.59,399.71
2017,9,28,15,15,189.0,276.5,3.3,27.5,392.5,472.8,361.49
2017,9,28,15,30,158.0,256.0,3.3,27.0,346.0,419.91,323.47
2017,9,28,15,45,180.0,230.5,3.3,27.0,324.0,405.62,314.71
2017,9,28,16,0,202.0,205.0,3.3,27.0,302.0,388.94,303.8
2017,9,28,16,15,197.5,180.0,3.15,26.5,265.5,350.7,275.91
2017,9,28,16,30,193.0,155.0,3.0,26.0,229.0,312.03,247.08
2017,9,28,16,45,175.0,132.0,2.95,25.5,191.0,266.78,212.06
2017,9,28,17,0,157.0,109.0,2.9,25.0,153.0,222.63,176.91
2017,9,28,17,15,130.5,86.0,2.7,24.5,117.0,175.03,137.77
2017,9,28,17,30,104.0,63.0,2.5,24.0,81.0,129.53,99.46
2017,9,28,17,45,52.0,41.5,2.3,24.0,50.5,77.07,54.87
2017,9,28,18,0,0.0,20.0,2.1,24.0,20.0,19.4,2.91
2017,9,28,18,15,0.0,10.0,2.2,23.5,10.0,9.53,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,20.5,3.0,2.77,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,5.55,0.0
2017,9,29,7,15,0.0,11.0,3.8,21.0,11.0,10.18,3.15
2017,9,29,7,30,0.0,16.0,3.8,21.0,16.0,14.82,7.3
2017,9,29,7,45,0.0,21.0,3.8,21.5,21.0,19.47,10.64
2017,9,29,8,0,0.0,26.0,3.8,22.0,26.0,24.12,14.48
2017,9,29,8,15,0.0,22.5,3.85,22.0,22.5,20.87,11.74
2017,9,29,8,30,0.0,19.0,3.9,22.0,19.0,17.63,8.99
2017,9,29,8,45,0.0,33.0,3.95,22.5,33.0,30.65,19.66
2017,9,29,9,0,0.0,47.0,4.0,23.0,47.0,43.7,30.2
2017,9,29,9,15,0.0,73.0,3.95,23.0,73.0,67.98,49.79
2017,9,29,9,30,0.0,99.0,3.9,23.0,99.0,92.23,69.14
2017,9,29,9,45,0.0,94.0,3.85,23.5,94.0,87.65,65.13
2017,9,29,10,0,0.0,89.0,3.8,24.0,89.0,83.0,61.12
2017,9,29,10,15,0.0,87.5,3.75,24.0,87.5,81.62,59.89
2017,9,29,10,30,0.0,86.0,3.7,24.0,86.0,80.24,58.68
2017,9,29,10,45,0.5,118.0,3.65,24.5,118.5,110.59,82.43
2017,9,29,11,0,1.0,150.0,3.6,25.0,151.0,141.15,106.02
2017,9,29,11,15,2.5,160.0,3.6,25.0,162.5,152.0,114.34
2017,9,29,11,30,4.0,170.0,3.6,25.0,174.0,163.01,122.82
2017,9,29,11,45,5.0,171.5,3.65,25.5,176.0,165.63,124.56
2017,9,29,12,0,6.0,173.0,3.7,26.0,178.0,168.29,126.36
2017,9,29,12,15,4.5,166.5,3.7,26.0,170.5,161.0,120.67
2017,9,29,12,30,3.0,160.0,3.7,26.0,163.0,153.59,114.91
2017,9,29,12,45,7.0,198.5,3.7,26.0,204.5,194.84,146.8
2017,9,29,13,0,11.0,237.0,3.7,26.0,246.0,236.83,178.93
2017,9,29,13,15,12.0,246.0,3.65,25.5,256.0,247.27,187.27
2017,9,29,13,30,13.0,255.0,3.6,25.0,266.0,257.85,195.83
2017,9,29,13,45,23.5,282.5,3.6,25.0,301.0,296.69,225.83
2017,9,29,14,0,34.0,310.0,3.6,25.0,336.0,350.77,266.96
2017,9,29,14,15,30.5,291.5,3.55,25.0,314.0,328.76,250.6
2017,9,29,14,30,27.0,273.0,3.5,25.0,292.0,306.57,234.27
2017,9,29,14,45,51.5,279.5,3.45,25.0,313.5,338.34,259.76
2017,9,29,15,0,76.0,286.0,3.4,25.0,335.0,369.72,284.71
2017,9,29,15,15,60.5,258.5,3.3,24.5,296.0,325.38,251.77
2017,9,29,15,30,45.0,231.0,3.2,24.0,257.0,281.52,218.9
2017,9,29,15,45,38.0,206.5,3.15,24.0,227.0,248.77,194.08
2017,9,29,16,0,31.0,182.0,3.1,24.0,197.0,216.27,169.09
2017,9,29,16,15,25.0,161.0,2.95,23.5,172.0,179.14,140.36
2017,9,29,16,30,19.0,140.0,2.8,23.0,147.0,153.29,120.16
2017,9,29,16,45,11.5,117.5,2.7,23.0,121.5,125.17,97.48
2017,9,29,17,0,4.0,95.0,2.6,23.0,96.0,97.61,74.9
2017,9,29,17,15,2.0,72.0,2.55,22.5,72.5,72.96,54.57
2017,9,29,17,30,0.0,49.0,2.5,22.0,49.0,48.06,33.7
2017,9,29,17,45,0.0,29.5,2.45,22.0,29.5,27.88,16.42
2017,9,29,18,0,0.0,10.0,2.4,22.0,10.0,9.26,0.0
2017,9,29,18,15,0.0,5.0,2.55,21.5,5.0,4.77,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
