Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,133.5,19.5,2.95,17.5,35.5,15.25,2.64
2017,9,30,7,0,267.0,39.0,3.1,18.0,71.0,30.16,19.91
2017,9,30,7,15,356.5,52.0,3.1,18.5,119.0,39.3,28.56
2017,9,30,7,30,446.0,65.0,3.1,19.0,167.0,48.47,36.89
2017,9,30,7,45,516.0,72.0,3.15,19.5,221.0,78.74,45.83
2017,9,30,8,0,586.0,79.0,3.2,20.0,275.0,128.18,75.99
2017,9,30,8,15,626.5,85.5,3.15,20.5,328.0,180.72,116.96
2017,9,30,8,30,667.0,92.0,3.1,21.0,381.0,237.96,165.15
2017,9,30,8,45,701.5,95.0,3.1,22.0,432.5,294.66,213.74
2017,9,30,9,0,736.0,98.0,3.1,23.0,484.0,356.95,266.1
2017,9,30,9,15,756.5,101.5,3.05,23.5,530.0,414.11,313.92
2017,9,30,9,30,777.0,105.0,3.0,24.0,576.0,472.28,360.98
2017,9,30,9,45,795.0,106.5,3.0,24.5,617.5,527.93,404.73
2017,9,30,10,0,813.0,108.0,3.0,25.0,659.0,583.68,447.11
2017,9,30,10,15,824.0,110.0,3.0,25.0,693.0,635.26,486.07
2017,9,30,10,30,835.0,112.0,3.0,25.0,727.0,684.1,522.13
2017,9,30,10,45,844.0,113.0,3.05,25.5,754.0,729.91,553.57
2017,9,30,11,0,853.0,114.0,3.1,26.0,781.0,773.84,582.27
2017,9,30,11,15,858.0,115.5,3.1,26.0,800.0,812.93,608.25
2017,9,30,11,30,863.0,117.0,3.1,26.0,819.0,849.42,632.32
2017,9,30,11,45,855.0,123.5,3.1,26.5,826.5,876.89,648.93
2017,9,30,12,0,847.0,130.0,3.1,27.0,834.0,900.78,663.14
2017,9,30,12,15,847.5,130.0,3.1,27.0,836.0,922.3,677.12
2017,9,30,12,30,848.0,130.0,3.1,27.0,838.0,940.49,688.98
2017,9,30,12,45,846.0,129.5,3.1,27.5,831.0,952.35,695.42
2017,9,30,13,0,844.0,129.0,3.1,28.0,824.0,960.67,699.69
2017,9,30,13,15,840.0,128.0,3.1,28.0,808.0,962.95,701.56
2017,9,30,13,30,836.0,127.0,3.1,28.0,792.0,970.27,706.94
2017,9,30,13,45,828.5,126.0,3.1,28.0,768.5,962.11,702.32
2017,9,30,14,0,821.0,125.0,3.1,28.0,745.0,950.41,695.63
2017,9,30,14,15,811.0,122.5,3.05,28.0,713.5,931.17,683.77
2017,9,30,14,30,801.0,120.0,3.0,28.0,682.0,908.67,669.89
2017,9,30,14,45,777.0,122.0,3.0,28.0,642.0,875.27,649.11
2017,9,30,15,0,753.0,124.0,3.0,28.0,602.0,839.52,626.71
2017,9,30,15,15,733.5,120.0,2.95,27.5,558.0,803.5,604.89
2017,9,30,15,30,714.0,116.0,2.9,27.0,514.0,761.22,578.44
2017,9,30,15,45,691.0,110.0,2.85,27.0,466.0,712.18,545.72
2017,9,30,16,0,668.0,104.0,2.8,27.0,418.0,662.18,511.84
2017,9,30,16,15,632.0,97.5,2.55,26.5,366.0,601.43,469.39
2017,9,30,16,30,596.0,91.0,2.3,26.0,314.0,541.54,425.46
2017,9,30,16,45,548.5,82.0,2.05,26.0,261.5,472.6,372.55
2017,9,30,17,0,501.0,73.0,1.8,26.0,209.0,406.53,320.2
2017,9,30,17,15,425.0,61.5,1.6,25.0,158.0,325.54,255.66
2017,9,30,17,30,349.0,50.0,1.4,24.0,107.0,249.55,192.74
2017,9,30,17,45,241.5,34.0,1.25,23.0,66.0,165.67,120.98
2017,9,30,18,0,134.0,18.0,1.1,22.0,25.0,83.61,3.55
2017,9,30,18,15,67.0,9.0,1.1,21.5,12.5,29.99,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,165.5,17.5,0.65,17.5,37.0,13.6,1.07
2017,10,1,7,0,331.0,35.0,0.7,18.0,74.0,27.57,17.72
2017,10,1,7,15,424.0,46.0,0.7,18.5,123.5,34.83,24.72
2017,10,1,7,30,517.0,57.0,0.7,19.0,173.0,41.72,31.03
2017,10,1,7,45,576.0,64.0,0.75,19.5,227.0,74.9,40.93
2017,10,1,8,0,635.0,71.0,0.8,20.0,281.0,126.91,72.62
2017,10,1,8,15,674.0,76.5,0.95,21.0,335.0,181.34,114.61
2017,10,1,8,30,713.0,82.0,1.1,22.0,389.0,240.18,163.5
2017,10,1,8,45,741.5,86.0,1.3,23.0,440.0,301.1,215.16
2017,10,1,9,0,770.0,90.0,1.5,24.0,491.0,361.76,265.94
2017,10,1,9,15,790.0,93.0,1.45,24.5,537.5,420.12,313.71
2017,10,1,9,30,810.0,96.0,1.4,25.0,584.0,479.36,360.35
2017,10,1,9,45,824.0,98.5,1.4,25.5,625.0,535.5,403.2
2017,10,1,10,0,838.0,101.0,1.4,26.0,666.0,591.25,444.19
2017,10,1,10,15,848.5,103.0,1.4,26.5,700.5,642.91,480.9
2017,10,1,10,30,859.0,105.0,1.4,27.0,735.0,693.29,515.53
2017,10,1,10,45,865.5,107.0,1.45,27.5,761.5,739.19,545.46
2017,10,1,11,0,872.0,109.0,1.5,28.0,788.0,782.94,572.84
2017,10,1,11,15,876.5,110.0,1.55,28.0,806.5,821.73,597.84
2017,10,1,11,30,881.0,111.0,1.6,28.0,825.0,857.8,620.99
2017,10,1,11,45,883.5,111.5,1.7,28.0,835.0,888.75,641.34
2017,10,1,12,0,886.0,112.0,1.8,28.0,845.0,916.54,659.74
2017,10,1,12,15,886.0,112.0,1.85,28.0,846.5,938.22,673.76
2017,10,1,12,30,886.0,112.0,1.9,28.0,848.0,956.4,685.7
2017,10,1,12,45,883.0,112.5,1.95,28.5,840.5,968.66,692.66
2017,10,1,13,0,880.0,113.0,2.0,29.0,833.0,977.23,697.45
2017,10,1,13,15,876.0,112.0,2.05,29.0,817.5,979.49,699.81
2017,10,1,13,30,872.0,111.0,2.1,29.0,802.0,978.01,700.02
2017,10,1,13,45,864.0,110.5,2.2,29.0,777.5,969.5,696.47
2017,10,1,14,0,856.0,110.0,2.3,29.0,753.0,957.41,690.75
2017,10,1,14,15,846.5,108.0,2.35,29.0,721.5,938.71,680.38
2017,10,1,14,30,837.0,106.0,2.4,29.0,690.0,924.84,673.25
2017,10,1,14,45,823.0,104.0,2.45,29.0,651.0,895.4,655.91
2017,10,1,15,0,809.0,102.0,2.5,29.0,612.0,863.12,636.72
2017,10,1,15,15,567.5,165.0,2.5,28.5,510.0,708.49,533.9
2017,10,1,15,30,326.0,228.0,2.5,28.0,408.0,542.1,413.45
2017,10,1,15,45,523.5,158.5,2.5,28.0,416.0,625.27,480.17
2017,10,1,16,0,721.0,89.0,2.5,28.0,424.0,683.32,524.34
2017,10,1,16,15,686.5,83.5,2.3,27.5,371.5,622.85,482.21
2017,10,1,16,30,652.0,78.0,2.1,27.0,319.0,563.03,439.57
2017,10,1,16,45,600.5,71.5,1.95,27.0,265.0,492.15,385.82
2017,10,1,17,0,549.0,65.0,1.8,27.0,211.0,424.45,332.63
2017,10,1,17,15,472.0,55.5,1.65,26.0,159.5,343.1,268.04
2017,10,1,17,30,395.0,46.0,1.5,25.0,108.0,268.75,206.31
2017,10,1,17,45,270.5,31.5,1.35,24.0,66.0,176.64,127.34
2017,10,1,18,0,146.0,17.0,1.2,23.0,24.0,87.24,0.0
2017,10,1,18,15,73.0,8.5,1.2,22.5,12.0,8.1,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.5,1.2,19.5,34.0,15.3,0.91
2017,10,2,7,0,252.0,39.0,1.3,20.0,68.0,30.25,19.7
2017,10,2,7,15,346.0,52.5,1.5,20.5,116.5,39.8,28.7
2017,10,2,7,30,440.0,66.0,1.7,21.0,165.0,49.7,37.62
2017,10,2,7,45,506.0,74.5,1.95,22.0,218.0,80.78,47.29
2017,10,2,8,0,572.0,83.0,2.2,23.0,271.0,130.39,77.4
2017,10,2,8,15,614.0,89.5,2.45,23.5,324.0,182.29,117.23
2017,10,2,8,30,656.0,96.0,2.7,24.0,377.0,239.09,164.35
2017,10,2,8,45,333.0,137.0,2.95,24.5,280.5,220.96,163.24
2017,10,2,9,0,10.0,178.0,3.2,25.0,184.0,166.52,127.7
2017,10,2,9,15,31.5,216.0,3.25,25.5,235.0,210.38,161.31
2017,10,2,9,30,53.0,254.0,3.3,26.0,286.0,258.33,197.57
2017,10,2,9,45,156.0,281.0,3.35,26.5,384.0,344.04,262.52
2017,10,2,10,0,259.0,308.0,3.4,27.0,482.0,442.48,335.95
2017,10,2,10,15,250.5,327.5,3.4,27.0,503.0,472.34,357.5
2017,10,2,10,30,242.0,347.0,3.4,27.0,524.0,497.19,375.34
2017,10,2,10,45,554.5,228.0,3.45,27.5,652.0,633.02,478.92
2017,10,2,11,0,867.0,109.0,3.5,28.0,780.0,778.54,583.67
2017,10,2,11,15,871.5,109.5,3.55,28.0,798.5,816.56,608.43
2017,10,2,11,30,876.0,110.0,3.6,28.0,817.0,851.87,631.95
2017,10,2,11,45,589.5,251.5,3.65,28.5,730.0,783.56,581.3
2017,10,2,12,0,303.0,393.0,3.7,29.0,643.0,679.56,500.94
2017,10,2,12,15,263.5,402.0,3.75,29.0,619.5,663.95,489.81
2017,10,2,12,30,224.0,411.0,3.8,29.0,596.0,634.71,468.79
2017,10,2,12,45,544.5,264.0,3.85,29.5,709.0,814.42,602.09
2017,10,2,13,0,865.0,117.0,3.9,30.0,822.0,965.88,704.11
2017,10,2,13,15,702.5,201.0,3.9,30.0,766.5,920.49,673.45
2017,10,2,13,30,540.0,285.0,3.9,30.0,711.0,852.25,625.37
2017,10,2,13,45,312.0,317.5,3.95,30.0,562.5,655.03,486.18
2017,10,2,14,0,84.0,350.0,4.0,30.0,414.0,444.32,330.9
2017,10,2,14,15,112.5,340.5,3.95,29.5,421.5,462.83,347.29
2017,10,2,14,30,141.0,331.0,3.9,29.0,429.0,494.44,372.28
2017,10,2,14,45,447.0,226.5,3.9,29.0,511.0,685.52,519.21
2017,10,2,15,0,753.0,122.0,3.9,29.0,593.0,834.2,626.99
2017,10,2,15,15,463.0,184.0,3.8,28.5,467.0,632.18,483.47
2017,10,2,15,30,173.0,246.0,3.7,28.0,341.0,421.16,323.99
2017,10,2,15,45,415.5,175.0,3.6,28.0,374.0,556.19,431.94
2017,10,2,16,0,658.0,104.0,3.5,28.0,407.0,651.5,505.97
2017,10,2,16,15,619.5,98.0,3.2,27.5,355.0,590.02,461.48
2017,10,2,16,30,581.0,92.0,2.9,27.0,303.0,529.61,416.73
2017,10,2,16,45,523.0,84.0,2.65,27.0,250.5,455.93,359.81
2017,10,2,17,0,465.0,76.0,2.4,27.0,198.0,386.04,304.12
2017,10,2,17,15,380.5,64.0,2.2,26.5,148.0,299.82,234.6
2017,10,2,17,30,296.0,52.0,2.0,26.0,98.0,225.76,172.64
2017,10,2,17,45,148.0,35.5,1.85,25.5,58.5,128.2,90.1
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,19.74,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,0.0,18.0,1.15,22.5,18.0,16.63,0.2
2017,10,3,7,0,0.0,36.0,1.3,23.0,36.0,32.53,21.21
2017,10,3,7,15,17.0,58.0,1.45,23.0,62.0,50.15,37.14
2017,10,3,7,30,34.0,80.0,1.6,23.0,88.0,67.9,52.85
2017,10,3,7,45,46.5,103.5,1.75,23.5,117.5,90.37,67.48
2017,10,3,8,0,59.0,127.0,1.9,24.0,147.0,116.25,87.09
2017,10,3,8,15,91.0,153.5,2.0,24.5,189.5,149.82,112.29
2017,10,3,8,30,123.0,180.0,2.1,25.0,232.0,186.3,140.04
2017,10,3,8,45,76.5,189.5,2.25,25.5,223.5,192.5,146.39
2017,10,3,9,0,30.0,199.0,2.4,26.0,215.0,191.03,145.9
2017,10,3,9,15,15.0,117.0,2.5,26.5,125.0,114.91,86.1
2017,10,3,9,30,0.0,35.0,2.6,27.0,35.0,32.55,20.51
2017,10,3,9,45,7.0,132.0,2.75,27.5,137.0,126.53,94.71
2017,10,3,10,0,14.0,229.0,2.9,28.0,239.0,220.98,166.87
2017,10,3,10,15,87.0,290.5,2.95,28.0,353.5,328.36,248.31
2017,10,3,10,30,160.0,352.0,3.0,28.0,468.0,446.35,335.51
2017,10,3,10,45,97.5,335.5,3.1,28.5,407.5,391.06,293.05
2017,10,3,11,0,35.0,319.0,3.2,29.0,347.0,333.4,248.79
2017,10,3,11,15,64.0,353.0,3.3,29.0,404.5,393.54,293.6
2017,10,3,11,30,93.0,387.0,3.4,29.0,462.0,456.4,339.46
2017,10,3,11,45,477.5,248.0,3.5,29.5,639.0,680.01,508.07
2017,10,3,12,0,862.0,109.0,3.6,30.0,816.0,890.15,653.04
2017,10,3,12,15,455.0,236.5,3.6,30.0,610.0,678.02,503.75
2017,10,3,12,30,48.0,364.0,3.6,30.0,404.0,409.45,302.22
2017,10,3,12,45,47.0,359.5,3.65,30.0,398.0,406.69,301.32
2017,10,3,13,0,46.0,355.0,3.7,30.0,392.0,403.65,299.33
2017,10,3,13,15,23.0,198.0,3.7,30.0,216.5,218.36,162.75
2017,10,3,13,30,0.0,41.0,3.7,30.0,41.0,38.22,24.29
2017,10,3,13,45,3.5,121.0,3.75,30.0,123.5,117.03,85.74
2017,10,3,14,0,7.0,201.0,3.8,30.0,206.0,199.14,148.61
2017,10,3,14,15,8.0,207.5,3.8,29.5,213.0,207.09,155.09
2017,10,3,14,30,9.0,214.0,3.8,29.0,220.0,215.26,161.93
2017,10,3,14,45,206.0,230.5,3.85,29.0,359.0,453.17,347.28
2017,10,3,15,0,403.0,247.0,3.9,29.0,498.0,646.16,491.39
2017,10,3,15,15,218.0,230.5,3.9,28.5,365.0,457.82,351.46
2017,10,3,15,30,33.0,214.0,3.9,28.0,232.0,252.78,193.52
2017,10,3,15,45,16.5,114.5,3.95,28.0,123.5,127.93,97.02
2017,10,3,16,0,0.0,15.0,4.0,28.0,15.0,13.92,5.62
2017,10,3,16,15,0.0,13.0,3.9,27.5,13.0,12.06,4.17
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,10.2,2.7
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,8.34,1.18
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.48,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.63,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.77,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.39,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,79.5,21.0,3.0,23.0,29.5,17.49,0.0
2017,10,4,7,0,159.0,42.0,3.1,23.0,59.0,34.04,22.33
2017,10,4,7,15,256.5,57.0,3.25,23.0,104.5,43.35,31.32
2017,10,4,7,30,354.0,72.0,3.4,23.0,150.0,53.52,40.53
2017,10,4,7,45,440.5,78.5,3.6,23.5,203.0,80.8,48.85
2017,10,4,8,0,527.0,85.0,3.8,24.0,256.0,127.39,76.68
2017,10,4,8,15,572.0,92.0,3.8,24.5,307.5,177.35,114.82
2017,10,4,8,30,617.0,99.0,3.8,25.0,359.0,232.63,160.38
2017,10,4,8,45,425.5,160.0,3.85,25.5,350.0,268.89,197.99
2017,10,4,9,0,234.0,221.0,3.9,26.0,341.0,282.85,214.39
2017,10,4,9,15,486.5,166.5,3.8,26.0,446.0,357.4,271.07
2017,10,4,9,30,739.0,112.0,3.7,26.0,551.0,460.39,350.92
2017,10,4,9,45,762.0,111.5,3.65,26.5,592.0,514.53,393.26
2017,10,4,10,0,785.0,111.0,3.6,27.0,633.0,569.3,434.92
2017,10,4,10,15,796.5,113.5,3.5,27.0,666.5,620.07,473.09
2017,10,4,10,30,808.0,116.0,3.4,27.0,700.0,669.78,509.48
2017,10,4,10,45,547.0,239.0,3.35,27.5,641.0,637.99,480.95
2017,10,4,11,0,286.0,362.0,3.3,28.0,582.0,578.97,432.17
2017,10,4,11,15,220.0,379.5,3.25,28.0,551.5,551.79,411.52
2017,10,4,11,30,154.0,397.0,3.2,28.0,521.0,525.29,390.76
2017,10,4,11,45,171.0,402.5,3.2,28.5,541.5,553.98,410.8
2017,10,4,12,0,188.0,408.0,3.2,29.0,562.0,583.06,430.66
2017,10,4,12,15,251.0,397.0,3.2,29.0,603.0,647.5,477.19
2017,10,4,12,30,314.0,386.0,3.2,29.0,644.0,703.73,517.45
2017,10,4,12,45,339.0,377.0,3.2,29.0,653.0,726.47,533.66
2017,10,4,13,0,364.0,368.0,3.2,29.0,662.0,748.11,549.33
2017,10,4,13,15,581.0,252.5,3.15,29.0,710.5,851.49,626.09
2017,10,4,13,30,798.0,137.0,3.1,29.0,759.0,939.43,685.58
2017,10,4,13,45,794.5,133.5,3.1,29.5,736.5,932.23,679.54
2017,10,4,14,0,791.0,130.0,3.1,30.0,714.0,921.56,672.16
2017,10,4,14,15,780.5,127.5,3.1,29.5,683.0,901.98,661.73
2017,10,4,14,30,770.0,125.0,3.1,29.0,652.0,879.27,649.3
2017,10,4,14,45,751.5,124.0,3.15,29.0,613.5,847.99,630.09
2017,10,4,15,0,733.0,123.0,3.2,29.0,575.0,818.87,612.3
2017,10,4,15,15,712.0,119.0,3.15,29.0,531.5,777.61,585.47
2017,10,4,15,30,691.0,115.0,3.1,29.0,488.0,734.7,557.31
2017,10,4,15,45,665.0,109.5,3.1,29.0,440.0,684.66,523.93
2017,10,4,16,0,639.0,104.0,3.1,29.0,392.0,633.98,489.5
2017,10,4,16,15,599.0,97.5,2.9,28.5,341.0,571.7,445.33
2017,10,4,16,30,559.0,91.0,2.7,28.0,290.0,510.7,400.41
2017,10,4,16,45,505.5,82.0,2.55,27.5,238.5,440.0,346.69
2017,10,4,17,0,452.0,73.0,2.4,27.0,187.0,372.79,293.65
2017,10,4,17,15,364.5,61.0,2.15,26.5,138.0,286.11,223.37
2017,10,4,17,30,277.0,49.0,1.9,26.0,89.0,212.04,161.14
2017,10,4,17,45,159.0,31.5,1.7,25.5,52.0,127.65,86.34
2017,10,4,18,0,41.0,14.0,1.5,25.0,15.0,28.29,0.0
2017,10,4,18,15,20.5,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,13.44,0.0
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,27.09,16.79
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,34.39,23.9
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,41.33,30.22
2017,10,5,7,45,552.0,63.0,1.25,22.5,215.0,73.33,39.83
2017,10,5,8,0,615.0,70.0,1.5,23.0,268.0,124.16,70.52
2017,10,5,8,15,656.0,75.5,1.55,23.5,320.5,177.56,111.53
2017,10,5,8,30,697.0,81.0,1.6,24.0,373.0,235.61,159.71
2017,10,5,8,45,725.5,85.0,1.7,24.5,423.5,295.28,210.5
2017,10,5,9,0,754.0,89.0,1.8,25.0,474.0,354.78,260.62
2017,10,5,9,15,774.5,92.0,1.7,25.5,520.0,412.2,307.65
2017,10,5,9,30,795.0,95.0,1.6,26.0,566.0,470.55,353.6
2017,10,5,9,45,402.5,154.0,1.55,26.5,393.0,361.6,274.82
2017,10,5,10,0,10.0,213.0,1.5,27.0,220.0,203.93,153.19
2017,10,5,10,15,426.5,159.5,1.45,27.0,466.5,428.46,327.27
2017,10,5,10,30,843.0,106.0,1.4,27.0,713.0,681.46,509.69
2017,10,5,10,45,534.5,238.5,1.4,27.5,629.0,628.3,464.86
2017,10,5,11,0,226.0,371.0,1.4,28.0,545.0,536.26,394.03
2017,10,5,11,15,548.0,240.5,1.4,28.0,673.5,690.33,508.25
2017,10,5,11,30,870.0,110.0,1.4,28.0,802.0,844.42,612.02
2017,10,5,11,45,466.5,242.5,1.45,28.5,614.0,664.33,486.43
2017,10,5,12,0,63.0,375.0,1.5,29.0,426.0,428.15,312.84
2017,10,5,12,15,191.5,379.0,1.55,29.0,535.0,564.05,413.06
2017,10,5,12,30,320.0,383.0,1.6,29.0,644.0,706.11,511.55
2017,10,5,12,45,216.0,388.5,1.65,29.0,564.0,610.21,443.85
2017,10,5,13,0,112.0,394.0,1.7,29.0,484.0,509.51,372.71
2017,10,5,13,15,489.0,250.5,1.75,29.0,631.0,759.91,556.45
2017,10,5,13,30,866.0,107.0,1.8,29.0,778.0,962.11,689.57
2017,10,5,13,45,462.0,217.5,1.85,29.0,574.5,702.5,516.24
2017,10,5,14,0,58.0,328.0,1.9,29.0,371.0,395.49,292.43
2017,10,5,14,15,152.5,322.0,1.9,29.0,428.0,494.5,368.42
2017,10,5,14,30,247.0,316.0,1.9,29.0,485.0,576.47,428.89
2017,10,5,14,45,212.0,300.0,1.95,29.0,438.5,524.49,392.1
2017,10,5,15,0,177.0,284.0,2.0,29.0,392.0,473.06,355.95
2017,10,5,15,15,463.5,190.0,2.0,28.5,445.0,636.97,482.51
2017,10,5,15,30,750.0,96.0,2.0,28.0,498.0,755.8,569.19
2017,10,5,15,45,720.5,93.0,2.05,28.0,448.5,707.4,536.71
2017,10,5,16,0,691.0,90.0,2.1,28.0,399.0,655.17,502.27
2017,10,5,16,15,653.5,84.5,1.95,27.5,347.0,593.97,460.35
2017,10,5,16,30,616.0,79.0,1.8,27.0,295.0,533.77,416.66
2017,10,5,16,45,557.5,72.5,1.65,27.0,242.0,460.55,360.69
2017,10,5,17,0,499.0,66.0,1.5,27.0,189.0,391.2,305.76
2017,10,5,17,15,412.5,55.0,1.4,26.0,139.5,306.35,238.07
2017,10,5,17,30,326.0,44.0,1.3,25.0,90.0,229.64,174.22
2017,10,5,17,45,194.5,28.0,1.2,24.5,52.0,137.13,90.56
2017,10,5,18,0,63.0,12.0,1.1,24.0,14.0,34.25,0.0
2017,10,5,18,15,31.5,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,137.0,17.5,1.4,19.5,32.0,13.79,0.0
2017,10,6,7,0,274.0,35.0,1.6,20.0,64.0,28.19,17.64
2017,10,6,7,15,375.0,46.5,1.7,20.5,112.0,35.89,25.24
2017,10,6,7,30,476.0,58.0,1.8,21.0,160.0,43.22,31.95
2017,10,6,7,45,541.5,65.5,1.95,22.0,213.5,75.07,41.66
2017,10,6,8,0,607.0,73.0,2.1,23.0,267.0,125.92,72.35
2017,10,6,8,15,649.0,79.0,2.1,23.5,320.0,179.42,113.47
2017,10,6,8,30,691.0,85.0,2.1,24.0,373.0,237.71,161.87
2017,10,6,8,45,709.5,93.0,2.1,25.0,421.5,295.31,210.9
2017,10,6,9,0,728.0,101.0,2.1,26.0,470.0,354.31,260.08
2017,10,6,9,15,749.5,104.5,2.0,26.0,516.0,413.4,308.75
2017,10,6,9,30,771.0,108.0,1.9,26.0,562.0,471.35,355.08
2017,10,6,9,45,781.5,113.5,1.85,26.5,601.0,526.22,396.99
2017,10,6,10,0,792.0,119.0,1.8,27.0,640.0,580.47,436.85
2017,10,6,10,15,804.0,121.0,1.8,27.0,674.0,631.36,474.22
2017,10,6,10,30,816.0,123.0,1.8,27.0,708.0,681.2,509.86
2017,10,6,10,45,550.5,241.0,1.85,27.5,642.0,642.07,477.42
2017,10,6,11,0,285.0,359.0,1.9,28.0,576.0,575.52,425.0
2017,10,6,11,15,566.0,243.0,1.95,28.0,687.0,706.9,523.24
2017,10,6,11,30,847.0,127.0,2.0,28.0,798.0,846.54,619.3
2017,10,6,11,45,562.0,259.0,2.05,28.5,706.5,763.31,558.5
2017,10,6,12,0,277.0,391.0,2.1,29.0,615.0,654.55,477.06
2017,10,6,12,15,205.0,397.5,2.15,29.0,563.5,595.81,436.21
2017,10,6,12,30,133.0,404.0,2.2,29.0,512.0,542.99,398.13
2017,10,6,12,45,217.0,391.5,2.25,29.0,565.5,614.42,450.95
2017,10,6,13,0,301.0,379.0,2.3,29.0,619.0,699.35,511.17
2017,10,6,13,15,584.0,244.5,2.35,29.0,699.0,848.02,619.43
2017,10,6,13,30,867.0,110.0,2.4,29.0,779.0,964.9,696.87
2017,10,6,13,45,862.0,107.5,2.45,29.0,755.0,956.74,691.76
2017,10,6,14,0,857.0,105.0,2.5,29.0,731.0,944.95,685.63
2017,10,6,14,15,847.5,103.5,2.5,29.0,699.0,926.52,674.86
2017,10,6,14,30,838.0,102.0,2.5,29.0,667.0,912.8,667.33
2017,10,6,14,45,823.5,99.5,2.55,29.0,628.5,882.1,649.02
2017,10,6,15,0,809.0,97.0,2.6,29.0,590.0,848.62,628.87
2017,10,6,15,15,790.0,94.0,2.6,28.5,545.0,808.14,604.64
2017,10,6,15,30,771.0,91.0,2.6,28.0,500.0,765.63,578.67
2017,10,6,15,45,746.0,87.0,2.65,28.0,451.0,715.44,545.96
2017,10,6,16,0,721.0,83.0,2.7,28.0,402.0,664.29,511.88
2017,10,6,16,15,684.0,78.0,2.55,27.5,349.5,606.25,472.04
2017,10,6,16,30,647.0,73.0,2.4,27.0,297.0,545.82,428.24
2017,10,6,16,45,592.0,66.5,2.25,27.0,243.5,473.59,372.59
2017,10,6,17,0,537.0,60.0,2.1,27.0,190.0,404.94,317.69
2017,10,6,17,15,450.0,50.0,1.95,26.0,139.5,319.4,248.73
2017,10,6,17,30,363.0,40.0,1.8,25.0,89.0,242.14,183.61
2017,10,6,17,45,222.0,25.5,1.7,24.5,51.0,145.27,92.61
2017,10,6,18,0,81.0,11.0,1.6,24.0,13.0,39.62,0.0
2017,10,6,18,15,40.5,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,110.0,18.0,2.3,19.5,29.5,14.21,0.0
2017,10,7,7,0,220.0,36.0,2.5,20.0,59.0,28.05,17.4
2017,10,7,7,15,319.5,49.5,2.55,20.5,105.0,37.7,26.74
2017,10,7,7,30,419.0,63.0,2.6,21.0,151.0,47.79,35.89
2017,10,7,7,45,480.0,72.5,2.7,22.0,202.0,78.4,46.14
2017,10,7,8,0,541.0,82.0,2.8,23.0,253.0,126.56,75.71
2017,10,7,8,15,585.0,89.0,2.85,23.5,305.0,177.12,114.44
2017,10,7,8,30,629.0,96.0,2.9,24.0,357.0,232.84,160.51
2017,10,7,8,45,652.5,104.0,2.95,25.0,405.0,288.22,207.5
2017,10,7,9,0,676.0,112.0,3.0,26.0,453.0,345.68,255.43
2017,10,7,9,15,699.5,116.0,3.0,26.0,498.0,401.24,301.8
2017,10,7,9,30,723.0,120.0,3.0,26.0,543.0,458.25,348.1
2017,10,7,9,45,514.5,205.5,3.05,26.5,517.5,468.64,356.7
2017,10,7,10,0,306.0,291.0,3.1,27.0,492.0,454.85,344.95
2017,10,7,10,15,320.0,299.0,3.0,27.0,518.5,490.2,371.27
2017,10,7,10,30,334.0,307.0,2.9,27.0,545.0,526.09,397.33
2017,10,7,10,45,556.5,226.5,2.85,27.5,640.5,632.03,476.54
2017,10,7,11,0,779.0,146.0,2.8,28.0,736.0,748.68,560.41
2017,10,7,11,15,413.5,247.0,2.7,28.0,561.0,588.89,441.54
2017,10,7,11,30,48.0,348.0,2.6,28.0,386.0,380.44,282.92
2017,10,7,11,45,199.0,359.0,2.55,28.5,519.0,534.23,397.56
2017,10,7,12,0,350.0,370.0,2.5,29.0,652.0,697.73,512.26
2017,10,7,12,15,188.0,341.5,2.4,29.0,493.0,521.85,385.94
2017,10,7,12,30,26.0,313.0,2.3,29.0,334.0,336.47,249.01
2017,10,7,12,45,117.5,353.5,2.25,29.5,447.5,479.89,355.11
2017,10,7,13,0,209.0,394.0,2.2,30.0,561.0,615.14,449.94
2017,10,7,13,15,112.0,326.5,2.2,30.0,416.0,452.8,334.23
2017,10,7,13,30,15.0,259.0,2.2,30.0,271.0,264.54,195.93
2017,10,7,13,45,8.0,206.5,2.2,30.0,213.0,205.43,152.52
2017,10,7,14,0,1.0,154.0,2.2,30.0,155.0,146.88,108.31
2017,10,7,14,15,7.0,189.5,2.25,30.0,194.5,188.23,140.3
2017,10,7,14,30,13.0,225.0,2.3,30.0,234.0,230.82,172.84
2017,10,7,14,45,12.0,213.5,2.35,30.0,221.5,218.79,164.05
2017,10,7,15,0,11.0,202.0,2.4,30.0,209.0,206.8,155.41
2017,10,7,15,15,5.5,175.5,2.4,29.5,179.0,175.14,131.77
2017,10,7,15,30,0.0,149.0,2.4,29.0,149.0,143.77,108.01
2017,10,7,15,45,6.0,152.0,2.4,29.0,155.0,153.05,115.9
2017,10,7,16,0,12.0,155.0,2.4,29.0,161.0,162.74,124.02
2017,10,7,16,15,7.0,135.5,2.2,28.5,139.0,139.53,106.2
2017,10,7,16,30,2.0,116.0,2.0,28.0,117.0,116.69,88.44
2017,10,7,16,45,190.5,98.5,1.8,27.5,144.0,243.92,192.68
2017,10,7,17,0,379.0,81.0,1.6,27.0,171.0,334.79,262.88
2017,10,7,17,15,292.5,65.0,1.45,26.5,123.5,251.94,194.99
2017,10,7,17,30,206.0,49.0,1.3,26.0,76.0,178.11,133.31
2017,10,7,17,45,103.0,29.0,1.2,25.5,42.5,90.08,52.58
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.58,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,156.0,16.5,1.15,17.5,32.0,13.24,0.0
2017,10,8,7,0,312.0,33.0,1.2,18.0,64.0,26.57,16.25
2017,10,8,7,15,419.5,43.5,1.3,18.5,114.0,33.47,23.34
2017,10,8,7,30,527.0,54.0,1.4,19.0,164.0,40.08,29.48
2017,10,8,7,45,595.0,61.0,1.5,20.0,219.5,73.81,39.55
2017,10,8,8,0,663.0,68.0,1.6,21.0,275.0,127.82,72.12
2017,10,8,8,15,705.0,73.0,1.35,21.5,330.0,183.86,115.38
2017,10,8,8,30,747.0,78.0,1.1,22.0,385.0,247.14,167.84
2017,10,8,8,45,778.0,81.5,0.9,23.0,438.0,307.29,218.28
2017,10,8,9,0,809.0,85.0,0.7,24.0,491.0,370.16,269.35
2017,10,8,9,15,830.0,88.0,0.9,25.0,538.5,430.77,318.61
2017,10,8,9,30,851.0,91.0,1.1,26.0,586.0,492.26,366.86
2017,10,8,9,45,867.5,92.5,1.3,27.0,628.0,550.88,411.44
2017,10,8,10,0,884.0,94.0,1.5,28.0,670.0,608.21,453.6
2017,10,8,10,15,894.5,96.0,1.5,28.5,705.0,661.63,491.28
2017,10,8,10,30,905.0,98.0,1.5,29.0,740.0,713.57,526.7
2017,10,8,10,45,913.5,98.5,1.55,29.5,767.5,760.84,557.08
2017,10,8,11,0,922.0,99.0,1.6,30.0,795.0,805.92,584.98
2017,10,8,11,15,926.5,100.0,1.6,30.0,813.5,845.91,609.95
2017,10,8,11,30,931.0,101.0,1.6,30.0,832.0,883.0,632.91
2017,10,8,11,45,934.5,101.0,1.6,30.5,842.0,915.11,651.28
2017,10,8,12,0,938.0,101.0,1.6,31.0,852.0,943.92,667.47
2017,10,8,12,15,938.0,101.0,1.65,31.0,853.0,966.08,681.52
2017,10,8,12,30,938.0,101.0,1.7,31.0,854.0,984.53,693.42
2017,10,8,12,45,935.0,101.0,1.75,31.0,845.5,996.36,701.39
2017,10,8,13,0,932.0,101.0,1.8,31.0,837.0,1004.28,707.16
2017,10,8,13,15,927.0,100.0,1.85,31.0,819.5,1005.25,708.82
2017,10,8,13,30,922.0,99.0,1.9,31.0,802.0,1002.29,708.26
2017,10,8,13,45,913.0,98.5,2.0,31.5,776.0,992.18,702.59
2017,10,8,14,0,904.0,98.0,2.1,32.0,750.0,978.32,694.7
2017,10,8,14,15,893.0,96.5,2.15,32.0,716.5,957.81,683.57
2017,10,8,14,30,882.0,95.0,2.2,32.0,683.0,933.88,670.33
2017,10,8,14,45,865.5,93.5,2.3,32.0,642.0,901.75,652.22
2017,10,8,15,0,849.0,92.0,2.4,32.0,601.0,874.38,637.08
2017,10,8,15,15,829.0,89.5,2.45,31.5,555.0,832.56,612.97
2017,10,8,15,30,809.0,87.0,2.5,31.0,509.0,788.66,587.07
2017,10,8,15,45,779.5,84.0,2.55,31.0,457.5,734.86,552.61
2017,10,8,16,0,750.0,81.0,2.6,31.0,406.0,680.32,516.85
2017,10,8,16,15,711.0,76.0,2.4,30.0,351.5,619.78,476.65
2017,10,8,16,30,672.0,71.0,2.2,29.0,297.0,557.0,432.36
2017,10,8,16,45,611.0,64.5,2.05,28.5,242.0,480.14,374.47
2017,10,8,17,0,550.0,58.0,1.9,28.0,187.0,407.41,317.34
2017,10,8,17,15,456.5,48.5,1.9,27.0,135.5,318.88,246.45
2017,10,8,17,30,363.0,39.0,1.9,26.0,84.0,239.21,179.32
2017,10,8,17,45,181.5,19.5,1.9,25.0,42.0,117.67,64.9
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,21.5,28.5,13.45,0.0
2017,10,9,7,0,233.0,34.0,2.6,22.0,57.0,26.54,15.74
2017,10,9,7,15,338.5,47.0,2.8,22.5,104.5,36.78,25.65
2017,10,9,7,30,444.0,60.0,3.0,23.0,152.0,45.45,33.52
2017,10,9,7,45,514.0,68.0,3.25,23.5,204.5,76.14,43.13
2017,10,9,8,0,584.0,76.0,3.5,24.0,257.0,126.06,73.27
2017,10,9,8,15,628.0,82.0,3.6,24.5,310.0,178.35,113.33
2017,10,9,8,30,672.0,88.0,3.7,25.0,363.0,235.7,160.93
2017,10,9,8,45,704.0,92.0,3.8,26.0,413.0,292.42,209.14
2017,10,9,9,0,736.0,96.0,3.9,27.0,463.0,352.07,259.13
2017,10,9,9,15,758.0,100.0,4.0,27.5,509.0,411.95,308.78
2017,10,9,9,30,780.0,104.0,4.1,28.0,555.0,470.85,356.32
2017,10,9,9,45,794.5,107.0,4.2,28.5,595.0,525.68,399.48
2017,10,9,10,0,809.0,110.0,4.3,29.0,635.0,580.22,441.1
2017,10,9,10,15,820.5,112.0,4.3,29.5,668.5,631.32,478.84
2017,10,9,10,30,832.0,114.0,4.3,30.0,702.0,681.26,514.67
2017,10,9,10,45,839.0,116.5,4.35,30.5,728.0,727.06,546.51
2017,10,9,11,0,846.0,119.0,4.4,31.0,754.0,770.84,575.06
2017,10,9,11,15,851.0,120.0,4.4,31.0,772.0,805.09,597.8
2017,10,9,11,30,856.0,121.0,4.4,31.0,790.0,840.18,621.07
2017,10,9,11,45,862.0,119.5,4.4,31.5,800.0,870.8,639.93
2017,10,9,12,0,868.0,118.0,4.4,32.0,810.0,898.48,656.74
2017,10,9,12,15,868.0,118.0,4.4,32.0,811.0,919.19,670.25
2017,10,9,12,30,868.0,118.0,4.4,32.0,812.0,936.46,681.61
2017,10,9,12,45,865.0,118.0,4.4,32.5,803.5,947.41,687.52
2017,10,9,13,0,862.0,118.0,4.4,33.0,795.0,954.73,691.19
2017,10,9,13,15,857.0,117.0,4.35,33.0,778.5,955.41,691.84
2017,10,9,13,30,852.0,116.0,4.3,33.0,762.0,952.45,690.29
2017,10,9,13,45,843.5,115.0,4.3,33.0,737.5,950.87,690.09
2017,10,9,14,0,835.0,114.0,4.3,33.0,713.0,937.56,682.29
2017,10,9,14,15,824.5,112.0,4.25,32.5,681.0,917.78,671.53
2017,10,9,14,30,814.0,110.0,4.2,32.0,649.0,894.76,658.68
2017,10,9,14,45,797.5,108.0,4.2,32.0,610.0,863.26,639.02
2017,10,9,15,0,781.0,106.0,4.2,32.0,571.0,829.15,617.54
2017,10,9,15,15,760.5,102.5,4.15,31.5,526.0,787.52,591.73
2017,10,9,15,30,740.0,99.0,4.1,31.0,481.0,744.06,564.29
2017,10,9,15,45,710.0,95.0,4.05,31.0,432.0,695.02,531.31
2017,10,9,16,0,680.0,91.0,4.0,31.0,383.0,641.73,494.69
2017,10,9,16,15,639.5,85.5,3.7,30.5,331.0,579.11,450.32
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,517.77,404.64
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,441.54,346.11
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,369.65,288.79
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,282.23,217.88
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,203.68,151.51
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,98.73,47.46
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
