Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.0,6.35,14.0,7.0,6.48,0.0
2017,10,10,7,0,0.0,14.0,6.4,14.0,14.0,12.97,5.03
2017,10,10,7,15,0.0,27.0,6.45,14.0,27.0,25.05,16.32
2017,10,10,7,30,0.0,40.0,6.5,14.0,40.0,37.16,27.44
2017,10,10,7,45,0.0,54.0,6.55,14.0,54.0,50.21,37.35
2017,10,10,8,0,0.0,68.0,6.6,14.0,68.0,62.97,48.3
2017,10,10,8,15,0.0,91.0,6.55,14.5,91.0,83.68,65.7
2017,10,10,8,30,0.0,114.0,6.5,15.0,114.0,104.59,82.97
2017,10,10,8,45,5.0,142.5,6.5,15.5,145.0,132.05,105.29
2017,10,10,9,0,10.0,171.0,6.5,16.0,176.0,160.4,128.09
2017,10,10,9,15,11.0,184.5,6.4,16.0,191.0,174.49,139.3
2017,10,10,9,30,12.0,198.0,6.3,16.0,206.0,188.71,150.55
2017,10,10,9,45,14.0,213.0,6.2,16.5,222.0,204.97,163.09
2017,10,10,10,0,16.0,228.0,6.1,17.0,238.0,221.51,175.76
2017,10,10,10,15,19.5,246.5,6.0,17.5,260.0,242.53,191.93
2017,10,10,10,30,23.0,265.0,5.9,18.0,282.0,264.02,208.33
2017,10,10,10,45,68.5,313.0,5.8,18.5,364.0,349.43,275.67
2017,10,10,11,0,114.0,361.0,5.7,19.0,446.0,436.02,342.49
2017,10,10,11,15,161.0,371.5,5.6,19.0,495.5,497.6,390.14
2017,10,10,11,30,208.0,382.0,5.5,19.0,545.0,555.97,434.96
2017,10,10,11,45,274.0,373.5,5.45,19.5,590.0,622.48,485.2
2017,10,10,12,0,340.0,365.0,5.4,20.0,635.0,683.31,530.59
2017,10,10,12,15,592.5,246.5,5.3,20.5,717.5,813.4,631.32
2017,10,10,12,30,845.0,128.0,5.2,21.0,800.0,931.77,715.19
2017,10,10,12,45,844.0,127.0,5.1,21.5,792.5,943.63,720.89
2017,10,10,13,0,843.0,126.0,5.0,22.0,785.0,951.9,724.81
2017,10,10,13,15,838.0,125.0,4.9,22.0,768.5,952.76,725.14
2017,10,10,13,30,833.0,124.0,4.8,22.0,752.0,949.97,723.14
2017,10,10,13,45,825.5,122.0,4.7,22.0,727.5,940.07,716.39
2017,10,10,14,0,818.0,120.0,4.6,22.0,703.0,926.67,707.4
2017,10,10,14,15,807.0,118.0,4.5,22.0,671.0,906.61,693.93
2017,10,10,14,30,796.0,116.0,4.4,22.0,639.0,883.38,678.49
2017,10,10,14,45,783.0,112.0,4.35,22.5,601.0,853.06,657.24
2017,10,10,15,0,770.0,108.0,4.3,23.0,563.0,820.03,634.13
2017,10,10,15,15,749.0,104.5,4.2,22.5,518.5,778.27,606.91
2017,10,10,15,30,728.0,101.0,4.1,22.0,474.0,738.82,581.05
2017,10,10,15,45,702.5,95.5,4.0,22.0,425.5,688.1,545.36
2017,10,10,16,0,677.0,90.0,3.9,22.0,377.0,636.67,508.59
2017,10,10,16,15,636.5,84.0,3.65,21.5,325.5,573.65,462.27
2017,10,10,16,30,596.0,78.0,3.4,21.0,274.0,511.95,414.66
2017,10,10,16,45,537.5,70.0,3.2,21.0,222.0,438.52,355.47
2017,10,10,17,0,479.0,62.0,3.0,21.0,170.0,369.08,297.45
2017,10,10,17,15,384.5,50.5,2.75,20.5,121.5,281.71,223.67
2017,10,10,17,30,290.0,39.0,2.5,20.0,73.0,202.95,154.44
2017,10,10,17,45,145.0,19.5,2.25,19.5,36.5,97.18,40.07
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,121.0,15.5,2.95,13.0,27.0,14.77,0.0
2017,10,11,7,0,242.0,31.0,3.1,13.0,54.0,24.2,14.21
2017,10,11,7,15,346.0,43.5,3.25,13.5,100.5,33.8,24.03
2017,10,11,7,30,450.0,56.0,3.4,14.0,147.0,42.16,31.89
2017,10,11,7,45,515.0,64.5,3.6,14.5,198.5,73.15,42.32
2017,10,11,8,0,580.0,73.0,3.8,15.0,250.0,122.93,73.57
2017,10,11,8,15,623.5,79.0,3.8,15.5,302.0,174.77,114.66
2017,10,11,8,30,667.0,85.0,3.8,16.0,354.0,231.58,163.49
2017,10,11,8,45,698.5,89.5,3.8,16.5,403.5,288.15,213.68
2017,10,11,9,0,730.0,94.0,3.8,17.0,453.0,347.58,265.84
2017,10,11,9,15,752.0,97.5,3.7,17.5,498.5,406.42,316.43
2017,10,11,9,30,774.0,101.0,3.6,18.0,544.0,464.34,364.78
2017,10,11,9,45,791.0,103.0,3.55,18.5,584.0,519.01,409.18
2017,10,11,10,0,808.0,105.0,3.5,19.0,624.0,573.63,452.08
2017,10,11,10,15,819.5,107.0,3.35,19.5,657.0,624.46,490.47
2017,10,11,10,30,831.0,109.0,3.2,20.0,690.0,674.13,526.72
2017,10,11,10,45,840.0,110.0,3.1,21.0,716.0,717.03,555.68
2017,10,11,11,0,849.0,111.0,3.0,22.0,742.0,759.9,582.54
2017,10,11,11,15,854.0,112.0,2.9,22.0,760.0,797.46,607.43
2017,10,11,11,30,859.0,113.0,2.8,22.0,778.0,832.41,630.27
2017,10,11,11,45,855.0,117.0,2.7,22.5,785.5,859.97,646.6
2017,10,11,12,0,851.0,121.0,2.6,23.0,793.0,884.16,660.53
2017,10,11,12,15,851.0,121.5,2.5,23.5,794.0,904.9,672.04
2017,10,11,12,30,851.0,122.0,2.4,24.0,795.0,922.29,681.28
2017,10,11,12,45,849.0,121.5,2.3,24.5,787.0,933.3,686.32
2017,10,11,13,0,847.0,121.0,2.2,25.0,779.0,940.78,689.14
2017,10,11,13,15,842.0,120.0,2.1,25.0,762.5,949.41,694.17
2017,10,11,13,30,837.0,119.0,2.0,25.0,746.0,946.53,691.78
2017,10,11,13,45,828.5,117.5,1.9,25.0,721.5,936.16,684.77
2017,10,11,14,0,820.0,116.0,1.8,25.0,697.0,922.3,675.69
2017,10,11,14,15,808.5,114.0,1.75,25.0,665.0,901.69,662.92
2017,10,11,14,30,797.0,112.0,1.7,25.0,633.0,877.95,648.23
2017,10,11,14,45,767.0,115.0,1.65,25.5,591.5,840.36,623.17
2017,10,11,15,0,737.0,118.0,1.6,26.0,550.0,805.35,599.93
2017,10,11,15,15,715.0,114.0,1.6,25.5,506.0,763.18,574.45
2017,10,11,15,30,693.0,110.0,1.6,25.0,462.0,719.46,547.46
2017,10,11,15,45,381.0,141.5,1.6,25.0,332.0,482.68,375.91
2017,10,11,16,0,69.0,173.0,1.6,25.0,202.0,238.61,185.95
2017,10,11,16,15,310.0,129.0,1.5,24.5,232.5,377.58,300.34
2017,10,11,16,30,551.0,85.0,1.4,24.0,263.0,488.95,387.04
2017,10,11,16,45,493.0,75.0,1.3,24.0,212.0,415.59,328.63
2017,10,11,17,0,435.0,65.0,1.2,24.0,161.0,346.25,272.6
2017,10,11,17,15,342.0,52.0,1.1,23.0,114.0,258.63,201.24
2017,10,11,17,30,249.0,39.0,1.0,22.0,67.0,184.04,137.08
2017,10,11,17,45,124.5,19.5,0.95,21.5,33.5,87.99,25.47
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,102.5,16.0,1.0,17.5,25.0,15.25,0.0
2017,10,12,7,0,205.0,32.0,1.1,18.0,50.0,25.03,14.35
2017,10,12,7,15,305.0,46.0,1.1,18.5,95.5,35.21,24.71
2017,10,12,7,30,405.0,60.0,1.1,19.0,141.0,45.92,34.5
2017,10,12,7,45,474.5,69.5,1.1,19.5,192.0,75.73,44.74
2017,10,12,8,0,544.0,79.0,1.1,20.0,243.0,124.26,74.54
2017,10,12,8,15,588.5,86.0,1.1,21.0,294.5,174.87,113.13
2017,10,12,8,30,633.0,93.0,1.1,22.0,346.0,230.65,158.82
2017,10,12,8,45,668.0,97.0,1.15,23.0,395.5,285.75,205.06
2017,10,12,9,0,703.0,101.0,1.2,24.0,445.0,344.18,253.29
2017,10,12,9,15,725.5,105.0,1.3,24.5,490.0,400.45,299.51
2017,10,12,9,30,748.0,109.0,1.4,25.0,535.0,459.35,346.3
2017,10,12,9,45,766.5,111.0,1.55,26.0,575.0,513.41,387.65
2017,10,12,10,0,785.0,113.0,1.7,27.0,615.0,567.64,427.76
2017,10,12,10,15,797.0,115.5,1.75,27.0,647.5,618.16,465.24
2017,10,12,10,30,809.0,118.0,1.8,27.0,680.0,667.65,501.09
2017,10,12,10,45,819.0,118.5,1.9,27.5,706.0,712.38,532.24
2017,10,12,11,0,829.0,119.0,2.0,28.0,732.0,755.34,560.14
2017,10,12,11,15,834.0,120.0,2.1,28.5,749.5,792.86,584.06
2017,10,12,11,30,839.0,121.0,2.2,29.0,767.0,827.83,606.14
2017,10,12,11,45,854.5,114.5,2.3,29.5,779.0,855.77,623.5
2017,10,12,12,0,870.0,108.0,2.4,30.0,791.0,886.04,642.41
2017,10,12,12,15,870.0,108.0,2.45,30.0,792.0,906.47,655.76
2017,10,12,12,30,870.0,108.0,2.5,30.0,793.0,923.45,667.07
2017,10,12,12,45,866.0,108.5,2.6,30.5,784.5,933.73,673.25
2017,10,12,13,0,862.0,109.0,2.7,31.0,776.0,940.37,677.26
2017,10,12,13,15,857.5,108.0,2.8,31.0,759.5,941.26,679.07
2017,10,12,13,30,853.0,107.0,2.9,31.0,743.0,938.52,678.72
2017,10,12,13,45,842.5,107.0,3.0,31.0,718.0,927.63,673.2
2017,10,12,14,0,832.0,107.0,3.1,31.0,693.0,921.44,670.91
2017,10,12,14,15,821.0,105.5,3.15,31.0,661.0,901.68,659.41
2017,10,12,14,30,810.0,104.0,3.2,31.0,629.0,878.74,645.93
2017,10,12,14,45,786.0,105.0,3.25,31.0,589.0,844.09,624.57
2017,10,12,15,0,762.0,106.0,3.3,31.0,549.0,807.18,601.56
2017,10,12,15,15,741.0,102.0,3.3,30.5,505.0,765.09,575.66
2017,10,12,15,30,720.0,98.0,3.3,30.0,461.0,725.23,550.89
2017,10,12,15,45,685.5,95.0,3.3,30.0,411.5,670.92,514.25
2017,10,12,16,0,651.0,92.0,3.3,30.0,362.0,616.58,476.88
2017,10,12,16,15,609.5,85.5,3.1,29.5,311.0,553.47,431.58
2017,10,12,16,30,568.0,79.0,2.9,29.0,260.0,491.83,385.49
2017,10,12,16,45,506.0,70.5,2.7,28.5,209.0,417.21,327.73
2017,10,12,17,0,444.0,62.0,2.5,28.0,158.0,346.95,271.19
2017,10,12,17,15,350.0,49.0,2.2,27.0,111.0,260.5,200.47
2017,10,12,17,30,256.0,36.0,1.9,26.0,64.0,182.79,133.6
2017,10,12,17,45,128.0,18.0,1.65,25.0,32.0,86.11,11.19
2017,10,12,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,13,6,45,114.5,15.5,1.8,19.5,25.5,14.77,0.0
2017,10,13,7,0,229.0,31.0,2.0,20.0,51.0,24.29,13.37
2017,10,13,7,15,334.0,44.0,2.1,20.5,97.0,34.58,23.88
2017,10,13,7,30,439.0,57.0,2.2,21.0,143.0,43.39,31.97
2017,10,13,7,45,519.5,63.5,2.35,22.0,196.5,72.42,40.41
2017,10,13,8,0,600.0,70.0,2.5,23.0,250.0,122.3,69.88
2017,10,13,8,15,643.5,76.0,2.65,24.0,302.5,175.27,110.3
2017,10,13,8,30,687.0,82.0,2.8,25.0,355.0,233.16,158.09
2017,10,13,8,45,726.5,83.5,3.0,26.0,406.0,292.62,208.26
2017,10,13,9,0,766.0,85.0,3.2,27.0,457.0,353.19,258.93
2017,10,13,9,15,787.0,88.0,3.25,27.0,502.5,410.95,307.64
2017,10,13,9,30,808.0,91.0,3.3,27.0,548.0,469.63,355.77
2017,10,13,9,45,826.0,92.0,3.35,27.5,588.5,525.4,399.67
2017,10,13,10,0,844.0,93.0,3.4,28.0,629.0,580.78,441.9
2017,10,13,10,15,854.5,95.0,3.4,28.5,662.5,631.82,479.55
2017,10,13,10,30,865.0,97.0,3.4,29.0,696.0,681.47,515.09
2017,10,13,10,45,873.5,97.5,3.45,29.5,721.5,726.56,545.77
2017,10,13,11,0,882.0,98.0,3.5,30.0,747.0,769.59,573.65
2017,10,13,11,15,886.5,99.0,3.5,30.0,765.0,807.67,598.83
2017,10,13,11,30,891.0,100.0,3.5,30.0,783.0,843.0,622.02
2017,10,13,11,45,892.0,101.0,3.5,30.5,791.5,872.41,639.88
2017,10,13,12,0,893.0,102.0,3.5,31.0,800.0,898.55,655.51
2017,10,13,12,15,893.0,102.0,3.5,31.0,800.5,919.34,668.96
2017,10,13,12,30,893.0,102.0,3.5,31.0,801.0,936.6,680.2
2017,10,13,12,45,891.5,101.0,3.5,31.5,793.0,947.77,686.2
2017,10,13,13,0,890.0,100.0,3.5,32.0,785.0,955.23,689.93
2017,10,13,13,15,885.5,99.5,3.5,32.0,768.5,956.68,691.33
2017,10,13,13,30,881.0,99.0,3.5,32.0,752.0,954.39,690.51
2017,10,13,13,45,874.5,97.0,3.5,32.0,727.0,944.83,685.11
2017,10,13,14,0,868.0,95.0,3.5,32.0,702.0,931.64,677.54
2017,10,13,14,15,857.5,93.5,3.5,32.0,670.0,911.81,665.72
2017,10,13,14,30,847.0,92.0,3.5,32.0,638.0,888.72,651.85
2017,10,13,14,45,820.0,94.5,3.5,32.0,596.5,860.23,634.4
2017,10,13,15,0,793.0,97.0,3.5,32.0,555.0,821.85,610.21
2017,10,13,15,15,772.0,93.5,3.45,31.5,510.0,779.54,584.11
2017,10,13,15,30,751.0,90.0,3.4,31.0,465.0,735.43,556.35
2017,10,13,15,45,721.0,86.5,3.4,31.0,416.0,682.81,521.13
2017,10,13,16,0,691.0,83.0,3.4,31.0,367.0,633.56,487.66
2017,10,13,16,15,650.0,77.5,3.15,30.5,315.0,570.56,443.05
2017,10,13,16,30,609.0,72.0,2.9,30.0,263.0,508.93,397.03
2017,10,13,16,45,547.5,64.0,2.65,29.5,211.0,433.6,338.85
2017,10,13,17,0,486.0,56.0,2.4,29.0,159.0,362.61,281.79
2017,10,13,17,15,388.0,44.5,2.15,28.0,111.5,274.05,209.59
2017,10,13,17,30,290.0,33.0,1.9,27.0,64.0,195.39,141.14
2017,10,13,17,45,145.0,16.5,1.65,26.0,32.0,91.86,0.0
2017,10,13,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,6,45,115.0,15.0,1.55,20.5,24.5,14.3,0.0
2017,10,14,7,0,230.0,30.0,1.7,21.0,49.0,23.52,12.45
2017,10,14,7,15,338.5,43.0,1.95,21.5,95.5,33.8,23.07
2017,10,14,7,30,447.0,56.0,2.2,22.0,142.0,42.67,31.19
2017,10,14,7,45,520.0,63.5,2.45,23.0,194.5,72.39,40.27
2017,10,14,8,0,593.0,71.0,2.7,24.0,247.0,122.3,69.92
2017,10,14,8,15,637.0,77.0,2.8,24.5,299.0,174.86,110.04
2017,10,14,8,30,681.0,83.0,2.9,25.0,351.0,232.42,157.73
2017,10,14,8,45,437.0,146.5,3.05,26.0,327.0,260.52,190.61
2017,10,14,9,0,193.0,210.0,3.2,27.0,303.0,259.01,195.86
2017,10,14,9,15,196.5,232.0,3.25,27.5,335.0,294.19,223.35
2017,10,14,9,30,200.0,254.0,3.3,28.0,367.0,329.74,250.43
2017,10,14,9,45,207.5,273.5,3.35,28.5,398.0,365.4,277.06
2017,10,14,10,0,215.0,293.0,3.4,29.0,429.0,401.67,303.65
2017,10,14,10,15,530.5,199.0,3.4,29.0,558.0,529.85,402.13
2017,10,14,10,30,846.0,105.0,3.4,29.0,687.0,677.63,512.68
2017,10,14,10,45,459.5,221.5,3.4,29.5,539.5,555.48,418.76
2017,10,14,11,0,73.0,338.0,3.4,30.0,392.0,382.89,285.17
2017,10,14,11,15,469.0,224.5,3.4,30.0,581.5,608.11,457.65
2017,10,14,11,30,865.0,111.0,3.4,30.0,771.0,831.76,615.48
2017,10,14,11,45,863.0,114.0,3.45,30.5,778.5,859.97,631.52
2017,10,14,12,0,861.0,117.0,3.5,31.0,786.0,884.88,646.69
2017,10,14,12,15,860.5,117.0,3.5,31.0,786.0,904.62,659.5
2017,10,14,12,30,860.0,117.0,3.5,31.0,786.0,920.94,670.18
2017,10,14,12,45,854.0,118.0,3.55,31.5,777.0,929.73,674.98
2017,10,14,13,0,848.0,119.0,3.6,32.0,768.0,934.9,677.59
2017,10,14,13,15,842.5,118.0,3.6,32.0,751.0,942.8,683.24
2017,10,14,13,30,837.0,117.0,3.6,32.0,734.0,939.28,681.54
2017,10,14,13,45,823.5,118.0,3.6,32.0,708.0,926.92,674.28
2017,10,14,14,0,810.0,119.0,3.6,32.0,682.0,911.17,664.96
2017,10,14,14,15,798.5,116.5,3.6,32.0,650.0,890.05,652.19
2017,10,14,14,30,787.0,114.0,3.6,32.0,618.0,865.82,637.43
2017,10,14,14,45,756.5,116.5,3.65,32.0,576.5,827.45,613.35
2017,10,14,15,0,726.0,119.0,3.7,32.0,535.0,792.01,591.14
2017,10,14,15,15,703.0,114.5,3.65,31.5,491.0,748.77,563.99
2017,10,14,15,30,680.0,110.0,3.6,31.0,447.0,704.09,535.41
2017,10,14,15,45,644.0,106.0,3.55,31.0,398.0,648.78,497.63
2017,10,14,16,0,608.0,102.0,3.5,31.0,349.0,593.61,458.77
2017,10,14,16,15,563.0,94.5,3.3,30.5,298.5,528.66,411.49
2017,10,14,16,30,518.0,87.0,3.1,30.0,248.0,465.5,364.04
2017,10,14,16,45,448.5,77.0,2.9,29.5,197.0,383.69,300.64
2017,10,14,17,0,379.0,67.0,2.7,29.0,146.0,312.32,243.04
2017,10,14,17,15,282.5,52.0,2.45,28.0,100.5,227.31,173.5
2017,10,14,17,30,186.0,37.0,2.2,27.0,55.0,152.84,108.75
2017,10,14,17,45,93.0,18.5,2.0,26.5,27.5,71.35,0.0
2017,10,14,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,49.0,16.0,6.15,21.0,20.0,15.25,0.0
2017,10,15,7,0,98.0,32.0,6.7,21.0,40.0,26.2,14.12
2017,10,15,7,15,188.5,51.5,6.75,20.5,82.0,41.36,29.49
2017,10,15,7,30,279.0,71.0,6.8,20.0,124.0,53.63,40.89
2017,10,15,7,45,384.0,78.0,6.85,19.5,176.5,77.74,49.07
2017,10,15,8,0,489.0,85.0,6.9,19.0,229.0,123.54,77.01
2017,10,15,8,15,537.5,93.0,6.8,19.0,279.5,172.1,114.92
2017,10,15,8,30,586.0,101.0,6.7,19.0,330.0,226.41,160.99
2017,10,15,8,45,646.5,99.0,6.65,19.5,383.0,280.48,207.72
2017,10,15,9,0,707.0,97.0,6.6,20.0,436.0,340.85,259.93
2017,10,15,9,15,375.0,163.0,6.55,20.0,344.5,307.47,241.24
2017,10,15,9,30,43.0,229.0,6.5,20.0,253.0,232.34,183.31
2017,10,15,9,45,44.5,246.5,6.5,20.5,273.0,253.46,199.63
2017,10,15,10,0,46.0,264.0,6.5,21.0,293.0,274.86,215.86
2017,10,15,10,15,63.0,289.0,6.45,21.5,331.0,313.31,245.49
2017,10,15,10,30,80.0,314.0,6.4,22.0,369.0,353.69,276.3
2017,10,15,10,45,65.5,316.5,6.4,22.5,363.0,351.41,273.4
2017,10,15,11,0,51.0,319.0,6.4,23.0,357.0,347.65,269.39
2017,10,15,11,15,51.0,327.0,6.35,23.0,365.5,359.51,278.25
2017,10,15,11,30,51.0,335.0,6.3,23.0,374.0,371.32,287.04
2017,10,15,11,45,162.5,353.0,6.25,23.5,478.5,497.28,384.91
2017,10,15,12,0,274.0,371.0,6.2,24.0,583.0,630.87,485.51
2017,10,15,12,15,337.0,353.5,6.15,24.0,614.5,678.88,522.14
2017,10,15,12,30,400.0,336.0,6.1,24.0,646.0,727.5,559.25
2017,10,15,12,45,633.0,222.0,6.1,24.0,706.0,847.1,652.68
2017,10,15,13,0,866.0,108.0,6.1,24.0,766.0,938.14,717.71
2017,10,15,13,15,642.5,206.5,6.05,24.0,689.0,854.77,658.31
2017,10,15,13,30,419.0,305.0,6.0,24.0,612.0,748.49,576.01
2017,10,15,13,45,495.0,264.5,5.95,24.0,615.0,777.95,600.9
2017,10,15,14,0,571.0,224.0,5.9,24.0,618.0,803.01,622.07
2017,10,15,14,15,696.5,162.0,5.85,24.0,620.0,851.03,658.93
2017,10,15,14,30,822.0,100.0,5.8,24.0,622.0,879.45,680.18
2017,10,15,14,45,803.0,99.0,5.8,24.0,583.0,846.73,658.05
2017,10,15,15,0,784.0,98.0,5.8,24.0,544.0,811.53,634.33
2017,10,15,15,15,654.0,125.0,5.7,23.5,476.5,718.49,568.41
2017,10,15,15,30,524.0,152.0,5.6,23.0,409.0,619.46,495.06
2017,10,15,15,45,520.5,134.5,5.6,23.0,367.0,579.24,466.01
2017,10,15,16,0,517.0,117.0,5.6,23.0,325.0,537.22,434.67
2017,10,15,16,15,567.5,93.0,5.35,22.5,291.5,528.71,429.55
2017,10,15,16,30,618.0,69.0,5.1,22.0,258.0,508.24,413.99
2017,10,15,16,45,563.0,60.5,4.95,22.0,206.5,436.14,354.46
2017,10,15,17,0,508.0,52.0,4.8,22.0,155.0,367.82,295.98
2017,10,15,17,15,405.0,41.0,4.45,21.5,107.0,276.82,217.79
2017,10,15,17,30,302.0,30.0,4.1,21.0,59.0,196.41,142.68
2017,10,15,17,45,151.0,15.0,3.75,20.5,29.5,89.9,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,193.0,12.5,3.75,10.5,27.5,11.91,0.0
2017,10,16,7,0,386.0,25.0,3.9,11.0,55.0,19.98,9.71
2017,10,16,7,15,503.5,34.0,3.95,11.5,107.0,28.38,19.28
2017,10,16,7,30,621.0,43.0,4.0,12.0,159.0,34.73,25.43
2017,10,16,7,45,687.5,48.5,4.1,13.0,216.0,69.41,35.07
2017,10,16,8,0,754.0,54.0,4.2,14.0,273.0,126.91,69.87
2017,10,16,8,15,794.5,58.0,4.35,14.5,329.5,186.57,117.62
2017,10,16,8,30,835.0,62.0,4.5,15.0,386.0,250.58,173.78
2017,10,16,8,45,863.0,65.0,4.7,16.0,439.5,316.26,232.79
2017,10,16,9,0,891.0,68.0,4.9,17.0,493.0,381.48,290.84
2017,10,16,9,15,910.5,70.5,4.8,17.5,541.5,444.47,346.06
2017,10,16,9,30,930.0,73.0,4.7,18.0,590.0,507.9,399.76
2017,10,16,9,45,943.5,75.0,4.6,18.5,632.0,567.84,448.88
2017,10,16,10,0,957.0,77.0,4.5,19.0,674.0,626.95,495.53
2017,10,16,10,15,967.0,78.0,4.45,19.5,709.5,681.76,537.53
2017,10,16,10,30,977.0,79.0,4.4,20.0,745.0,734.81,576.86
2017,10,16,10,45,983.5,80.5,4.35,20.5,772.0,783.87,610.17
2017,10,16,11,0,990.0,82.0,4.3,21.0,799.0,830.37,640.99
2017,10,16,11,15,994.5,82.5,4.2,21.0,817.5,871.46,668.61
2017,10,16,11,30,999.0,83.0,4.1,21.0,836.0,909.41,693.8
2017,10,16,11,45,1000.5,83.5,4.1,21.5,845.5,941.48,713.94
2017,10,16,12,0,1002.0,84.0,4.1,22.0,855.0,969.9,731.52
2017,10,16,12,15,1002.0,84.0,4.05,22.0,855.5,992.65,746.37
2017,10,16,12,30,1002.0,84.0,4.0,22.0,856.0,1011.43,758.64
2017,10,16,12,45,999.5,84.0,4.0,22.5,847.0,1023.88,765.62
2017,10,16,13,0,997.0,84.0,4.0,23.0,838.0,1032.18,770.0
2017,10,16,13,15,992.5,83.0,3.95,23.0,820.0,1033.3,770.94
2017,10,16,13,30,988.0,82.0,3.9,23.0,802.0,1030.26,769.32
2017,10,16,13,45,981.0,81.0,3.85,23.5,775.5,1020.74,762.09
2017,10,16,14,0,974.0,80.0,3.8,24.0,749.0,1007.21,752.41
2017,10,16,14,15,964.5,78.5,3.75,24.0,714.5,986.88,739.82
2017,10,16,14,30,955.0,77.0,3.7,24.0,680.0,962.86,724.88
2017,10,16,14,45,941.5,75.0,3.7,24.0,638.5,931.17,705.08
2017,10,16,15,0,928.0,73.0,3.7,24.0,597.0,896.35,683.09
2017,10,16,15,15,909.5,71.0,3.65,23.5,549.5,854.48,657.03
2017,10,16,15,30,891.0,69.0,3.6,23.0,502.0,810.32,628.98
2017,10,16,15,45,865.0,65.5,3.55,23.0,449.0,756.52,592.26
2017,10,16,16,0,839.0,62.0,3.5,23.0,396.0,707.72,558.51
2017,10,16,16,15,800.5,58.0,3.05,22.0,340.0,642.48,512.11
2017,10,16,16,30,762.0,54.0,2.6,21.0,284.0,577.96,463.8
2017,10,16,16,45,701.0,48.5,2.2,20.5,227.5,499.25,400.62
2017,10,16,17,0,640.0,43.0,1.8,20.0,171.0,424.37,337.8
2017,10,16,17,15,531.0,34.5,1.7,19.0,118.0,326.55,255.69
2017,10,16,17,30,422.0,26.0,1.6,18.0,65.0,239.13,171.94
2017,10,16,17,45,211.0,13.0,1.5,17.0,32.5,94.88,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,172.5,12.5,1.15,9.5,25.5,11.91,0.0
2017,10,17,7,0,345.0,25.0,1.2,10.0,51.0,20.07,9.49
2017,10,17,7,15,464.5,34.5,1.3,10.5,101.5,26.51,17.73
2017,10,17,7,30,584.0,44.0,1.4,11.0,152.0,35.76,26.49
2017,10,17,7,45,650.5,50.5,1.5,12.0,208.0,69.41,36.37
2017,10,17,8,0,717.0,57.0,1.6,13.0,264.0,125.39,70.35
2017,10,17,8,15,759.0,61.5,1.65,14.0,319.0,183.38,116.16
2017,10,17,8,30,801.0,66.0,1.7,15.0,374.0,245.96,169.93
2017,10,17,8,45,830.0,69.0,1.75,16.0,426.5,307.58,224.36
2017,10,17,9,0,859.0,72.0,1.8,17.0,479.0,371.52,279.83
2017,10,17,9,15,879.0,75.0,1.7,17.5,527.0,435.11,333.68
2017,10,17,9,30,899.0,78.0,1.6,18.0,575.0,497.47,384.49
2017,10,17,9,45,914.0,79.5,1.55,19.0,616.5,556.01,429.82
2017,10,17,10,0,929.0,81.0,1.5,20.0,658.0,613.93,472.66
2017,10,17,10,15,939.0,82.5,1.4,20.0,693.0,667.84,512.3
2017,10,17,10,30,949.0,84.0,1.3,20.0,728.0,720.07,549.29
2017,10,17,10,45,957.0,85.0,1.25,20.5,754.5,768.43,580.27
2017,10,17,11,0,965.0,86.0,1.2,21.0,781.0,814.43,608.36
2017,10,17,11,15,969.5,86.5,1.15,21.5,799.5,854.57,632.01
2017,10,17,11,30,974.0,87.0,1.1,22.0,818.0,891.65,653.28
2017,10,17,11,45,977.5,87.0,1.05,22.5,828.0,924.11,671.27
2017,10,17,12,0,981.0,87.0,1.0,23.0,838.0,953.1,686.85
2017,10,17,12,15,981.0,87.0,0.95,23.0,838.5,975.35,699.43
2017,10,17,12,30,981.0,87.0,0.9,23.0,839.0,993.73,709.66
2017,10,17,12,45,979.5,86.5,0.9,23.5,830.5,1006.22,715.98
2017,10,17,13,0,978.0,86.0,0.9,24.0,822.0,1014.67,720.01
2017,10,17,13,15,974.0,85.0,0.95,24.0,804.5,1016.13,722.37
2017,10,17,13,30,970.0,84.0,1.0,24.0,787.0,1013.51,722.45
2017,10,17,13,45,964.5,82.5,1.05,24.5,761.0,1004.86,717.59
2017,10,17,14,0,959.0,81.0,1.1,25.0,735.0,992.24,710.46
2017,10,17,14,15,949.5,79.5,1.15,25.0,701.5,972.07,700.1
2017,10,17,14,30,940.0,78.0,1.2,25.0,668.0,948.28,687.52
2017,10,17,14,45,927.5,76.0,1.25,25.0,627.0,917.79,670.59
2017,10,17,15,0,915.0,74.0,1.3,25.0,586.0,884.18,651.51
2017,10,17,15,15,896.5,71.5,1.35,24.5,539.0,842.08,627.75
2017,10,17,15,30,878.0,69.0,1.4,24.0,492.0,797.74,601.96
2017,10,17,15,45,852.5,66.0,1.45,24.0,440.0,745.48,568.81
2017,10,17,16,0,827.0,63.0,1.5,24.0,388.0,698.2,538.27
2017,10,17,16,15,788.5,59.0,1.35,23.5,332.5,633.53,493.52
2017,10,17,16,30,750.0,55.0,1.2,23.0,277.0,569.61,446.76
2017,10,17,16,45,689.0,49.0,1.1,22.5,221.0,490.97,386.25
2017,10,17,17,0,628.0,43.0,1.0,22.0,165.0,416.21,325.69
2017,10,17,17,15,518.5,34.5,1.05,20.5,113.0,318.99,246.36
2017,10,17,17,30,409.0,26.0,1.1,19.0,61.0,232.08,162.35
2017,10,17,17,45,204.5,13.0,1.15,18.0,30.5,91.88,0.0
2017,10,17,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,179.0,12.0,1.25,10.5,25.5,11.44,0.0
2017,10,18,7,0,358.0,24.0,1.3,11.0,51.0,19.24,8.38
2017,10,18,7,15,477.5,34.0,1.55,11.5,102.0,26.2,17.32
2017,10,18,7,30,597.0,44.0,1.8,12.0,153.0,35.93,26.48
2017,10,18,7,45,662.0,50.5,2.05,13.0,209.0,69.67,36.27
2017,10,18,8,0,727.0,57.0,2.3,14.0,265.0,126.13,70.37
2017,10,18,8,15,769.0,61.5,2.4,15.0,320.5,184.66,116.53
2017,10,18,8,30,811.0,66.0,2.5,16.0,376.0,247.77,170.82
2017,10,18,8,45,839.5,69.5,2.65,17.5,428.5,310.24,225.78
2017,10,18,9,0,868.0,73.0,2.8,19.0,481.0,374.96,281.65
2017,10,18,9,15,887.5,75.5,2.9,19.5,529.0,438.25,336.0
2017,10,18,9,30,907.0,78.0,3.0,20.0,577.0,500.29,387.7
2017,10,18,9,45,922.0,80.0,3.1,21.0,619.0,559.66,434.87
2017,10,18,10,0,937.0,82.0,3.2,22.0,661.0,618.39,479.81
2017,10,18,10,15,947.0,83.5,3.2,22.5,695.5,672.61,520.5
2017,10,18,10,30,957.0,85.0,3.2,23.0,730.0,725.13,558.69
2017,10,18,10,45,964.0,86.0,3.2,23.5,756.5,773.05,591.09
2017,10,18,11,0,971.0,87.0,3.2,24.0,783.0,818.5,620.56
2017,10,18,11,15,975.5,87.5,3.2,24.5,801.5,858.79,646.1
2017,10,18,11,30,980.0,88.0,3.2,25.0,820.0,895.99,669.31
2017,10,18,11,45,979.5,90.0,3.2,25.5,828.5,927.33,688.39
2017,10,18,12,0,979.0,92.0,3.2,26.0,837.0,955.01,704.97
2017,10,18,12,15,978.5,92.0,3.2,26.0,837.0,976.75,719.04
2017,10,18,12,30,978.0,92.0,3.2,26.0,837.0,994.62,730.69
2017,10,18,12,45,975.5,91.5,3.2,26.5,828.0,1006.15,736.88
2017,10,18,13,0,973.0,91.0,3.2,27.0,819.0,1013.63,740.6
2017,10,18,13,15,968.5,90.5,3.2,27.0,801.5,1015.18,742.12
2017,10,18,13,30,964.0,90.0,3.2,27.0,784.0,1012.68,741.22
2017,10,18,13,45,956.5,89.0,3.2,27.5,757.5,1002.79,734.25
2017,10,18,14,0,949.0,88.0,3.2,28.0,731.0,989.01,724.95
2017,10,18,14,15,939.0,86.5,3.2,28.0,697.0,968.58,712.89
2017,10,18,14,30,929.0,85.0,3.2,28.0,663.0,944.57,698.58
2017,10,18,14,45,901.5,87.0,3.25,28.0,619.0,905.98,674.85
2017,10,18,15,0,874.0,89.0,3.3,28.0,575.0,872.42,654.41
2017,10,18,15,15,853.0,86.0,3.25,27.5,527.5,828.67,627.38
2017,10,18,15,30,832.0,83.0,3.2,27.0,480.0,782.85,598.51
2017,10,18,15,45,800.0,79.5,3.15,26.5,427.5,726.28,561.36
2017,10,18,16,0,768.0,76.0,3.1,26.0,375.0,669.09,522.81
2017,10,18,16,15,724.5,71.0,2.7,25.0,320.0,602.05,475.31
2017,10,18,16,30,681.0,66.0,2.3,24.0,265.0,540.73,428.59
2017,10,18,16,45,611.0,58.5,1.95,23.0,209.5,458.45,364.01
2017,10,18,17,0,541.0,51.0,1.6,22.0,154.0,381.18,300.58
2017,10,18,17,15,426.0,39.5,1.6,21.0,104.0,282.8,218.77
2017,10,18,17,30,311.0,28.0,1.6,20.0,54.0,195.81,133.22
2017,10,18,17,45,155.5,14.0,1.6,19.5,27.0,73.45,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,6,45,36.0,13.5,0.9,14.5,16.0,12.87,0.0
2017,10,19,7,0,72.0,27.0,0.9,15.0,32.0,22.27,9.76
2017,10,19,7,15,134.5,47.0,1.0,15.5,67.5,37.88,26.98
2017,10,19,7,30,197.0,67.0,1.1,16.0,103.0,52.96,40.91
2017,10,19,7,45,248.0,83.0,1.2,17.0,143.5,77.89,53.5
2017,10,19,8,0,299.0,99.0,1.3,18.0,184.0,115.24,78.24
2017,10,19,8,15,399.5,105.0,1.45,18.5,242.5,157.37,108.12
2017,10,19,8,30,500.0,111.0,1.6,19.0,301.0,213.31,151.81
2017,10,19,8,45,423.5,146.0,1.8,20.0,322.0,255.35,190.58
2017,10,19,9,0,347.0,181.0,2.0,21.0,343.0,287.52,219.61
2017,10,19,9,15,303.0,209.5,2.15,21.5,361.5,318.35,245.67
2017,10,19,9,30,259.0,238.0,2.3,22.0,380.0,344.21,266.58
2017,10,19,9,45,235.5,261.0,2.5,23.0,397.0,368.19,284.62
2017,10,19,10,0,212.0,284.0,2.7,24.0,414.0,391.41,301.34
2017,10,19,10,15,349.5,264.5,2.75,24.5,493.0,474.68,364.8
2017,10,19,10,30,487.0,245.0,2.8,25.0,572.0,571.13,436.59
2017,10,19,10,45,376.0,290.5,2.85,25.5,548.5,556.42,423.04
2017,10,19,11,0,265.0,336.0,2.9,26.0,525.0,537.71,406.49
2017,10,19,11,15,260.0,346.0,2.95,26.0,535.5,557.5,420.73
2017,10,19,11,30,255.0,356.0,3.0,26.0,546.0,576.2,433.9
2017,10,19,11,45,380.5,319.0,3.1,26.5,605.5,654.89,492.45
2017,10,19,12,0,506.0,282.0,3.2,27.0,665.0,748.15,559.47
2017,10,19,12,15,509.0,281.0,3.3,27.0,666.5,764.39,570.78
2017,10,19,12,30,512.0,280.0,3.4,27.0,668.0,778.55,581.21
2017,10,19,12,45,518.0,274.0,3.5,27.5,663.5,788.01,587.51
2017,10,19,13,0,524.0,268.0,3.6,28.0,659.0,795.18,592.33
2017,10,19,13,15,706.0,185.5,3.65,28.0,698.5,886.46,658.73
2017,10,19,13,30,888.0,103.0,3.7,28.0,738.0,954.32,704.6
2017,10,19,13,45,701.5,169.5,3.75,28.0,660.5,867.45,646.71
2017,10,19,14,0,515.0,236.0,3.8,28.0,583.0,759.99,571.6
2017,10,19,14,15,568.0,205.0,3.8,28.0,570.5,769.7,581.72
2017,10,19,14,30,621.0,174.0,3.8,28.0,558.0,780.83,591.7
2017,10,19,14,45,544.0,185.0,3.85,28.0,506.0,709.34,541.47
2017,10,19,15,0,467.0,196.0,3.9,28.0,454.0,644.94,495.32
2017,10,19,15,15,616.5,141.5,3.85,27.5,451.5,699.99,540.72
2017,10,19,15,30,766.0,87.0,3.8,27.0,449.0,732.97,566.7
2017,10,19,15,45,730.0,84.0,3.8,27.0,398.5,679.97,529.8
2017,10,19,16,0,694.0,81.0,3.8,27.0,348.0,623.55,490.07
2017,10,19,16,15,648.0,75.0,3.5,26.0,295.5,557.0,441.8
2017,10,19,16,30,602.0,69.0,3.2,25.0,243.0,492.27,392.46
2017,10,19,16,45,526.0,61.5,2.9,24.5,190.5,410.2,326.77
2017,10,19,17,0,450.0,54.0,2.6,24.0,138.0,333.76,263.21
2017,10,19,17,15,335.0,41.5,2.4,23.5,92.0,239.1,183.46
2017,10,19,17,30,220.0,29.0,2.2,23.0,46.0,154.76,100.16
2017,10,19,17,45,110.0,14.5,2.0,22.5,23.0,56.1,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
