Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,71.5,13.0,2.15,17.0,18.0,12.39,0.0
2017,10,20,7,0,143.0,26.0,2.3,17.0,36.0,20.47,7.72
2017,10,20,7,15,256.5,41.0,2.35,17.5,79.0,31.66,21.35
2017,10,20,7,30,370.0,56.0,2.4,18.0,122.0,42.39,31.34
2017,10,20,7,45,464.5,62.5,2.45,18.5,173.5,68.43,39.8
2017,10,20,8,0,559.0,69.0,2.5,19.0,225.0,115.73,67.55
2017,10,20,8,15,606.5,75.5,2.55,19.5,276.0,166.77,106.82
2017,10,20,8,30,654.0,82.0,2.6,20.0,327.0,223.23,154.13
2017,10,20,8,45,327.0,75.5,2.7,21.0,198.0,163.96,120.17
2017,10,20,9,0,0.0,69.0,2.8,22.0,69.0,64.21,47.25
2017,10,20,9,15,0.0,97.0,2.9,22.5,97.0,90.25,68.24
2017,10,20,9,30,0.0,125.0,3.0,23.0,125.0,116.24,88.76
2017,10,20,9,45,0.0,140.0,3.15,24.0,140.0,130.37,99.36
2017,10,20,10,0,0.0,155.0,3.3,25.0,155.0,144.59,109.92
2017,10,20,10,15,1.5,165.0,3.3,25.5,166.0,155.15,117.72
2017,10,20,10,30,3.0,175.0,3.3,26.0,177.0,165.91,125.65
2017,10,20,10,45,18.5,232.5,3.35,26.5,245.5,232.03,176.42
2017,10,20,11,0,34.0,290.0,3.4,27.0,314.0,306.86,232.61
2017,10,20,11,15,40.5,305.5,3.4,27.0,335.0,330.42,249.98
2017,10,20,11,30,47.0,321.0,3.4,27.0,356.0,354.62,267.9
2017,10,20,11,45,147.5,343.0,3.45,27.0,454.0,474.43,358.67
2017,10,20,12,0,248.0,365.0,3.5,27.0,552.0,591.2,444.69
2017,10,20,12,15,233.0,367.5,3.55,27.0,543.5,589.1,442.42
2017,10,20,12,30,218.0,370.0,3.6,27.0,535.0,585.54,439.74
2017,10,20,12,45,233.0,363.5,3.7,27.5,537.5,598.37,449.02
2017,10,20,13,0,248.0,357.0,3.8,28.0,540.0,610.45,457.71
2017,10,20,13,15,294.5,338.0,3.8,28.0,551.0,650.38,487.63
2017,10,20,13,30,341.0,319.0,3.8,28.0,562.0,676.05,507.53
2017,10,20,13,45,462.0,265.0,3.85,28.0,582.0,743.06,558.76
2017,10,20,14,0,583.0,211.0,3.9,28.0,602.0,793.64,598.2
2017,10,20,14,15,697.5,153.5,3.9,28.0,598.5,834.57,628.28
2017,10,20,14,30,812.0,96.0,3.9,28.0,595.0,856.21,644.24
2017,10,20,14,45,761.0,106.5,3.95,28.0,550.5,809.29,613.25
2017,10,20,15,0,710.0,117.0,4.0,28.0,506.0,765.92,584.82
2017,10,20,15,15,593.5,136.0,4.0,27.5,442.5,673.39,521.42
2017,10,20,15,30,477.0,155.0,4.0,27.0,379.0,580.01,453.41
2017,10,20,15,45,449.0,142.0,4.0,27.0,334.5,528.27,415.87
2017,10,20,16,0,421.0,129.0,4.0,27.0,290.0,476.91,377.54
2017,10,20,16,15,385.5,114.5,3.65,26.5,245.0,419.4,333.62
2017,10,20,16,30,350.0,100.0,3.3,26.0,200.0,363.7,289.85
2017,10,20,16,45,288.0,84.0,3.0,25.5,155.0,292.77,232.53
2017,10,20,17,0,226.0,68.0,2.7,25.0,110.0,217.49,170.46
2017,10,20,17,15,148.5,48.0,2.55,24.5,72.0,145.46,109.72
2017,10,20,17,30,71.0,28.0,2.4,24.0,34.0,77.94,45.75
2017,10,20,17,45,35.5,14.0,2.25,23.5,17.0,26.92,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,82.0,12.5,3.05,20.5,18.0,11.91,0.0
2017,10,21,7,0,164.0,25.0,3.2,21.0,36.0,19.71,6.25
2017,10,21,7,15,282.5,38.5,3.4,21.5,78.5,29.74,19.27
2017,10,21,7,30,401.0,52.0,3.6,22.0,121.0,40.17,28.85
2017,10,21,7,45,480.5,60.0,3.85,22.5,171.5,66.67,37.41
2017,10,21,8,0,560.0,68.0,4.1,23.0,222.0,114.66,65.65
2017,10,21,8,15,280.0,51.0,4.3,23.5,128.0,90.24,56.91
2017,10,21,8,30,0.0,34.0,4.5,24.0,34.0,31.56,20.42
2017,10,21,8,45,90.0,117.0,4.75,24.5,158.5,133.52,100.8
2017,10,21,9,0,180.0,200.0,5.0,25.0,283.0,245.39,188.18
2017,10,21,9,15,479.5,146.0,5.1,25.5,397.5,332.97,254.4
2017,10,21,9,30,779.0,92.0,5.2,26.0,512.0,451.53,346.7
2017,10,21,9,45,443.5,186.0,5.3,26.5,429.0,410.17,316.75
2017,10,21,10,0,108.0,280.0,5.4,27.0,346.0,325.58,249.87
2017,10,21,10,15,475.5,188.5,5.4,27.5,501.0,482.62,373.51
2017,10,21,10,30,843.0,97.0,5.4,28.0,656.0,658.23,507.81
2017,10,21,10,45,534.0,218.0,5.45,28.5,577.0,601.09,459.96
2017,10,21,11,0,225.0,339.0,5.5,29.0,498.0,504.08,381.89
2017,10,21,11,15,233.0,347.0,5.5,29.0,515.0,529.66,400.99
2017,10,21,11,30,241.0,355.0,5.5,29.0,532.0,555.09,419.52
2017,10,21,11,45,263.5,355.5,5.5,29.5,551.0,594.0,447.12
2017,10,21,12,0,286.0,356.0,5.5,30.0,570.0,624.53,468.56
2017,10,21,12,15,396.0,317.5,5.45,30.0,614.5,690.76,518.82
2017,10,21,12,30,506.0,279.0,5.4,30.0,659.0,770.36,577.45
2017,10,21,12,45,355.5,319.5,5.35,30.5,585.0,674.65,505.06
2017,10,21,13,0,205.0,360.0,5.3,31.0,511.0,573.87,428.58
2017,10,21,13,15,237.5,346.5,5.2,31.0,517.5,593.23,444.04
2017,10,21,13,30,270.0,333.0,5.1,31.0,524.0,625.28,467.86
2017,10,21,13,45,545.5,220.0,5.1,31.0,588.5,769.91,578.68
2017,10,21,14,0,821.0,107.0,5.1,31.0,653.0,894.78,667.01
2017,10,21,14,15,469.5,195.0,5.05,31.0,504.0,666.38,505.14
2017,10,21,14,30,118.0,283.0,5.0,31.0,355.0,420.52,318.08
2017,10,21,14,45,78.0,251.0,5.0,31.0,297.5,334.9,254.75
2017,10,21,15,0,38.0,219.0,5.0,31.0,240.0,264.33,200.95
2017,10,21,15,15,368.5,157.0,4.95,30.5,330.0,505.34,393.3
2017,10,21,15,30,699.0,95.0,4.9,30.0,420.0,689.78,534.08
2017,10,21,15,45,664.0,90.5,4.85,30.0,371.5,634.67,494.23
2017,10,21,16,0,629.0,86.0,4.8,30.0,323.0,579.69,454.61
2017,10,21,16,15,580.5,79.5,4.45,29.5,273.0,513.66,404.65
2017,10,21,16,30,532.0,73.0,4.1,29.0,223.0,449.77,355.04
2017,10,21,16,45,454.0,64.5,3.75,28.5,173.0,368.8,290.33
2017,10,21,17,0,376.0,56.0,3.4,28.0,123.0,291.99,226.92
2017,10,21,17,15,262.5,41.5,3.1,27.0,80.0,201.38,151.38
2017,10,21,17,30,149.0,27.0,2.8,26.0,37.0,118.18,66.92
2017,10,21,17,45,74.5,13.5,2.5,25.5,18.5,41.2,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,11.0,11.5,4.25,19.0,12.5,10.96,0.0
2017,10,22,7,0,22.0,23.0,4.5,19.0,25.0,20.63,5.92
2017,10,22,7,15,86.0,45.5,4.7,18.5,59.5,38.02,26.43
2017,10,22,7,30,150.0,68.0,4.9,18.0,94.0,53.55,40.92
2017,10,22,7,45,208.5,87.5,5.1,18.0,137.0,79.15,55.52
2017,10,22,8,0,267.0,107.0,5.3,18.0,180.0,117.76,81.97
2017,10,22,8,15,319.0,118.5,5.35,18.0,223.5,156.02,111.21
2017,10,22,8,30,371.0,130.0,5.4,18.0,267.0,199.77,147.1
2017,10,22,8,45,255.5,164.5,5.5,18.5,265.0,222.42,171.31
2017,10,22,9,0,140.0,199.0,5.6,19.0,263.0,230.59,181.48
2017,10,22,9,15,94.0,210.5,5.6,19.5,255.5,232.09,183.41
2017,10,22,9,30,48.0,222.0,5.6,20.0,248.0,228.68,180.53
2017,10,22,9,45,409.5,172.5,5.65,20.5,418.0,379.61,301.45
2017,10,22,10,0,771.0,123.0,5.7,21.0,588.0,561.19,444.8
2017,10,22,10,15,474.5,218.5,5.7,21.5,510.0,510.53,403.0
2017,10,22,10,30,178.0,314.0,5.7,22.0,432.0,423.73,331.48
2017,10,22,10,45,511.0,217.5,5.7,22.5,572.5,583.85,459.38
2017,10,22,11,0,844.0,121.0,5.7,23.0,713.0,757.11,592.04
2017,10,22,11,15,850.5,122.0,5.65,23.0,731.0,795.59,618.47
2017,10,22,11,30,857.0,123.0,5.6,23.0,749.0,831.55,643.53
2017,10,22,11,45,888.5,109.5,5.6,23.5,765.0,864.9,665.54
2017,10,22,12,0,920.0,96.0,5.6,24.0,781.0,901.16,689.48
2017,10,22,12,15,921.5,96.0,5.5,24.0,782.5,923.2,704.12
2017,10,22,12,30,923.0,96.0,5.4,24.0,784.0,941.68,716.37
2017,10,22,12,45,925.0,94.5,5.35,24.5,777.0,955.29,724.19
2017,10,22,13,0,927.0,93.0,5.3,25.0,770.0,965.17,729.55
2017,10,22,13,15,924.5,92.0,5.2,25.0,754.5,967.63,731.07
2017,10,22,13,30,922.0,91.0,5.1,25.0,739.0,966.25,730.15
2017,10,22,13,45,922.0,87.5,5.1,25.5,716.5,960.44,725.63
2017,10,22,14,0,922.0,84.0,5.1,26.0,694.0,950.76,718.65
2017,10,22,14,15,914.0,82.5,5.0,25.5,662.0,932.38,708.02
2017,10,22,14,30,906.0,81.0,4.9,25.0,630.0,910.51,695.08
2017,10,22,14,45,899.5,77.0,4.8,25.0,592.0,883.57,677.27
2017,10,22,15,0,893.0,73.0,4.7,25.0,554.0,853.33,657.18
2017,10,22,15,15,874.5,70.5,4.5,24.5,508.0,812.03,629.79
2017,10,22,15,30,856.0,68.0,4.3,24.0,462.0,768.6,600.95
2017,10,22,15,45,834.0,64.0,4.15,24.0,412.0,725.14,570.7
2017,10,22,16,0,812.0,60.0,4.0,24.0,362.0,673.75,533.99
2017,10,22,16,15,771.0,55.5,3.5,23.0,308.0,607.92,486.36
2017,10,22,16,30,730.0,51.0,3.0,22.0,254.0,543.15,436.22
2017,10,22,16,45,666.5,45.0,2.55,21.5,199.0,464.88,372.25
2017,10,22,17,0,603.0,39.0,2.1,21.0,144.0,390.81,308.9
2017,10,22,17,15,479.5,30.0,1.95,20.0,94.5,289.17,222.01
2017,10,22,17,30,356.0,21.0,1.8,19.0,45.0,194.77,106.42
2017,10,22,17,45,178.0,10.5,1.7,18.0,22.5,77.38,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.0,9.5,0.9,11.5,20.0,9.05,0.0
2017,10,23,7,0,342.0,19.0,0.9,12.0,40.0,16.4,2.87
2017,10,23,7,15,467.5,28.0,1.2,12.5,88.5,23.28,14.44
2017,10,23,7,30,593.0,37.0,1.5,13.0,137.0,29.88,20.89
2017,10,23,7,45,659.5,43.0,1.85,14.0,191.0,60.99,29.74
2017,10,23,8,0,726.0,49.0,2.2,15.0,245.0,116.5,62.33
2017,10,23,8,15,767.5,53.0,2.3,16.0,299.0,173.93,107.17
2017,10,23,8,30,809.0,57.0,2.4,17.0,353.0,235.79,160.23
2017,10,23,8,45,836.0,60.0,2.5,18.0,404.0,298.7,215.87
2017,10,23,9,0,863.0,63.0,2.6,19.0,455.0,361.23,270.57
2017,10,23,9,15,882.0,65.5,2.75,19.5,501.5,421.7,323.03
2017,10,23,9,30,901.0,68.0,2.9,20.0,548.0,482.59,374.21
2017,10,23,9,45,913.5,70.0,3.05,21.0,588.0,539.76,420.18
2017,10,23,10,0,926.0,72.0,3.2,22.0,628.0,596.07,463.81
2017,10,23,10,15,935.5,73.5,3.2,22.5,661.0,648.88,503.84
2017,10,23,10,30,945.0,75.0,3.2,23.0,694.0,699.97,541.37
2017,10,23,10,45,950.0,76.5,3.25,23.5,719.5,745.97,573.07
2017,10,23,11,0,955.0,78.0,3.3,24.0,745.0,789.39,601.72
2017,10,23,11,15,959.0,78.5,3.15,24.5,762.0,828.2,625.78
2017,10,23,11,30,963.0,79.0,3.0,25.0,779.0,863.96,647.35
2017,10,23,11,45,960.5,81.5,2.95,25.5,787.0,893.27,664.9
2017,10,23,12,0,958.0,84.0,2.9,26.0,795.0,918.9,679.92
2017,10,23,12,15,957.5,84.0,2.75,26.0,794.5,939.8,692.33
2017,10,23,12,30,957.0,84.0,2.6,26.0,794.0,956.91,702.22
2017,10,23,12,45,953.0,84.5,2.5,26.5,784.5,967.57,706.96
2017,10,23,13,0,949.0,85.0,2.4,27.0,775.0,974.28,709.26
2017,10,23,13,15,944.0,84.0,2.2,27.0,757.5,974.42,707.8
2017,10,23,13,30,939.0,83.0,2.0,27.0,740.0,970.61,703.87
2017,10,23,13,45,929.5,83.0,1.85,27.0,713.5,959.96,696.2
2017,10,23,14,0,920.0,83.0,1.7,27.0,687.0,945.59,686.31
2017,10,23,14,15,909.5,81.5,1.5,27.0,653.5,924.96,671.83
2017,10,23,14,30,899.0,80.0,1.3,27.0,620.0,900.93,655.22
2017,10,23,14,45,882.5,78.5,1.15,27.0,579.5,868.49,633.87
2017,10,23,15,0,866.0,77.0,1.0,27.0,539.0,833.33,610.79
2017,10,23,15,15,845.5,74.0,0.85,26.5,493.5,797.51,588.3
2017,10,23,15,30,825.0,71.0,0.7,26.0,448.0,752.59,559.46
2017,10,23,15,45,795.0,68.0,0.55,26.0,397.5,698.87,523.2
2017,10,23,16,0,765.0,65.0,0.4,26.0,347.0,644.51,485.92
2017,10,23,16,15,721.5,60.0,0.45,25.5,293.5,578.35,442.54
2017,10,23,16,30,678.0,55.0,0.5,25.0,240.0,513.54,396.32
2017,10,23,16,45,608.0,48.5,0.55,24.5,187.0,433.29,335.76
2017,10,23,17,0,538.0,42.0,0.6,24.0,134.0,362.82,279.01
2017,10,23,17,15,412.5,31.5,0.7,23.0,87.0,262.57,196.52
2017,10,23,17,30,287.0,21.0,0.8,22.0,40.0,168.06,79.71
2017,10,23,17,45,143.5,10.5,0.95,21.0,20.0,64.05,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,157.5,9.5,3.15,11.5,18.5,9.05,0.0
2017,10,24,7,0,315.0,19.0,3.4,12.0,37.0,16.51,1.69
2017,10,24,7,15,443.0,28.5,3.45,12.5,84.5,23.87,14.84
2017,10,24,7,30,571.0,38.0,3.5,13.0,132.0,30.93,21.75
2017,10,24,7,45,640.5,44.0,3.6,13.5,186.0,60.75,30.29
2017,10,24,8,0,710.0,50.0,3.7,14.0,240.0,115.27,62.35
2017,10,24,8,15,753.0,54.0,3.85,15.0,293.5,171.86,106.69
2017,10,24,8,30,796.0,58.0,4.0,16.0,347.0,233.08,159.57
2017,10,24,8,45,824.0,61.5,4.2,17.5,398.0,293.84,213.66
2017,10,24,9,0,852.0,65.0,4.4,19.0,449.0,358.4,270.17
2017,10,24,9,15,872.0,67.0,4.55,19.5,495.0,418.1,322.66
2017,10,24,9,30,892.0,69.0,4.7,20.0,541.0,478.32,374.11
2017,10,24,9,45,905.0,71.5,4.85,20.5,581.0,535.7,421.86
2017,10,24,10,0,918.0,74.0,5.0,21.0,621.0,592.28,467.56
2017,10,24,10,15,928.0,75.5,5.05,21.5,654.5,644.95,508.73
2017,10,24,10,30,938.0,77.0,5.1,22.0,688.0,695.96,547.51
2017,10,24,10,45,944.0,78.0,5.15,22.5,713.5,741.77,580.3
2017,10,24,11,0,950.0,79.0,5.2,23.0,739.0,785.1,609.89
2017,10,24,11,15,954.5,80.0,5.25,23.0,756.5,824.59,637.7
2017,10,24,11,30,959.0,81.0,5.3,23.0,774.0,861.09,663.31
2017,10,24,11,45,958.5,83.0,5.35,23.5,782.5,891.36,683.12
2017,10,24,12,0,958.0,85.0,5.4,24.0,791.0,918.07,700.42
2017,10,24,12,15,958.5,85.0,5.45,24.0,791.5,939.79,715.69
2017,10,24,12,30,959.0,85.0,5.5,24.0,792.0,957.78,728.5
2017,10,24,12,45,959.5,83.5,5.6,24.0,784.0,970.26,737.97
2017,10,24,13,0,960.0,82.0,5.7,24.0,776.0,978.83,744.93
2017,10,24,13,15,956.5,81.5,5.7,24.0,759.5,980.92,746.93
2017,10,24,13,30,953.0,81.0,5.7,24.0,743.0,979.04,746.39
2017,10,24,13,45,949.5,79.0,5.75,24.0,718.5,971.47,742.4
2017,10,24,14,0,946.0,77.0,5.8,24.0,694.0,960.0,735.85
2017,10,24,14,15,937.0,75.5,5.8,23.5,661.5,940.36,724.84
2017,10,24,14,30,928.0,74.0,5.8,23.0,629.0,917.18,711.37
2017,10,24,14,45,917.0,71.5,5.85,23.0,589.5,887.66,692.21
2017,10,24,15,0,906.0,69.0,5.9,23.0,550.0,855.04,670.74
2017,10,24,15,15,887.5,67.0,5.8,22.5,503.5,814.07,643.55
2017,10,24,15,30,869.0,65.0,5.7,22.0,457.0,770.96,614.42
2017,10,24,15,45,842.0,61.5,5.65,22.0,406.5,717.72,576.15
2017,10,24,16,0,815.0,58.0,5.6,22.0,356.0,669.56,540.99
2017,10,24,16,15,773.0,54.0,5.2,21.5,301.5,603.82,491.17
2017,10,24,16,30,731.0,50.0,4.8,21.0,247.0,539.23,438.9
2017,10,24,16,45,661.0,44.5,4.4,20.5,192.0,458.09,371.15
2017,10,24,17,0,591.0,39.0,4.0,20.0,137.0,381.64,304.66
2017,10,24,17,15,461.5,29.5,3.6,19.0,88.5,277.77,213.48
2017,10,24,17,30,332.0,20.0,3.2,18.0,40.0,179.79,73.73
2017,10,24,17,45,166.0,10.0,2.8,17.0,20.0,71.77,0.0
2017,10,24,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,25,6,45,166.5,9.5,2.15,8.5,18.5,9.05,0.0
2017,10,25,7,0,333.0,19.0,2.3,9.0,37.0,16.65,0.34
2017,10,25,7,15,464.0,28.0,2.6,10.0,85.5,23.52,14.65
2017,10,25,7,30,595.0,37.0,2.9,11.0,134.0,30.14,21.23
2017,10,25,7,45,664.0,43.0,3.2,12.0,188.5,60.31,29.76
2017,10,25,8,0,733.0,49.0,3.5,13.0,243.0,116.12,62.4
2017,10,25,8,15,775.5,53.0,3.3,14.0,297.0,173.94,107.77
2017,10,25,8,30,818.0,57.0,3.1,15.0,351.0,236.31,161.65
2017,10,25,8,45,846.0,60.0,2.95,16.5,402.5,299.77,217.81
2017,10,25,9,0,874.0,63.0,2.8,18.0,454.0,363.03,272.84
2017,10,25,9,15,893.5,65.5,2.85,19.0,500.5,424.14,325.38
2017,10,25,9,30,913.0,68.0,2.9,20.0,547.0,485.69,376.36
2017,10,25,9,45,926.5,69.5,2.95,21.0,588.0,543.32,422.48
2017,10,25,10,0,940.0,71.0,3.0,22.0,629.0,600.14,466.2
2017,10,25,10,15,950.0,72.5,3.0,22.0,662.5,653.74,507.7
2017,10,25,10,30,960.0,74.0,3.0,22.0,696.0,705.63,546.82
2017,10,25,10,45,966.5,75.0,3.05,22.5,722.0,752.6,579.33
2017,10,25,11,0,973.0,76.0,3.1,23.0,748.0,797.06,608.69
2017,10,25,11,15,977.0,77.0,3.1,23.5,765.5,836.88,634.21
2017,10,25,11,30,981.0,78.0,3.1,24.0,783.0,873.6,657.37
2017,10,25,11,45,975.5,82.0,3.15,24.5,790.5,902.45,675.34
2017,10,25,12,0,970.0,86.0,3.2,25.0,798.0,927.45,690.74
2017,10,25,12,15,970.0,86.0,3.15,25.0,797.5,948.95,704.5
2017,10,25,12,30,970.0,86.0,3.1,25.0,797.0,966.65,715.82
2017,10,25,12,45,967.5,85.5,3.05,25.5,788.0,977.65,721.4
2017,10,25,13,0,965.0,85.0,3.0,26.0,779.0,984.68,724.52
2017,10,25,13,15,960.5,84.5,2.9,26.0,761.5,985.88,725.0
2017,10,25,13,30,956.0,84.0,2.8,26.0,744.0,983.1,723.07
2017,10,25,13,45,948.5,82.5,2.7,26.0,718.0,972.46,716.16
2017,10,25,14,0,941.0,81.0,2.6,26.0,692.0,957.99,706.95
2017,10,25,14,15,930.5,79.5,2.5,26.0,658.0,937.12,693.66
2017,10,25,14,30,920.0,78.0,2.4,26.0,624.0,912.78,678.22
2017,10,25,14,45,890.5,81.0,2.3,26.0,580.5,874.27,653.32
2017,10,25,15,0,861.0,84.0,2.2,26.0,537.0,840.8,631.85
2017,10,25,15,15,838.5,81.0,2.0,25.5,490.5,796.5,603.12
2017,10,25,15,30,816.0,78.0,1.8,25.0,444.0,750.33,572.76
2017,10,25,15,45,784.5,74.0,1.6,25.0,393.0,694.67,534.09
2017,10,25,16,0,753.0,70.0,1.4,25.0,342.0,638.48,494.34
2017,10,25,16,15,706.0,64.5,1.2,24.0,288.0,569.99,445.75
2017,10,25,16,30,659.0,59.0,1.0,23.0,234.0,507.52,398.38
2017,10,25,16,45,584.0,51.5,0.85,22.5,180.5,424.8,333.07
2017,10,25,17,0,509.0,44.0,0.7,22.0,127.0,347.74,269.35
2017,10,25,17,15,374.5,32.5,0.8,21.0,80.5,244.12,182.56
2017,10,25,17,30,240.0,21.0,0.9,20.0,34.0,144.54,43.16
2017,10,25,17,45,120.0,10.5,1.05,19.0,17.0,54.79,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,111.5,10.0,3.5,10.5,16.0,9.53,0.0
2017,10,26,7,0,223.0,20.0,3.7,11.0,32.0,16.3,0.0
2017,10,26,7,15,361.5,32.0,3.85,11.5,78.0,25.29,15.94
2017,10,26,7,30,500.0,44.0,4.0,12.0,124.0,33.81,24.34
2017,10,26,7,45,577.5,52.0,4.15,13.0,177.5,61.95,33.36
2017,10,26,8,0,655.0,60.0,4.3,14.0,231.0,115.23,64.8
2017,10,26,8,15,703.0,65.0,4.55,15.0,284.5,172.77,109.66
2017,10,26,8,30,751.0,70.0,4.8,16.0,338.0,232.86,161.13
2017,10,26,8,45,783.0,74.0,5.05,17.0,389.0,292.47,214.38
2017,10,26,9,0,815.0,78.0,5.3,18.0,440.0,354.81,269.62
2017,10,26,9,15,837.0,81.0,5.65,19.0,486.5,414.57,322.0
2017,10,26,9,30,859.0,84.0,6.0,20.0,533.0,475.22,373.63
2017,10,26,9,45,874.5,86.5,6.35,21.0,573.0,532.65,421.28
2017,10,26,10,0,890.0,89.0,6.7,22.0,613.0,589.0,466.67
2017,10,26,10,15,901.0,91.0,6.65,22.5,646.5,641.44,507.93
2017,10,26,10,30,912.0,93.0,6.6,23.0,680.0,692.39,546.9
2017,10,26,10,45,918.5,94.5,6.6,24.0,705.5,737.98,579.56
2017,10,26,11,0,925.0,96.0,6.6,25.0,731.0,781.23,608.11
2017,10,26,11,15,929.5,96.5,6.55,25.0,748.0,819.33,634.86
2017,10,26,11,30,934.0,97.0,6.5,25.0,765.0,854.52,659.39
2017,10,26,11,45,945.5,92.5,6.5,25.5,775.5,887.05,680.81
2017,10,26,12,0,957.0,88.0,6.5,26.0,786.0,916.55,699.99
2017,10,26,12,15,956.5,88.0,6.45,26.0,785.5,937.31,714.17
2017,10,26,12,30,956.0,88.0,6.4,26.0,785.0,954.31,725.83
2017,10,26,12,45,950.5,89.0,6.4,26.5,775.0,964.1,731.38
2017,10,26,13,0,945.0,90.0,6.4,27.0,765.0,969.95,734.35
2017,10,26,13,15,939.5,89.0,6.35,27.0,747.0,969.59,734.4
2017,10,26,13,30,934.0,88.0,6.3,27.0,729.0,965.33,731.93
2017,10,26,13,45,923.5,87.5,6.3,27.5,702.5,953.24,723.0
2017,10,26,14,0,913.0,87.0,6.3,28.0,676.0,937.49,711.71
2017,10,26,14,15,901.5,85.5,6.2,28.0,642.0,916.13,697.58
2017,10,26,14,30,890.0,84.0,6.1,28.0,608.0,891.46,681.22
2017,10,26,14,45,872.5,82.0,6.05,28.0,567.5,857.89,658.85
2017,10,26,15,0,855.0,80.0,6.0,28.0,527.0,828.81,639.65
2017,10,26,15,15,832.5,77.5,5.8,27.5,481.0,785.36,610.54
2017,10,26,15,30,810.0,75.0,5.6,27.0,435.0,740.07,579.76
2017,10,26,15,45,777.5,71.0,5.45,27.0,384.0,683.99,539.5
2017,10,26,16,0,745.0,67.0,5.3,27.0,333.0,627.49,498.17
2017,10,26,16,15,697.5,62.0,4.85,26.0,280.0,559.78,447.58
2017,10,26,16,30,650.0,57.0,4.4,25.0,227.0,497.95,398.48
2017,10,26,16,45,571.0,50.0,4.0,24.0,174.0,414.22,330.54
2017,10,26,17,0,492.0,43.0,3.6,23.0,121.0,336.57,264.69
2017,10,26,17,15,358.0,31.0,3.45,22.0,76.0,233.88,175.41
2017,10,26,17,30,224.0,19.0,3.3,21.0,31.0,134.21,22.7
2017,10,26,17,45,112.0,9.5,3.15,20.5,15.5,50.66,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.9,10.0,13.5,9.05,0.0
2017,10,27,7,0,161.0,19.0,7.1,10.0,27.0,15.42,0.0
2017,10,27,7,15,287.5,33.0,7.25,10.0,69.5,26.32,16.8
2017,10,27,7,30,414.0,47.0,7.4,10.0,112.0,36.63,26.99
2017,10,27,7,45,487.5,57.0,7.6,10.5,162.0,62.74,36.76
2017,10,27,8,0,561.0,67.0,7.8,11.0,212.0,111.72,66.72
2017,10,27,8,15,611.5,74.0,7.8,11.0,263.5,163.18,107.51
2017,10,27,8,30,662.0,81.0,7.8,11.0,315.0,220.39,157.64
2017,10,27,8,45,692.5,87.5,7.8,11.5,363.5,276.94,209.47
2017,10,27,9,0,723.0,94.0,7.8,12.0,412.0,336.2,263.62
2017,10,27,9,15,747.5,98.0,7.75,12.5,457.0,393.1,315.13
2017,10,27,9,30,772.0,102.0,7.7,13.0,502.0,452.46,367.42
2017,10,27,9,45,783.0,107.5,7.7,13.5,540.0,506.1,413.82
2017,10,27,10,0,794.0,113.0,7.7,14.0,578.0,559.11,458.38
2017,10,27,10,15,806.5,116.0,7.6,14.0,610.5,609.65,500.62
2017,10,27,10,30,819.0,119.0,7.5,14.0,643.0,659.15,541.1
2017,10,27,10,45,820.5,124.0,7.45,14.5,666.5,701.81,574.32
2017,10,27,11,0,822.0,129.0,7.4,15.0,690.0,742.07,604.82
2017,10,27,11,15,828.0,130.5,7.35,15.0,707.5,779.63,632.81
2017,10,27,11,30,834.0,132.0,7.3,15.0,725.0,814.72,658.82
2017,10,27,11,45,599.5,227.0,7.25,15.5,655.5,745.51,601.52
2017,10,27,12,0,365.0,322.0,7.2,16.0,586.0,653.99,524.19
2017,10,27,12,15,185.0,256.5,7.15,16.0,390.5,427.41,345.18
2017,10,27,12,30,5.0,191.0,7.1,16.0,195.0,186.12,146.95
2017,10,27,12,45,89.5,269.0,7.05,16.5,333.0,352.49,283.16
2017,10,27,13,0,174.0,347.0,7.0,17.0,471.0,530.59,423.67
2017,10,27,13,15,115.5,324.5,6.9,16.5,406.0,455.72,364.37
2017,10,27,13,30,57.0,302.0,6.8,16.0,341.0,366.13,293.09
2017,10,27,13,45,132.0,302.0,6.7,16.0,387.5,450.73,363.0
2017,10,27,14,0,207.0,302.0,6.6,16.0,434.0,520.73,420.49
2017,10,27,14,15,342.5,256.5,6.55,15.5,462.5,603.34,490.6
2017,10,27,14,30,478.0,211.0,6.5,15.0,491.0,680.66,555.94
2017,10,27,14,45,374.5,216.5,6.45,15.0,427.0,576.89,473.56
2017,10,27,15,0,271.0,222.0,6.4,15.0,363.0,491.12,404.1
2017,10,27,15,15,453.0,171.0,6.3,14.5,381.5,585.68,485.89
2017,10,27,15,30,635.0,120.0,6.2,14.0,400.0,659.83,549.95
2017,10,27,15,45,615.0,108.5,6.15,14.0,353.5,610.3,510.96
2017,10,27,16,0,595.0,97.0,6.1,14.0,307.0,559.93,470.72
2017,10,27,16,15,543.0,88.0,5.9,13.5,256.0,490.5,413.92
2017,10,27,16,30,491.0,79.0,5.7,13.0,205.0,423.45,357.31
2017,10,27,16,45,433.5,65.0,5.55,12.5,157.0,351.07,294.4
2017,10,27,17,0,376.0,51.0,5.4,12.0,109.0,283.02,232.96
2017,10,27,17,15,255.5,35.0,5.0,11.5,67.5,188.21,145.86
2017,10,27,17,30,135.0,19.0,4.6,11.0,26.0,94.15,0.0
2017,10,27,17,45,67.5,9.5,4.25,10.5,13.0,34.05,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,137.5,8.5,3.05,2.5,15.0,8.1,0.0
2017,10,28,7,0,275.0,17.0,3.2,3.0,30.0,13.65,0.0
2017,10,28,7,15,416.0,27.5,3.25,3.5,76.5,23.37,14.66
2017,10,28,7,30,557.0,38.0,3.3,4.0,123.0,31.47,23.01
2017,10,28,7,45,627.0,45.0,3.35,5.0,176.5,59.37,31.55
2017,10,28,8,0,697.0,52.0,3.4,6.0,230.0,113.53,63.67
2017,10,28,8,15,742.5,57.0,3.65,7.0,284.0,170.23,108.87
2017,10,28,8,30,788.0,62.0,3.9,8.0,338.0,231.89,163.3
2017,10,28,8,45,814.5,66.5,4.15,9.0,388.5,292.37,219.13
2017,10,28,9,0,841.0,71.0,4.4,10.0,439.0,354.87,276.34
2017,10,28,9,15,862.0,74.0,4.4,10.5,485.0,415.42,331.11
2017,10,28,9,30,883.0,77.0,4.4,11.0,531.0,477.21,385.24
2017,10,28,9,45,632.5,156.0,4.4,11.5,494.0,475.76,386.83
2017,10,28,10,0,382.0,235.0,4.4,12.0,457.0,441.4,359.1
2017,10,28,10,15,246.0,266.0,4.3,12.0,412.5,411.12,334.17
2017,10,28,10,30,110.0,297.0,4.2,12.0,368.0,357.64,289.43
2017,10,28,10,45,209.0,302.5,4.15,12.5,442.5,443.79,358.82
2017,10,28,11,0,308.0,308.0,4.1,13.0,517.0,539.19,433.48
2017,10,28,11,15,416.0,279.5,4.05,13.5,569.0,614.33,492.0
2017,10,28,11,30,524.0,251.0,4.0,14.0,621.0,688.68,549.08
2017,10,28,11,45,734.5,173.0,4.0,14.5,699.0,803.51,637.07
2017,10,28,12,0,945.0,95.0,4.0,15.0,777.0,909.99,711.62
2017,10,28,12,15,944.5,95.0,4.0,15.0,776.5,930.48,725.28
2017,10,28,12,30,944.0,95.0,4.0,15.0,776.0,947.27,737.07
2017,10,28,12,45,941.0,95.0,4.0,15.0,767.0,958.05,744.8
2017,10,28,13,0,938.0,95.0,4.0,15.0,758.0,964.97,750.01
2017,10,28,13,15,933.0,94.0,4.0,15.0,740.0,965.07,750.64
2017,10,28,13,30,928.0,93.0,4.0,15.0,722.0,961.3,748.78
2017,10,28,13,45,921.0,91.5,4.0,15.5,696.5,951.33,741.36
2017,10,28,14,0,914.0,90.0,4.0,16.0,671.0,937.64,731.54
2017,10,28,14,15,902.5,88.0,3.95,16.0,637.5,915.76,717.15
2017,10,28,14,30,891.0,86.0,3.9,16.0,604.0,890.56,700.51
2017,10,28,14,45,876.5,83.0,3.9,16.0,564.0,858.45,679.18
2017,10,28,15,0,862.0,80.0,3.9,16.0,524.0,830.64,660.9
2017,10,28,15,15,839.5,77.0,3.8,15.5,477.5,786.51,631.15
2017,10,28,15,30,817.0,74.0,3.7,15.0,431.0,740.54,599.62
2017,10,28,15,45,785.5,70.0,3.65,15.0,380.5,685.16,559.36
2017,10,28,16,0,754.0,66.0,3.6,15.0,330.0,629.27,517.76
2017,10,28,16,15,705.5,61.0,3.1,14.0,276.5,560.8,464.67
2017,10,28,16,30,657.0,56.0,2.6,13.0,223.0,498.36,413.17
2017,10,28,16,45,580.5,48.5,2.15,12.5,170.0,415.54,342.51
2017,10,28,17,0,504.0,41.0,1.7,12.0,117.0,338.59,274.06
2017,10,28,17,15,363.5,29.0,1.55,11.0,72.5,233.01,178.22
2017,10,28,17,30,223.0,17.0,1.4,10.0,28.0,128.95,0.0
2017,10,28,17,45,111.5,8.5,1.3,9.5,14.0,49.22,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,131.5,8.5,2.2,4.5,14.0,8.1,0.0
2017,10,29,7,0,263.0,17.0,2.4,5.0,28.0,13.76,0.0
2017,10,29,7,15,406.5,27.0,2.7,6.0,74.0,21.08,12.39
2017,10,29,7,30,550.0,37.0,3.0,7.0,120.0,30.62,21.92
2017,10,29,7,45,626.5,43.5,3.4,8.5,173.5,57.42,29.71
2017,10,29,8,0,703.0,50.0,3.8,10.0,227.0,111.58,60.88
2017,10,29,8,15,749.0,55.0,3.75,11.0,281.0,168.61,105.58
2017,10,29,8,30,795.0,60.0,3.7,12.0,335.0,230.64,159.44
2017,10,29,8,45,826.0,63.0,3.7,13.0,386.5,291.23,214.28
2017,10,29,9,0,857.0,66.0,3.7,14.0,438.0,355.74,271.89
2017,10,29,9,15,878.0,68.5,3.75,15.0,484.5,416.13,325.05
2017,10,29,9,30,899.0,71.0,3.8,16.0,531.0,477.15,376.9
2017,10,29,9,45,914.0,73.0,3.85,17.0,571.5,534.96,424.43
2017,10,29,10,0,929.0,75.0,3.9,18.0,612.0,592.15,469.71
2017,10,29,10,15,939.0,76.5,3.75,18.5,645.5,644.92,510.44
2017,10,29,10,30,949.0,78.0,3.6,19.0,679.0,696.0,548.5
2017,10,29,10,45,955.5,79.5,3.45,19.5,704.5,742.76,581.44
2017,10,29,11,0,962.0,81.0,3.3,20.0,730.0,787.06,610.38
2017,10,29,11,15,966.0,81.5,3.25,20.5,747.0,825.72,635.34
2017,10,29,11,30,970.0,82.0,3.2,21.0,764.0,861.32,657.9
2017,10,29,11,45,970.0,83.0,3.15,21.5,772.0,890.96,676.14
2017,10,29,12,0,970.0,84.0,3.1,22.0,780.0,917.03,691.86
2017,10,29,12,15,969.5,84.0,3.05,22.0,779.5,937.88,705.36
2017,10,29,12,30,969.0,84.0,3.0,22.0,779.0,954.94,716.4
2017,10,29,12,45,966.5,83.5,3.0,22.0,770.0,965.77,723.79
2017,10,29,13,0,964.0,83.0,3.0,22.0,761.0,972.65,728.73
2017,10,29,13,15,959.5,82.5,2.95,22.0,743.0,973.75,729.6
2017,10,29,13,30,955.0,82.0,2.9,22.0,725.0,970.91,728.04
2017,10,29,13,45,947.5,80.5,2.9,22.5,699.5,960.25,720.47
2017,10,29,14,0,940.0,79.0,2.9,23.0,674.0,945.8,710.57
2017,10,29,14,15,929.5,77.5,2.85,23.0,640.5,925.0,697.52
2017,10,29,14,30,919.0,76.0,2.8,23.0,607.0,900.76,682.26
2017,10,29,14,45,898.0,76.0,2.8,23.0,565.5,866.17,660.28
2017,10,29,15,0,877.0,76.0,2.8,23.0,524.0,829.08,636.45
2017,10,29,15,15,855.5,73.0,2.65,22.5,477.5,792.44,612.94
2017,10,29,15,30,834.0,70.0,2.5,22.0,431.0,746.84,582.65
2017,10,29,15,45,802.5,66.5,2.45,22.0,380.5,691.61,544.3
2017,10,29,16,0,771.0,63.0,2.4,22.0,330.0,635.85,504.62
2017,10,29,16,15,724.0,58.0,2.1,20.5,276.5,567.89,455.32
2017,10,29,16,30,677.0,53.0,1.8,19.0,223.0,501.52,403.78
2017,10,29,16,45,600.0,46.0,1.55,18.0,170.0,417.8,335.5
2017,10,29,17,0,523.0,39.0,1.3,17.0,117.0,345.13,272.66
2017,10,29,17,15,380.0,28.0,1.4,16.0,72.0,239.04,177.49
2017,10,29,17,30,237.0,17.0,1.5,15.0,27.0,133.44,0.0
2017,10,29,17,45,118.5,8.5,1.6,14.0,13.5,8.1,0.0
2017,10,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
