Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,7.5,13.0,7.63,0.0
2017,10,30,7,0,230.0,16.0,2.7,8.0,26.0,12.89,0.0
2017,10,30,7,15,376.0,27.0,2.9,8.5,70.5,21.17,12.15
2017,10,30,7,30,522.0,38.0,3.1,9.0,115.0,29.02,20.25
2017,10,30,7,45,598.0,45.5,3.3,10.0,168.0,57.81,30.81
2017,10,30,8,0,674.0,53.0,3.5,11.0,221.0,110.94,61.41
2017,10,30,8,15,722.0,58.0,3.45,12.0,274.0,166.39,104.43
2017,10,30,8,30,770.0,63.0,3.4,13.0,327.0,227.12,156.7
2017,10,30,8,45,800.0,67.0,3.4,14.0,377.5,286.83,210.37
2017,10,30,9,0,830.0,71.0,3.4,15.0,428.0,348.97,265.64
2017,10,30,9,15,851.5,74.0,3.7,16.0,474.0,408.89,318.29
2017,10,30,9,30,873.0,77.0,4.0,17.0,520.0,470.07,370.33
2017,10,30,9,45,887.0,79.5,4.35,18.5,559.5,526.51,416.5
2017,10,30,10,0,901.0,82.0,4.7,20.0,599.0,582.28,460.69
2017,10,30,10,15,912.0,83.5,4.65,20.5,632.5,634.31,501.23
2017,10,30,10,30,923.0,85.0,4.6,21.0,666.0,684.82,539.36
2017,10,30,10,45,928.5,87.0,4.55,21.5,691.0,730.33,572.45
2017,10,30,11,0,934.0,89.0,4.5,22.0,716.0,773.39,601.29
2017,10,30,11,15,938.5,90.0,4.35,22.5,733.0,811.99,626.09
2017,10,30,11,30,943.0,91.0,4.2,23.0,750.0,847.68,648.72
2017,10,30,11,45,943.0,92.0,4.1,23.5,757.5,876.6,666.58
2017,10,30,12,0,943.0,93.0,4.0,24.0,765.0,902.05,681.95
2017,10,30,12,15,942.0,93.0,3.85,24.0,764.5,921.96,694.55
2017,10,30,12,30,941.0,93.0,3.7,24.0,764.0,938.18,704.67
2017,10,30,12,45,936.0,93.5,3.55,24.5,754.5,947.62,708.87
2017,10,30,13,0,931.0,94.0,3.4,25.0,745.0,953.21,710.6
2017,10,30,13,15,925.5,93.0,3.25,25.0,727.0,952.79,709.81
2017,10,30,13,30,920.0,92.0,3.1,25.0,709.0,948.54,706.64
2017,10,30,13,45,909.5,91.5,3.0,25.5,682.5,936.6,697.48
2017,10,30,14,0,899.0,91.0,2.9,26.0,656.0,921.06,686.15
2017,10,30,14,15,886.5,89.5,2.8,26.0,622.5,899.14,672.04
2017,10,30,14,30,874.0,88.0,2.7,26.0,589.0,881.43,660.91
2017,10,30,14,45,854.0,86.5,2.65,26.0,548.0,846.78,638.62
2017,10,30,15,0,834.0,85.0,2.6,26.0,507.0,809.59,614.59
2017,10,30,15,15,810.0,81.5,2.5,25.5,461.0,764.55,585.66
2017,10,30,15,30,786.0,78.0,2.4,25.0,415.0,717.82,555.06
2017,10,30,15,45,749.0,74.5,2.35,24.5,364.5,660.19,516.11
2017,10,30,16,0,712.0,71.0,2.3,24.0,314.0,606.56,478.97
2017,10,30,16,15,661.0,65.0,2.05,23.0,262.0,537.49,427.41
2017,10,30,16,30,610.0,59.0,1.8,22.0,210.0,470.68,375.23
2017,10,30,16,45,525.5,51.0,1.55,21.0,158.5,385.16,306.07
2017,10,30,17,0,441.0,43.0,1.3,20.0,107.0,306.21,239.27
2017,10,30,17,15,299.0,29.5,1.3,19.0,65.0,202.19,146.56
2017,10,30,17,30,157.0,16.0,1.3,18.0,23.0,97.83,0.0
2017,10,30,17,45,78.5,8.0,1.35,17.5,11.5,7.63,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,17.0,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,34.0,15.0,3.4,9.0,16.0,14.3,0.0
2017,10,31,7,15,125.5,36.5,3.5,9.0,53.0,29.71,19.01
2017,10,31,7,30,217.0,58.0,3.6,9.0,90.0,46.21,35.47
2017,10,31,7,45,293.5,74.5,3.75,9.5,136.0,68.45,46.94
2017,10,31,8,0,370.0,91.0,3.9,10.0,182.0,111.27,74.8
2017,10,31,8,15,185.0,87.5,3.95,10.0,133.0,106.39,78.06
2017,10,31,8,30,0.0,84.0,4.0,10.0,84.0,77.66,61.67
2017,10,31,8,45,0.0,98.0,4.05,10.5,98.0,90.68,72.57
2017,10,31,9,0,0.0,112.0,4.1,11.0,112.0,103.77,83.35
2017,10,31,9,15,0.0,125.0,4.05,11.5,125.0,116.03,93.26
2017,10,31,9,30,0.0,138.0,4.0,12.0,138.0,128.36,103.12
2017,10,31,9,45,3.5,162.5,4.0,12.5,164.5,153.25,123.32
2017,10,31,10,0,7.0,187.0,4.0,13.0,191.0,178.75,143.78
2017,10,31,10,15,8.0,197.5,3.9,13.5,202.5,190.07,152.42
2017,10,31,10,30,9.0,208.0,3.8,14.0,214.0,201.52,161.14
2017,10,31,10,45,4.5,139.5,3.7,14.5,142.5,133.75,105.43
2017,10,31,11,0,0.0,71.0,3.6,15.0,71.0,66.16,49.5
2017,10,31,11,15,0.0,72.5,3.45,15.0,72.5,67.58,50.65
2017,10,31,11,30,0.0,74.0,3.3,15.0,74.0,68.99,51.77
2017,10,31,11,45,0.0,97.5,3.2,15.5,97.5,91.01,69.74
2017,10,31,12,0,0.0,121.0,3.1,16.0,121.0,113.44,87.85
2017,10,31,12,15,0.0,108.0,3.0,16.5,108.0,101.04,77.55
2017,10,31,12,30,0.0,95.0,2.9,17.0,95.0,88.65,67.34
2017,10,31,12,45,116.5,214.0,2.8,17.5,295.0,328.78,262.51
2017,10,31,13,0,233.0,333.0,2.7,18.0,495.0,567.74,443.86
2017,10,31,13,15,116.5,226.0,2.65,18.0,307.0,346.62,274.12
2017,10,31,13,30,0.0,119.0,2.6,18.0,119.0,111.84,85.76
2017,10,31,13,45,0.0,98.0,2.55,18.0,98.0,91.52,69.69
2017,10,31,14,0,0.0,77.0,2.5,18.0,77.0,71.74,53.66
2017,10,31,14,15,0.0,80.0,2.4,17.5,80.0,74.53,56.19
2017,10,31,14,30,0.0,83.0,2.3,17.0,83.0,77.32,58.73
2017,10,31,14,45,0.0,51.0,2.25,17.0,51.0,47.44,34.08
2017,10,31,15,0,0.0,19.0,2.2,17.0,19.0,17.64,9.21
2017,10,31,15,15,0.0,41.5,2.1,16.5,41.5,38.56,26.95
2017,10,31,15,30,0.0,64.0,2.0,16.0,64.0,59.53,44.76
2017,10,31,15,45,0.0,56.0,1.95,16.0,56.0,52.06,38.57
2017,10,31,16,0,0.0,48.0,1.9,16.0,48.0,44.6,32.35
2017,10,31,16,15,0.0,39.5,1.9,15.5,39.5,36.67,25.71
2017,10,31,16,30,0.0,31.0,1.9,15.0,31.0,28.76,18.96
2017,10,31,16,45,0.0,23.0,1.9,15.0,23.0,21.32,12.47
2017,10,31,17,0,0.0,15.0,1.9,15.0,15.0,13.89,5.95
2017,10,31,17,15,0.0,8.5,1.8,14.5,8.5,7.87,0.42
2017,10,31,17,30,0.0,2.0,1.7,14.0,2.0,1.91,0.0
2017,10,31,17,45,0.0,1.0,1.65,13.5,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.0,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,10.0,19.0,18.11,0.0
2017,11,1,7,15,172.5,33.5,1.65,10.5,57.5,26.26,15.8
2017,11,1,7,30,345.0,48.0,1.8,11.0,96.0,36.95,27.0
2017,11,1,7,45,441.5,56.5,1.95,11.5,146.0,58.98,35.55
2017,11,1,8,0,538.0,65.0,2.1,12.0,196.0,105.25,62.14
2017,11,1,8,15,316.0,101.5,2.1,12.5,182.5,137.6,97.72
2017,11,1,8,30,94.0,138.0,2.1,13.0,169.0,144.2,113.25
2017,11,1,8,45,66.5,153.0,2.1,14.0,176.5,157.73,125.43
2017,11,1,9,0,39.0,168.0,2.1,15.0,184.0,167.7,133.96
2017,11,1,9,15,40.0,186.5,2.2,16.0,205.0,188.79,150.57
2017,11,1,9,30,41.0,205.0,2.3,17.0,226.0,210.15,167.05
2017,11,1,9,45,75.5,232.0,2.4,18.0,274.0,256.4,203.11
2017,11,1,10,0,110.0,259.0,2.5,19.0,322.0,306.54,241.71
2017,11,1,10,15,72.0,255.5,2.65,19.5,297.5,287.59,225.96
2017,11,1,10,30,34.0,252.0,2.8,20.0,273.0,264.67,207.0
2017,11,1,10,45,53.5,277.0,2.95,21.0,312.0,305.68,238.24
2017,11,1,11,0,73.0,302.0,3.1,22.0,351.0,348.69,270.36
2017,11,1,11,15,481.5,200.5,3.25,22.5,533.0,580.92,453.27
2017,11,1,11,30,890.0,99.0,3.4,23.0,715.0,810.63,620.96
2017,11,1,11,45,888.5,102.0,3.55,24.0,722.5,838.97,637.03
2017,11,1,12,0,887.0,105.0,3.7,25.0,730.0,864.0,652.19
2017,11,1,12,15,887.0,104.5,3.7,25.5,730.0,883.13,663.8
2017,11,1,12,30,887.0,104.0,3.7,26.0,730.0,898.82,673.14
2017,11,1,12,45,885.5,103.0,3.75,26.5,721.5,909.09,679.2
2017,11,1,13,0,884.0,102.0,3.8,27.0,713.0,915.76,682.98
2017,11,1,13,15,878.5,101.0,3.75,27.5,695.5,915.2,681.49
2017,11,1,13,30,873.0,100.0,3.7,28.0,678.0,911.02,677.77
2017,11,1,13,45,864.5,98.0,3.7,28.5,653.0,899.43,669.52
2017,11,1,14,0,856.0,96.0,3.7,29.0,628.0,891.97,664.29
2017,11,1,14,15,843.5,94.5,3.65,29.0,595.5,870.64,650.8
2017,11,1,14,30,831.0,93.0,3.6,29.0,563.0,846.2,635.33
2017,11,1,14,45,806.5,92.5,3.55,29.0,522.5,809.88,611.65
2017,11,1,15,0,782.0,92.0,3.5,29.0,482.0,771.36,586.34
2017,11,1,15,15,757.0,88.0,3.3,28.5,437.5,726.45,556.72
2017,11,1,15,30,732.0,84.0,3.1,28.0,393.0,684.09,528.48
2017,11,1,15,45,694.0,80.0,2.95,27.5,344.0,627.45,489.38
2017,11,1,16,0,656.0,76.0,2.8,27.0,295.0,571.1,448.96
2017,11,1,16,15,602.5,69.0,2.75,26.0,244.5,501.64,397.4
2017,11,1,16,30,549.0,62.0,2.7,25.0,194.0,434.74,345.43
2017,11,1,16,45,462.0,53.0,2.7,24.0,145.0,349.7,276.78
2017,11,1,17,0,375.0,44.0,2.7,23.0,96.0,271.46,210.66
2017,11,1,17,15,240.0,29.0,2.9,22.0,57.0,173.28,120.8
2017,11,1,17,30,105.0,14.0,3.1,21.0,18.0,56.62,0.0
2017,11,1,17,45,52.5,7.0,3.35,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,6,45,34.0,7.5,2.85,17.5,8.5,0.0,0.0
2017,11,2,7,0,68.0,15.0,3.0,18.0,17.0,14.3,0.0
2017,11,2,7,15,195.5,31.5,3.25,18.5,55.0,24.7,13.63
2017,11,2,7,30,323.0,48.0,3.5,19.0,93.0,37.0,26.03
2017,11,2,7,45,409.0,59.5,3.8,20.0,141.0,60.42,36.36
2017,11,2,8,0,495.0,71.0,4.1,21.0,189.0,106.29,62.65
2017,11,2,8,15,550.5,79.0,4.2,21.5,239.0,154.71,98.44
2017,11,2,8,30,606.0,87.0,4.3,22.0,289.0,209.57,143.31
2017,11,2,8,45,642.0,93.5,4.45,22.5,337.0,263.78,190.04
2017,11,2,9,0,678.0,100.0,4.6,23.0,385.0,321.42,239.67
2017,11,2,9,15,424.0,161.0,4.6,23.5,345.5,319.1,245.15
2017,11,2,9,30,170.0,222.0,4.6,24.0,306.0,285.14,221.53
2017,11,2,9,45,475.0,167.0,4.7,25.0,428.5,401.37,311.9
2017,11,2,10,0,780.0,112.0,4.8,26.0,551.0,542.69,420.49
2017,11,2,10,15,793.5,114.5,4.7,26.5,583.5,592.16,457.77
2017,11,2,10,30,807.0,117.0,4.6,27.0,616.0,640.71,493.56
2017,11,2,10,45,821.5,116.5,4.6,27.5,641.5,685.69,526.22
2017,11,2,11,0,836.0,116.0,4.6,28.0,667.0,729.22,556.96
2017,11,2,11,15,841.0,117.0,4.5,28.0,683.5,765.47,581.39
2017,11,2,11,30,846.0,118.0,4.4,28.0,700.0,799.16,604.01
2017,11,2,11,45,852.0,117.0,4.35,28.5,709.0,828.78,622.63
2017,11,2,12,0,858.0,116.0,4.3,29.0,718.0,855.5,639.18
2017,11,2,12,15,857.5,115.5,4.2,29.0,717.0,874.16,651.25
2017,11,2,12,30,857.0,115.0,4.1,29.0,716.0,889.42,661.11
2017,11,2,12,45,853.0,115.0,4.05,29.5,707.0,898.66,665.94
2017,11,2,13,0,849.0,115.0,4.0,30.0,698.0,904.34,668.51
2017,11,2,13,15,842.5,113.5,3.95,30.0,680.5,902.5,667.53
2017,11,2,13,30,836.0,112.0,3.9,30.0,663.0,897.09,664.36
2017,11,2,13,45,825.5,111.0,3.85,30.0,637.5,885.18,656.98
2017,11,2,14,0,815.0,110.0,3.8,30.0,612.0,869.93,647.51
2017,11,2,14,15,801.5,107.5,3.8,30.0,580.0,847.1,633.24
2017,11,2,14,30,788.0,105.0,3.8,30.0,548.0,821.31,616.99
2017,11,2,14,45,767.5,102.5,3.8,30.0,509.0,786.85,594.68
2017,11,2,15,0,747.0,100.0,3.8,30.0,470.0,754.55,573.77
2017,11,2,15,15,720.0,95.5,3.7,29.5,425.5,708.64,543.65
2017,11,2,15,30,693.0,91.0,3.6,29.0,381.0,661.56,512.19
2017,11,2,15,45,653.0,86.5,3.55,29.0,333.0,604.21,471.6
2017,11,2,16,0,613.0,82.0,3.5,29.0,285.0,547.33,429.32
2017,11,2,16,15,558.0,74.5,3.25,28.0,235.5,478.05,377.19
2017,11,2,16,30,503.0,67.0,3.0,27.0,186.0,411.44,325.02
2017,11,2,16,45,414.5,56.5,2.75,26.0,138.0,325.91,255.87
2017,11,2,17,0,326.0,46.0,2.5,25.0,90.0,247.38,189.87
2017,11,2,17,15,199.0,29.5,2.5,24.5,53.0,153.78,103.61
2017,11,2,17,30,72.0,13.0,2.5,24.0,16.0,41.95,0.0
2017,11,2,17,45,36.0,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,20.0,10.0,9.53,0.0
2017,11,3,7,15,80.5,34.0,0.65,20.5,44.0,27.7,15.47
2017,11,3,7,30,152.0,58.0,0.8,21.0,78.0,46.02,33.4
2017,11,3,7,45,241.5,74.5,0.95,21.5,123.5,67.41,45.24
2017,11,3,8,0,331.0,91.0,1.1,22.0,169.0,106.56,69.02
2017,11,3,8,15,390.0,103.5,1.25,22.5,216.5,149.9,100.52
2017,11,3,8,30,449.0,116.0,1.4,23.0,264.0,200.11,140.04
2017,11,3,8,45,509.5,120.0,1.55,24.0,312.5,249.7,180.02
2017,11,3,9,0,570.0,124.0,1.7,25.0,361.0,307.56,226.73
2017,11,3,9,15,600.0,130.0,1.75,25.5,404.0,359.55,269.31
2017,11,3,9,30,630.0,136.0,1.8,26.0,447.0,413.84,312.65
2017,11,3,9,45,664.5,136.0,1.85,26.5,487.0,466.53,353.74
2017,11,3,10,0,699.0,136.0,1.9,27.0,527.0,521.13,395.17
2017,11,3,10,15,483.0,207.5,1.85,27.5,485.0,497.06,376.09
2017,11,3,10,30,267.0,279.0,1.8,28.0,443.0,450.08,339.0
2017,11,3,10,45,521.5,207.0,1.8,28.5,543.5,570.93,429.57
2017,11,3,11,0,776.0,135.0,1.8,29.0,644.0,705.89,526.16
2017,11,3,11,15,782.5,136.5,1.75,29.0,660.5,740.15,548.3
2017,11,3,11,30,789.0,138.0,1.7,29.0,677.0,773.82,569.77
2017,11,3,11,45,555.0,228.0,1.7,29.5,609.5,702.33,516.72
2017,11,3,12,0,321.0,318.0,1.7,30.0,542.0,609.08,447.24
2017,11,3,12,15,533.0,241.0,1.7,30.0,612.5,728.75,534.77
2017,11,3,12,30,745.0,164.0,1.7,30.0,683.0,847.64,615.76
2017,11,3,12,45,748.5,159.5,1.7,30.0,676.0,857.82,621.4
2017,11,3,13,0,752.0,155.0,1.7,30.0,669.0,864.85,626.23
2017,11,3,13,15,744.5,153.5,1.7,30.0,652.0,862.19,624.96
2017,11,3,13,30,737.0,152.0,1.7,30.0,635.0,856.3,621.83
2017,11,3,13,45,732.5,147.0,1.75,30.5,611.5,845.96,615.23
2017,11,3,14,0,728.0,142.0,1.8,31.0,588.0,832.47,606.73
2017,11,3,14,15,712.5,138.5,1.8,30.5,556.5,808.04,593.04
2017,11,3,14,30,697.0,135.0,1.8,30.0,525.0,780.99,577.62
2017,11,3,14,45,683.0,128.5,1.85,30.0,488.0,749.35,558.22
2017,11,3,15,0,669.0,122.0,1.9,30.0,451.0,715.48,537.08
2017,11,3,15,15,640.0,116.5,1.9,29.5,408.0,668.89,507.42
2017,11,3,15,30,611.0,111.0,1.9,29.0,365.0,621.4,476.28
2017,11,3,15,45,571.5,104.0,1.95,29.0,318.0,564.02,435.73
2017,11,3,16,0,532.0,97.0,2.0,29.0,271.0,507.19,394.3
2017,11,3,16,15,474.5,87.0,1.75,28.0,223.0,433.7,339.35
2017,11,3,16,30,417.0,77.0,1.5,27.0,175.0,367.79,288.04
2017,11,3,16,45,334.0,63.5,1.3,26.5,129.0,287.34,223.13
2017,11,3,17,0,251.0,50.0,1.1,26.0,83.0,214.49,162.27
2017,11,3,17,15,143.0,31.0,1.15,25.5,48.0,129.42,83.88
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,25.75,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,8.0,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,16.0,11.0,2.8,20.0,11.0,10.48,0.0
2017,11,4,7,15,107.5,32.0,2.9,20.5,45.5,26.18,13.82
2017,11,4,7,30,199.0,53.0,3.0,21.0,80.0,42.43,30.25
2017,11,4,7,45,282.5,68.5,3.15,21.5,125.0,61.98,40.17
2017,11,4,8,0,366.0,84.0,3.3,22.0,170.0,103.38,65.23
2017,11,4,8,15,183.0,73.0,3.35,22.0,116.0,92.74,63.3
2017,11,4,8,30,0.0,62.0,3.4,22.0,62.0,57.66,42.31
2017,11,4,8,45,0.0,80.0,3.5,22.5,80.0,74.3,55.84
2017,11,4,9,0,0.0,98.0,3.6,23.0,98.0,90.96,69.17
2017,11,4,9,15,0.0,110.0,3.6,23.5,110.0,102.22,77.93
2017,11,4,9,30,0.0,122.0,3.6,24.0,122.0,113.55,86.64
2017,11,4,9,45,0.0,132.0,3.6,24.5,132.0,123.08,93.82
2017,11,4,10,0,0.0,142.0,3.6,25.0,142.0,132.66,100.98
2017,11,4,10,15,1.0,159.0,3.6,25.0,160.0,149.51,114.06
2017,11,4,10,30,2.0,176.0,3.6,25.0,178.0,166.61,127.26
2017,11,4,10,45,3.5,182.5,3.65,25.5,185.5,174.21,132.74
2017,11,4,11,0,5.0,189.0,3.7,26.0,193.0,181.95,138.36
2017,11,4,11,15,13.5,223.5,3.7,26.5,233.0,222.4,169.32
2017,11,4,11,30,22.0,258.0,3.7,27.0,273.0,264.04,200.73
2017,11,4,11,45,32.5,277.5,3.7,27.5,300.0,302.7,229.6
2017,11,4,12,0,43.0,297.0,3.7,28.0,327.0,334.41,252.98
2017,11,4,12,15,189.5,304.5,3.7,28.0,436.5,480.9,365.39
2017,11,4,12,30,336.0,312.0,3.7,28.0,546.0,633.87,478.32
2017,11,4,12,45,221.0,317.5,3.7,28.5,471.0,533.84,402.75
2017,11,4,13,0,106.0,323.0,3.7,29.0,396.0,429.81,323.88
2017,11,4,13,15,116.0,316.5,3.7,29.0,394.5,434.51,328.4
2017,11,4,13,30,126.0,310.0,3.7,29.0,393.0,452.21,341.96
2017,11,4,13,45,97.5,291.0,3.7,29.0,353.5,393.88,298.84
2017,11,4,14,0,69.0,272.0,3.7,29.0,314.0,348.65,265.06
2017,11,4,14,15,399.0,196.0,3.65,29.0,419.5,592.12,454.5
2017,11,4,14,30,729.0,120.0,3.6,29.0,525.0,789.28,598.34
2017,11,4,14,45,714.0,114.5,3.6,29.0,488.0,757.34,576.03
2017,11,4,15,0,699.0,109.0,3.6,29.0,451.0,723.15,553.49
2017,11,4,15,15,461.0,140.0,3.55,28.5,357.5,548.18,426.66
2017,11,4,15,30,223.0,171.0,3.5,28.0,264.0,380.29,297.79
2017,11,4,15,45,401.5,127.5,3.5,28.0,268.5,463.43,365.71
2017,11,4,16,0,580.0,84.0,3.5,28.0,273.0,524.56,414.25
2017,11,4,16,15,524.0,76.0,3.2,27.5,224.5,455.59,360.41
2017,11,4,16,30,468.0,68.0,2.9,27.0,176.0,389.41,307.47
2017,11,4,16,45,393.5,55.5,2.65,26.5,130.5,311.5,243.62
2017,11,4,17,0,319.0,43.0,2.4,26.0,85.0,239.64,182.33
2017,11,4,17,15,159.5,28.0,2.35,25.0,49.0,131.27,83.2
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,12.39,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,5,7,0,0.0,11.0,2.7,20.0,11.0,10.48,0.0
2017,11,5,7,15,113.5,30.0,2.95,20.5,44.5,24.64,12.17
2017,11,5,7,30,227.0,49.0,3.2,21.0,78.0,37.95,26.41
2017,11,5,7,45,314.0,62.5,3.5,21.5,123.0,57.57,36.17
2017,11,5,8,0,401.0,76.0,3.8,22.0,168.0,99.23,60.55
2017,11,5,8,15,200.5,51.0,3.85,22.5,97.0,74.83,47.71
2017,11,5,8,30,0.0,26.0,3.9,23.0,26.0,24.12,14.4
2017,11,5,8,45,0.0,20.0,4.0,23.5,20.0,18.55,9.73
2017,11,5,9,0,0.0,14.0,4.1,24.0,14.0,12.98,5.07
2017,11,5,9,15,0.0,36.5,4.1,24.5,36.5,33.9,22.19
2017,11,5,9,30,0.0,59.0,4.1,25.0,59.0,54.88,39.11
2017,11,5,9,45,0.0,64.0,4.1,25.5,64.0,59.55,42.67
2017,11,5,10,0,0.0,69.0,4.1,26.0,69.0,64.23,46.22
2017,11,5,10,15,0.0,73.0,4.05,26.0,73.0,67.98,49.11
2017,11,5,10,30,0.0,77.0,4.0,26.0,77.0,71.73,52.0
2017,11,5,10,45,0.0,114.0,3.95,26.5,114.0,106.54,79.35
2017,11,5,11,0,0.0,151.0,3.9,27.0,151.0,141.86,106.7
2017,11,5,11,15,6.5,190.5,3.85,27.5,195.0,185.01,139.91
2017,11,5,11,30,13.0,230.0,3.8,28.0,239.0,229.33,173.52
2017,11,5,11,45,13.0,231.0,3.8,28.5,240.5,231.16,174.4
2017,11,5,12,0,13.0,232.0,3.8,29.0,242.0,232.97,175.37
2017,11,5,12,15,70.0,283.0,3.75,29.0,332.0,345.07,261.25
2017,11,5,12,30,127.0,334.0,3.7,29.0,422.0,464.74,350.15
2017,11,5,12,45,63.5,216.5,3.7,29.0,260.5,273.12,207.25
2017,11,5,13,0,0.0,99.0,3.7,29.0,99.0,92.46,67.11
2017,11,5,13,15,197.5,184.5,3.65,29.0,312.5,384.26,296.67
2017,11,5,13,30,395.0,270.0,3.6,29.0,526.0,660.14,499.25
2017,11,5,13,45,350.0,269.0,3.6,29.5,489.5,620.42,468.25
2017,11,5,14,0,305.0,268.0,3.6,30.0,453.0,579.84,438.23
2017,11,5,14,15,513.5,195.5,3.55,30.0,487.0,690.48,523.36
2017,11,5,14,30,722.0,123.0,3.5,30.0,521.0,785.25,592.21
2017,11,5,14,45,393.5,164.5,3.5,30.0,379.5,539.8,414.52
2017,11,5,15,0,65.0,206.0,3.5,30.0,238.0,275.14,210.52
2017,11,5,15,15,363.0,150.5,3.35,29.5,301.5,482.76,376.46
2017,11,5,15,30,661.0,95.0,3.2,29.0,365.0,637.97,495.41
2017,11,5,15,45,630.0,87.5,3.05,29.0,319.0,584.88,456.05
2017,11,5,16,0,599.0,80.0,2.9,29.0,273.0,531.75,416.17
2017,11,5,16,15,543.5,72.5,2.6,28.0,224.5,463.16,364.29
2017,11,5,16,30,488.0,65.0,2.3,27.0,176.0,397.3,312.46
2017,11,5,16,45,409.0,53.5,2.0,26.5,130.0,317.3,247.08
2017,11,5,17,0,330.0,42.0,1.7,26.0,84.0,243.65,184.38
2017,11,5,17,15,198.5,26.5,1.75,25.5,48.0,145.81,89.49
2017,11,5,17,30,67.0,11.0,1.8,25.0,12.0,37.69,0.0
2017,11,5,17,45,33.5,5.5,1.9,24.5,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,17.0,5.0,2.3,19.0,5.5,0.0,0.0
2017,11,6,7,0,34.0,10.0,2.4,19.0,11.0,9.53,0.0
2017,11,6,7,15,151.0,27.5,2.7,19.5,45.0,21.62,9.49
2017,11,6,7,30,268.0,45.0,3.0,20.0,79.0,34.84,23.83
2017,11,6,7,45,364.5,56.5,3.35,21.0,125.5,53.57,32.31
2017,11,6,8,0,461.0,68.0,3.7,22.0,172.0,98.38,57.59
2017,11,6,8,15,230.5,84.5,3.75,22.5,136.5,109.18,74.56
2017,11,6,8,30,0.0,101.0,3.8,23.0,101.0,92.66,70.84
2017,11,6,8,45,32.5,134.5,3.85,23.5,148.0,131.98,101.55
2017,11,6,9,0,65.0,168.0,3.9,24.0,195.0,176.0,135.95
2017,11,6,9,15,59.5,184.5,3.85,24.5,211.5,194.34,150.41
2017,11,6,9,30,54.0,201.0,3.8,25.0,228.0,212.12,164.11
2017,11,6,9,45,94.0,226.0,3.75,25.5,276.5,259.58,200.7
2017,11,6,10,0,134.0,251.0,3.7,26.0,325.0,315.17,243.15
2017,11,6,10,15,475.5,176.5,3.6,26.5,460.0,459.81,355.76
2017,11,6,10,30,817.0,102.0,3.5,27.0,595.0,625.29,480.67
2017,11,6,10,45,830.0,102.0,3.45,27.5,620.0,669.66,511.93
2017,11,6,11,0,843.0,102.0,3.4,28.0,645.0,712.47,541.62
2017,11,6,11,15,848.5,103.0,3.35,28.0,661.5,748.96,566.2
2017,11,6,11,30,854.0,104.0,3.3,28.0,678.0,782.92,588.87
2017,11,6,11,45,859.5,103.5,3.25,28.5,687.0,807.5,603.78
2017,11,6,12,0,865.0,103.0,3.2,29.0,696.0,833.72,619.79
2017,11,6,12,15,864.5,103.0,3.15,29.0,696.0,852.38,631.88
2017,11,6,12,30,864.0,103.0,3.1,29.0,696.0,867.7,641.83
2017,11,6,12,45,663.5,182.0,3.1,29.5,634.0,802.65,596.67
2017,11,6,13,0,463.0,261.0,3.1,30.0,572.0,714.29,531.05
2017,11,6,13,15,654.5,180.5,3.1,30.0,608.5,806.69,600.22
2017,11,6,13,30,846.0,100.0,3.1,30.0,645.0,884.29,652.6
2017,11,6,13,45,835.0,99.5,3.1,30.0,620.0,872.56,645.0
2017,11,6,14,0,824.0,99.0,3.1,30.0,595.0,857.5,635.99
2017,11,6,14,15,810.5,96.5,3.05,29.5,563.0,834.72,622.8
2017,11,6,14,30,797.0,94.0,3.0,29.0,531.0,808.99,607.61
2017,11,6,14,45,772.0,93.5,3.0,29.0,492.0,773.28,584.53
2017,11,6,15,0,747.0,93.0,3.0,29.0,453.0,735.51,559.83
2017,11,6,15,15,721.0,89.0,2.85,28.5,409.5,695.33,533.5
2017,11,6,15,30,695.0,85.0,2.7,28.0,366.0,650.0,502.99
2017,11,6,15,45,659.5,79.5,2.55,27.5,319.5,595.11,464.78
2017,11,6,16,0,624.0,74.0,2.4,27.0,273.0,540.45,424.72
2017,11,6,16,15,569.0,67.0,2.2,26.0,224.5,472.05,373.03
2017,11,6,16,30,514.0,60.0,2.0,25.0,176.0,406.38,321.26
2017,11,6,16,45,429.5,49.5,1.8,24.5,129.5,323.62,253.42
2017,11,6,17,0,345.0,39.0,1.6,24.0,83.0,247.78,188.44
2017,11,6,17,15,172.5,25.5,1.55,23.5,47.5,131.48,77.66
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,11.44,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.0,1.0,17.5,2.0,0.0,0.0
2017,11,7,7,0,0.0,4.0,1.0,18.0,4.0,3.81,0.0
2017,11,7,7,15,0.0,19.0,1.3,18.5,19.0,17.64,6.22
2017,11,7,7,30,0.0,34.0,1.6,19.0,34.0,31.21,20.83
2017,11,7,7,45,0.0,54.0,1.95,20.0,54.0,48.78,34.7
2017,11,7,8,0,0.0,74.0,2.3,21.0,74.0,66.93,49.95
2017,11,7,8,15,5.0,94.0,2.4,21.5,95.5,86.1,65.64
2017,11,7,8,30,10.0,114.0,2.5,22.0,117.0,106.09,81.72
2017,11,7,8,45,12.5,130.5,2.65,22.5,135.0,123.08,95.22
2017,11,7,9,0,15.0,147.0,2.8,23.0,153.0,140.41,108.83
2017,11,7,9,15,21.0,166.0,2.65,23.0,175.5,161.71,125.58
2017,11,7,9,30,27.0,185.0,2.5,23.0,198.0,183.79,142.83
2017,11,7,9,45,16.0,180.5,2.4,23.5,188.5,176.32,136.36
2017,11,7,10,0,5.0,176.0,2.3,24.0,179.0,167.47,128.77
2017,11,7,10,15,6.5,186.0,2.05,24.5,190.0,178.45,136.81
2017,11,7,10,30,8.0,196.0,1.8,25.0,201.0,189.63,144.87
2017,11,7,10,45,9.0,203.5,1.6,25.5,209.5,198.23,150.88
2017,11,7,11,0,10.0,211.0,1.4,26.0,218.0,206.94,156.92
2017,11,7,11,15,5.0,161.5,1.3,26.0,165.0,155.86,117.39
2017,11,7,11,30,0.0,112.0,1.2,26.0,112.0,104.77,77.55
2017,11,7,11,45,0.0,113.0,1.1,26.5,113.0,105.76,78.19
2017,11,7,12,0,0.0,114.0,1.0,27.0,114.0,106.76,78.75
2017,11,7,12,15,2.0,149.5,1.15,27.0,151.0,142.82,106.79
2017,11,7,12,30,4.0,185.0,1.3,27.0,188.0,179.73,135.14
2017,11,7,12,45,2.0,170.5,1.45,27.5,172.0,163.92,122.74
2017,11,7,13,0,0.0,156.0,1.6,28.0,156.0,148.05,110.41
2017,11,7,13,15,0.0,135.0,1.75,27.5,135.0,127.51,94.93
2017,11,7,13,30,0.0,114.0,1.9,27.0,114.0,107.05,79.32
2017,11,7,13,45,38.5,191.5,2.1,27.0,214.5,229.03,175.45
2017,11,7,14,0,77.0,269.0,2.3,27.0,315.0,352.7,269.83
2017,11,7,14,15,47.0,234.5,2.45,26.5,262.0,288.07,221.0
2017,11,7,14,30,17.0,200.0,2.6,26.0,209.0,212.24,163.01
2017,11,7,14,45,39.0,201.0,2.8,26.0,220.0,245.78,190.45
2017,11,7,15,0,61.0,202.0,3.0,26.0,231.0,267.42,208.4
2017,11,7,15,15,60.5,183.5,3.15,25.5,210.0,246.52,193.13
2017,11,7,15,30,60.0,165.0,3.3,25.0,189.0,225.46,177.55
2017,11,7,15,45,49.0,145.5,3.45,25.0,163.5,195.42,153.87
2017,11,7,16,0,38.0,126.0,3.6,25.0,138.0,165.99,130.31
2017,11,7,16,15,165.5,107.0,3.7,24.0,145.5,236.75,190.14
2017,11,7,16,30,293.0,88.0,3.8,23.0,153.0,295.72,237.98
2017,11,7,16,45,216.0,69.0,3.95,22.5,110.0,219.08,173.51
2017,11,7,17,0,139.0,50.0,4.1,22.0,67.0,149.36,113.59
2017,11,7,17,15,69.5,28.0,4.2,21.5,36.5,79.6,43.33
2017,11,7,17,30,0.0,6.0,4.3,21.0,6.0,5.72,0.0
2017,11,7,17,45,0.0,3.0,4.45,20.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.5,9.0,1.0,0.92,0.0
2017,11,8,7,30,0.0,2.0,4.5,9.0,2.0,1.85,0.0
2017,11,8,7,45,0.0,3.5,4.5,9.0,3.5,3.24,0.0
2017,11,8,8,0,0.0,5.0,4.5,9.0,5.0,4.63,0.0
2017,11,8,8,15,0.0,6.5,4.5,9.0,6.5,6.02,0.0
2017,11,8,8,30,0.0,8.0,4.5,9.0,8.0,7.41,0.84
2017,11,8,8,45,0.0,36.5,4.5,9.5,36.5,33.89,23.9
2017,11,8,9,0,0.0,65.0,4.5,10.0,65.0,60.46,46.74
2017,11,8,9,15,0.0,100.5,4.55,10.0,100.5,93.45,74.84
2017,11,8,9,30,0.0,136.0,4.6,10.0,136.0,126.6,102.72
2017,11,8,9,45,0.0,120.5,4.7,10.0,120.5,112.36,90.4
2017,11,8,10,0,0.0,105.0,4.8,10.0,105.0,97.92,77.99
2017,11,8,10,15,0.0,79.0,4.9,10.0,79.0,73.58,57.22
2017,11,8,10,30,0.0,53.0,5.0,10.0,53.0,49.32,36.51
2017,11,8,10,45,0.0,90.0,5.15,10.0,90.0,83.89,65.75
2017,11,8,11,0,0.0,127.0,5.3,10.0,127.0,118.97,95.12
2017,11,8,11,15,0.0,81.5,5.2,10.0,81.5,75.97,58.85
2017,11,8,11,30,0.0,36.0,5.1,10.0,36.0,33.5,22.89
2017,11,8,11,45,0.0,25.5,5.1,10.5,25.5,23.73,14.53
2017,11,8,12,0,0.0,15.0,5.1,11.0,15.0,13.95,6.2
2017,11,8,12,15,3.5,111.5,4.95,11.0,114.0,107.35,84.97
2017,11,8,12,30,7.0,208.0,4.8,11.0,213.0,205.34,165.97
2017,11,8,12,45,13.0,226.5,4.7,11.0,235.5,229.93,186.18
2017,11,8,13,0,19.0,245.0,4.6,11.0,258.0,255.13,206.93
2017,11,8,13,15,16.5,234.5,4.5,11.0,246.0,242.99,197.07
2017,11,8,13,30,14.0,224.0,4.4,11.0,234.0,230.76,187.22
2017,11,8,13,45,7.0,192.5,4.35,11.5,197.5,192.57,155.62
2017,11,8,14,0,0.0,161.0,4.3,12.0,161.0,154.56,124.05
2017,11,8,14,15,0.0,132.0,4.2,11.5,132.0,125.51,100.39
2017,11,8,14,30,0.0,103.0,4.1,11.0,103.0,96.73,76.65
2017,11,8,14,45,0.0,95.5,4.1,11.0,95.5,89.48,70.75
2017,11,8,15,0,0.0,88.0,4.1,11.0,88.0,82.24,64.8
2017,11,8,15,15,156.0,121.0,4.05,11.0,183.5,268.74,227.01
2017,11,8,15,30,312.0,154.0,4.0,11.0,279.0,424.88,358.02
2017,11,8,15,45,262.0,145.0,3.95,11.0,241.0,370.69,312.44
2017,11,8,16,0,212.0,136.0,3.9,11.0,203.0,319.75,269.49
2017,11,8,16,15,179.5,115.0,3.8,10.5,164.5,257.32,217.09
2017,11,8,16,30,147.0,94.0,3.7,10.0,126.0,207.87,174.23
2017,11,8,16,45,104.5,70.0,3.65,10.0,90.0,150.45,123.33
2017,11,8,17,0,62.0,46.0,3.6,10.0,54.0,95.48,74.01
2017,11,8,17,15,31.0,23.0,3.55,9.5,27.0,45.78,22.36
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
