Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,141.5,21.5,2.75,6.5,38.0,16.84,4.68
2017,11,9,7,30,283.0,43.0,2.9,7.0,76.0,33.47,23.79
2017,11,9,7,45,378.0,55.0,3.1,7.5,123.0,51.16,32.73
2017,11,9,8,0,473.0,67.0,3.3,8.0,170.0,96.76,59.33
2017,11,9,8,15,532.0,76.0,3.3,8.5,219.0,144.36,95.22
2017,11,9,8,30,591.0,85.0,3.3,9.0,268.0,198.8,141.16
2017,11,9,8,45,630.0,91.5,3.35,9.5,315.5,252.14,188.94
2017,11,9,9,0,669.0,98.0,3.4,10.0,363.0,309.24,240.18
2017,11,9,9,15,334.5,124.0,3.35,10.5,256.5,246.47,198.11
2017,11,9,9,30,0.0,150.0,3.3,11.0,150.0,139.64,112.98
2017,11,9,9,45,0.0,137.0,3.25,11.5,137.0,127.82,102.76
2017,11,9,10,0,0.0,124.0,3.2,12.0,124.0,115.78,92.28
2017,11,9,10,15,3.5,158.0,3.15,12.5,160.0,150.12,120.42
2017,11,9,10,30,7.0,192.0,3.1,13.0,196.0,185.22,148.73
2017,11,9,10,45,9.5,205.0,3.05,13.5,211.0,200.08,160.27
2017,11,9,11,0,12.0,218.0,3.0,14.0,226.0,215.25,172.02
2017,11,9,11,15,17.5,235.5,2.95,14.0,247.5,237.38,189.7
2017,11,9,11,30,23.0,253.0,2.9,14.0,269.0,260.09,207.76
2017,11,9,11,45,23.5,257.0,2.85,14.5,273.5,265.77,211.71
2017,11,9,12,0,24.0,261.0,2.8,15.0,278.0,271.48,215.74
2017,11,9,12,15,84.5,293.5,2.75,15.0,351.0,368.75,293.8
2017,11,9,12,30,145.0,326.0,2.7,15.0,424.0,471.22,373.6
2017,11,9,12,45,89.0,298.0,2.7,15.5,358.0,383.95,304.45
2017,11,9,13,0,33.0,270.0,2.7,16.0,292.0,306.42,242.45
2017,11,9,13,15,19.5,232.5,2.65,16.0,245.5,243.64,193.12
2017,11,9,13,30,6.0,195.0,2.6,16.0,199.0,193.64,153.13
2017,11,9,13,45,7.5,197.0,2.55,16.0,201.5,197.77,156.83
2017,11,9,14,0,9.0,199.0,2.5,16.0,204.0,202.09,160.58
2017,11,9,14,15,65.0,221.5,2.45,16.0,256.5,288.68,232.06
2017,11,9,14,30,121.0,244.0,2.4,16.0,309.0,378.34,304.18
2017,11,9,14,45,62.0,200.5,2.35,16.0,233.5,264.63,213.15
2017,11,9,15,0,3.0,157.0,2.3,16.0,158.0,156.98,124.95
2017,11,9,15,15,1.5,110.5,2.25,15.5,111.0,107.02,84.45
2017,11,9,15,30,0.0,64.0,2.2,15.0,64.0,59.53,44.98
2017,11,9,15,45,0.0,55.5,2.15,15.0,55.5,51.59,38.4
2017,11,9,16,0,0.0,47.0,2.1,15.0,47.0,43.66,31.71
2017,11,9,16,15,211.5,61.0,1.9,14.5,106.5,227.18,190.12
2017,11,9,16,30,423.0,75.0,1.7,14.0,166.0,365.63,301.69
2017,11,9,16,45,335.5,60.0,1.55,13.5,120.0,281.71,228.99
2017,11,9,17,0,248.0,45.0,1.4,13.0,74.0,205.78,161.43
2017,11,9,17,15,124.0,22.5,1.3,12.5,37.0,102.55,51.87
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,114.5,22.5,2.05,7.5,35.5,17.69,4.08
2017,11,10,7,30,229.0,45.0,2.0,8.0,71.0,35.13,25.05
2017,11,10,7,45,325.0,59.0,2.0,8.5,117.0,52.8,35.08
2017,11,10,8,0,421.0,73.0,2.0,9.0,163.0,95.56,60.22
2017,11,10,8,15,481.5,83.0,2.0,9.5,211.0,141.27,94.34
2017,11,10,8,30,542.0,93.0,2.0,10.0,259.0,195.53,139.41
2017,11,10,8,45,271.0,111.5,2.05,11.0,194.5,173.99,133.84
2017,11,10,9,0,0.0,130.0,2.1,12.0,130.0,120.16,96.79
2017,11,10,9,15,22.0,160.5,2.1,12.5,170.5,156.97,126.84
2017,11,10,9,30,44.0,191.0,2.1,13.0,211.0,198.39,160.3
2017,11,10,9,45,56.5,212.0,2.1,13.5,240.5,227.98,183.83
2017,11,10,10,0,69.0,233.0,2.1,14.0,270.0,259.07,208.33
2017,11,10,10,15,117.5,253.5,2.05,14.0,321.0,316.42,254.17
2017,11,10,10,30,166.0,274.0,2.0,14.0,372.0,374.37,299.88
2017,11,10,10,45,118.0,278.5,1.95,14.5,350.0,356.6,284.27
2017,11,10,11,0,70.0,283.0,1.9,15.0,328.0,327.54,260.02
2017,11,10,11,15,129.0,299.0,1.85,15.5,383.5,399.35,316.15
2017,11,10,11,30,188.0,315.0,1.8,16.0,439.0,467.9,368.15
2017,11,10,11,45,199.5,318.5,1.8,16.5,451.5,488.74,382.87
2017,11,10,12,0,211.0,322.0,1.8,17.0,464.0,509.52,397.78
2017,11,10,12,15,223.5,320.5,1.75,17.0,471.0,525.5,409.72
2017,11,10,12,30,236.0,319.0,1.7,17.0,478.0,541.08,421.39
2017,11,10,12,45,141.0,300.5,1.7,17.5,395.5,443.95,346.49
2017,11,10,13,0,46.0,282.0,1.7,18.0,313.0,331.34,258.67
2017,11,10,13,15,23.5,226.0,1.65,18.0,242.0,240.47,188.55
2017,11,10,13,30,1.0,170.0,1.6,18.0,171.0,163.74,127.61
2017,11,10,13,45,3.0,178.0,1.55,18.5,180.0,174.21,136.15
2017,11,10,14,0,5.0,186.0,1.5,19.0,189.0,185.01,144.7
2017,11,10,14,15,3.0,175.5,1.45,19.0,177.5,173.15,135.42
2017,11,10,14,30,1.0,165.0,1.4,19.0,166.0,161.36,126.24
2017,11,10,14,45,0.5,147.0,1.4,19.0,147.5,142.92,111.75
2017,11,10,15,0,0.0,129.0,1.4,19.0,129.0,124.49,97.15
2017,11,10,15,15,0.0,121.5,1.4,18.5,121.5,117.65,92.07
2017,11,10,15,30,0.0,114.0,1.4,18.0,114.0,110.97,87.02
2017,11,10,15,45,289.5,99.0,1.4,18.0,188.0,344.57,283.1
2017,11,10,16,0,579.0,84.0,1.4,18.0,262.0,517.5,418.94
2017,11,10,16,15,519.5,75.5,1.25,17.5,213.5,446.5,361.17
2017,11,10,16,30,460.0,67.0,1.1,17.0,165.0,378.45,305.57
2017,11,10,16,45,372.5,54.0,0.95,16.5,119.5,293.49,234.51
2017,11,10,17,0,285.0,41.0,0.8,16.0,74.0,218.47,168.35
2017,11,10,17,15,142.5,20.5,0.8,15.5,37.0,106.94,48.77
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,155.5,18.0,2.05,11.5,35.5,14.1,0.9
2017,11,11,7,30,311.0,36.0,2.3,12.0,71.0,28.84,19.1
2017,11,11,7,45,404.5,46.5,2.6,13.0,116.5,44.18,26.43
2017,11,11,8,0,498.0,57.0,2.9,14.0,162.0,88.07,49.92
2017,11,11,8,15,556.5,64.0,3.05,14.5,210.0,135.0,84.1
2017,11,11,8,30,615.0,71.0,3.2,15.0,258.0,188.57,128.39
2017,11,11,8,45,655.0,76.0,3.35,15.5,304.5,241.78,175.28
2017,11,11,9,0,695.0,81.0,3.5,16.0,351.0,298.76,225.73
2017,11,11,9,15,496.0,136.0,3.6,16.5,340.0,316.45,247.61
2017,11,11,9,30,297.0,191.0,3.7,17.0,329.0,310.68,246.93
2017,11,11,9,45,298.5,209.0,3.8,18.0,357.5,346.69,275.88
2017,11,11,10,0,300.0,227.0,3.9,19.0,386.0,382.49,303.74
2017,11,11,10,15,257.5,248.5,3.95,19.0,390.5,396.32,314.61
2017,11,11,10,30,215.0,270.0,4.0,19.0,395.0,400.35,317.44
2017,11,11,10,45,216.5,281.0,4.05,19.5,411.5,423.76,335.02
2017,11,11,11,0,218.0,292.0,4.1,20.0,428.0,446.81,352.03
2017,11,11,11,15,187.5,303.0,4.1,20.5,422.5,446.12,350.06
2017,11,11,11,30,157.0,314.0,4.1,21.0,417.0,443.01,346.21
2017,11,11,11,45,96.5,295.5,4.2,21.5,359.0,373.1,291.2
2017,11,11,12,0,36.0,277.0,4.3,22.0,301.0,308.11,239.31
2017,11,11,12,15,20.5,233.5,4.35,22.0,247.0,241.9,187.84
2017,11,11,12,30,5.0,190.0,4.4,22.0,193.0,185.73,143.47
2017,11,11,12,45,3.0,180.5,4.45,22.0,183.0,174.92,135.01
2017,11,11,13,0,1.0,171.0,4.5,22.0,173.0,164.02,126.42
2017,11,11,13,15,0.5,140.5,4.5,22.0,141.5,133.47,102.24
2017,11,11,13,30,0.0,110.0,4.5,22.0,110.0,103.18,78.11
2017,11,11,13,45,0.0,120.0,4.55,22.5,120.0,113.1,86.06
2017,11,11,14,0,0.0,130.0,4.6,23.0,130.0,123.27,94.17
2017,11,11,14,15,379.0,117.5,4.55,22.5,318.5,476.54,384.0
2017,11,11,14,30,758.0,105.0,4.5,22.0,507.0,784.71,617.13
2017,11,11,14,45,387.0,138.0,4.5,22.0,343.0,498.49,399.61
2017,11,11,15,0,16.0,171.0,4.5,22.0,179.0,183.28,143.8
2017,11,11,15,15,12.5,155.0,4.35,22.0,161.0,164.51,129.39
2017,11,11,15,30,9.0,139.0,4.2,22.0,143.0,145.94,114.57
2017,11,11,15,45,286.5,110.0,4.05,22.0,198.0,342.1,279.45
2017,11,11,16,0,564.0,81.0,3.9,22.0,253.0,502.99,408.31
2017,11,11,16,15,504.0,72.5,3.45,21.5,205.5,432.51,350.6
2017,11,11,16,30,444.0,64.0,3.0,21.0,158.0,365.15,294.55
2017,11,11,16,45,351.0,52.0,2.55,20.5,113.5,278.65,221.52
2017,11,11,17,0,258.0,40.0,2.1,20.0,69.0,203.5,154.98
2017,11,11,17,15,129.0,20.0,1.95,19.5,34.5,99.51,39.45
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,124.0,19.0,1.35,15.0,32.5,14.92,0.0
2017,11,12,7,30,248.0,38.0,1.5,15.0,65.0,29.59,19.37
2017,11,12,7,45,343.0,49.5,1.7,15.5,108.5,44.34,27.43
2017,11,12,8,0,438.0,61.0,1.9,16.0,152.0,86.4,50.53
2017,11,12,8,15,499.5,69.5,1.8,16.5,199.0,131.38,82.8
2017,11,12,8,30,561.0,78.0,1.7,17.0,246.0,183.44,124.87
2017,11,12,8,45,280.5,84.5,1.65,17.5,168.5,151.5,111.71
2017,11,12,9,0,0.0,91.0,1.6,18.0,91.0,84.51,65.17
2017,11,12,9,15,0.0,119.0,1.55,18.5,119.0,110.56,86.41
2017,11,12,9,30,0.0,147.0,1.5,19.0,147.0,136.9,107.36
2017,11,12,9,45,0.0,114.0,1.45,19.5,114.0,106.3,82.03
2017,11,12,10,0,0.0,81.0,1.4,20.0,81.0,75.44,56.61
2017,11,12,10,15,0.0,86.0,1.4,20.5,86.0,80.12,60.21
2017,11,12,10,30,0.0,91.0,1.4,21.0,91.0,84.81,63.76
2017,11,12,10,45,18.5,173.5,1.4,21.5,185.5,175.59,136.23
2017,11,12,11,0,37.0,256.0,1.4,22.0,280.0,277.03,214.29
2017,11,12,11,15,61.5,278.5,1.45,22.0,319.0,320.75,247.5
2017,11,12,11,30,86.0,301.0,1.5,22.0,358.0,366.51,282.17
2017,11,12,11,45,48.5,261.0,1.55,22.5,293.0,298.75,229.75
2017,11,12,12,0,11.0,221.0,1.6,23.0,228.0,220.69,169.03
2017,11,12,12,15,9.5,214.0,1.7,23.0,220.0,213.1,163.47
2017,11,12,12,30,8.0,207.0,1.8,23.0,212.0,205.4,157.59
2017,11,12,12,45,9.5,212.5,1.9,23.5,218.5,212.88,163.25
2017,11,12,13,0,11.0,218.0,2.0,24.0,225.0,220.52,169.01
2017,11,12,13,15,42.0,249.5,2.05,24.0,276.0,293.83,226.35
2017,11,12,13,30,73.0,281.0,2.1,24.0,327.0,359.06,276.52
2017,11,12,13,45,47.5,251.0,2.15,24.0,280.5,304.34,234.66
2017,11,12,14,0,22.0,221.0,2.2,24.0,234.0,237.25,183.09
2017,11,12,14,15,11.0,181.5,2.25,24.0,188.0,186.55,143.87
2017,11,12,14,30,0.0,142.0,2.3,24.0,142.0,136.53,104.43
2017,11,12,14,45,1.0,147.5,2.35,24.0,148.5,144.06,110.81
2017,11,12,15,0,2.0,153.0,2.4,24.0,155.0,152.22,117.63
2017,11,12,15,15,1.0,138.0,2.35,23.5,139.0,136.68,105.7
2017,11,12,15,30,0.0,123.0,2.3,23.0,123.0,121.21,93.7
2017,11,12,15,45,242.0,109.0,2.3,23.0,182.0,308.96,250.09
2017,11,12,16,0,484.0,95.0,2.3,23.0,241.0,460.98,370.3
2017,11,12,16,15,423.5,84.0,2.0,22.5,195.0,391.64,314.02
2017,11,12,16,30,363.0,73.0,1.7,22.0,149.0,326.26,260.33
2017,11,12,16,45,279.5,57.5,1.45,21.5,106.5,247.12,194.26
2017,11,12,17,0,196.0,42.0,1.2,21.0,64.0,175.68,131.91
2017,11,12,17,15,98.0,21.0,1.15,20.5,32.0,86.86,28.76
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,25.0,18.5,1.35,14.0,21.0,16.27,0.0
2017,11,13,7,30,50.0,37.0,1.6,14.0,42.0,31.45,20.89
2017,11,13,7,45,76.5,58.0,1.9,14.5,71.0,49.82,35.3
2017,11,13,8,0,103.0,79.0,2.2,15.0,100.0,76.36,55.05
2017,11,13,8,15,123.0,99.0,2.15,15.5,130.5,104.78,77.57
2017,11,13,8,30,143.0,119.0,2.1,16.0,161.0,135.78,102.93
2017,11,13,8,45,216.0,134.0,2.1,16.5,210.5,178.92,136.85
2017,11,13,9,0,289.0,149.0,2.1,17.0,260.0,230.24,178.1
2017,11,13,9,15,197.5,174.5,2.05,17.5,254.0,237.07,186.48
2017,11,13,9,30,106.0,200.0,2.0,18.0,248.0,232.81,184.29
2017,11,13,9,45,148.5,218.0,2.0,18.5,292.0,280.19,221.68
2017,11,13,10,0,191.0,236.0,2.0,19.0,336.0,329.31,259.9
2017,11,13,10,15,214.5,249.5,1.95,19.5,368.0,367.14,288.75
2017,11,13,10,30,238.0,263.0,1.9,20.0,400.0,406.74,318.51
2017,11,13,10,45,300.0,263.0,1.85,21.0,443.5,465.82,362.26
2017,11,13,11,0,362.0,263.0,1.8,22.0,487.0,523.09,403.65
2017,11,13,11,15,376.5,267.0,1.8,22.0,506.0,553.36,425.7
2017,11,13,11,30,391.0,271.0,1.8,22.0,525.0,583.35,447.52
2017,11,13,11,45,359.0,283.5,1.85,22.5,518.5,585.45,447.57
2017,11,13,12,0,327.0,296.0,1.9,23.0,512.0,584.82,445.8
2017,11,13,12,15,329.0,295.5,1.9,23.0,513.0,595.84,453.94
2017,11,13,12,30,331.0,295.0,1.9,23.0,514.0,605.64,461.13
2017,11,13,12,45,357.0,284.5,1.95,23.5,518.0,623.65,474.3
2017,11,13,13,0,383.0,274.0,2.0,24.0,522.0,640.56,486.62
2017,11,13,13,15,345.0,275.0,1.95,24.0,494.0,613.26,466.52
2017,11,13,13,30,307.0,276.0,1.9,24.0,466.0,584.42,445.55
2017,11,13,13,45,272.5,270.0,1.9,24.0,434.0,549.43,420.5
2017,11,13,14,0,238.0,264.0,1.9,24.0,402.0,500.14,385.03
2017,11,13,14,15,294.5,239.0,1.9,24.0,400.5,532.6,411.29
2017,11,13,14,30,351.0,214.0,1.9,24.0,399.0,548.43,425.08
2017,11,13,14,45,264.5,208.0,1.9,24.0,341.5,466.58,363.72
2017,11,13,15,0,178.0,202.0,1.9,24.0,284.0,374.62,293.94
2017,11,13,15,15,167.0,184.5,1.85,23.5,255.5,343.52,271.57
2017,11,13,15,30,156.0,167.0,1.8,23.0,227.0,312.49,248.47
2017,11,13,15,45,322.0,130.5,1.8,23.0,233.5,393.32,315.0
2017,11,13,16,0,488.0,94.0,1.8,23.0,240.0,461.77,369.03
2017,11,13,16,15,428.5,83.0,1.6,22.0,194.0,393.04,314.66
2017,11,13,16,30,369.0,72.0,1.4,21.0,148.0,328.17,262.12
2017,11,13,16,45,289.0,56.5,1.2,20.5,105.5,250.79,197.4
2017,11,13,17,0,209.0,41.0,1.0,20.0,63.0,180.77,135.72
2017,11,13,17,15,104.5,20.5,1.0,19.5,31.5,88.52,24.1
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,138.5,17.5,2.2,14.5,31.5,13.78,0.0
2017,11,14,7,30,277.0,35.0,2.6,15.0,63.0,28.42,18.08
2017,11,14,7,45,377.5,45.5,3.0,15.5,107.5,41.18,25.17
2017,11,14,8,0,478.0,56.0,3.4,16.0,152.0,83.38,46.82
2017,11,14,8,15,538.5,63.5,3.55,16.5,199.5,129.4,79.57
2017,11,14,8,30,599.0,71.0,3.7,17.0,247.0,182.3,122.64
2017,11,14,8,45,642.0,76.0,3.85,18.0,293.5,234.97,168.2
2017,11,14,9,0,685.0,81.0,4.0,19.0,340.0,291.77,217.59
2017,11,14,9,15,713.0,85.0,4.05,19.5,382.5,345.91,265.05
2017,11,14,9,30,741.0,89.0,4.1,20.0,425.0,401.84,312.89
2017,11,14,9,45,762.5,91.0,4.2,21.0,463.0,454.73,356.59
2017,11,14,10,0,784.0,93.0,4.3,22.0,501.0,507.2,398.58
2017,11,14,10,15,798.0,95.5,4.35,22.5,532.5,556.06,437.29
2017,11,14,10,30,812.0,98.0,4.4,23.0,564.0,604.07,474.31
2017,11,14,10,45,823.0,99.0,4.5,23.5,588.5,647.44,507.18
2017,11,14,11,0,834.0,100.0,4.6,24.0,613.0,689.15,538.17
2017,11,14,11,15,840.0,101.0,4.6,24.0,629.5,725.36,564.26
2017,11,14,11,30,846.0,102.0,4.6,24.0,646.0,759.14,588.01
2017,11,14,11,45,562.0,203.5,4.7,24.5,566.5,668.84,518.26
2017,11,14,12,0,278.0,305.0,4.8,25.0,487.0,554.38,427.21
2017,11,14,12,15,259.5,308.0,4.8,25.0,478.5,551.37,425.14
2017,11,14,12,30,241.0,311.0,4.8,25.0,470.0,535.13,413.05
2017,11,14,12,45,181.0,308.5,4.85,25.5,427.5,486.81,375.29
2017,11,14,13,0,121.0,306.0,4.9,26.0,385.0,436.51,335.8
2017,11,14,13,15,91.0,289.0,4.9,26.0,347.5,381.57,294.25
2017,11,14,13,30,61.0,272.0,4.9,26.0,310.0,338.4,261.05
2017,11,14,13,45,431.5,187.0,4.9,26.0,437.0,605.59,473.25
2017,11,14,14,0,802.0,102.0,4.9,26.0,564.0,827.71,637.43
2017,11,14,14,15,788.0,100.0,4.85,26.0,533.0,805.86,621.48
2017,11,14,14,30,774.0,98.0,4.8,26.0,502.0,781.17,604.92
2017,11,14,14,45,744.5,97.5,4.75,26.0,463.5,747.09,581.56
2017,11,14,15,0,715.0,97.0,4.7,26.0,425.0,707.55,554.06
2017,11,14,15,15,687.0,92.5,4.6,25.5,382.5,662.89,523.31
2017,11,14,15,30,659.0,88.0,4.5,25.0,340.0,617.23,491.21
2017,11,14,15,45,615.5,83.0,4.4,25.0,294.0,559.36,447.44
2017,11,14,16,0,572.0,78.0,4.3,25.0,248.0,502.26,402.72
2017,11,14,16,15,512.0,69.5,3.85,24.0,201.0,431.94,347.17
2017,11,14,16,30,452.0,61.0,3.4,23.0,154.0,364.74,292.02
2017,11,14,16,45,360.5,49.0,3.0,22.5,110.0,280.53,220.99
2017,11,14,17,0,269.0,37.0,2.6,22.0,66.0,204.53,153.15
2017,11,14,17,15,134.5,18.5,2.45,21.5,33.0,98.13,20.38
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,116.0,18.0,3.05,17.0,29.5,14.21,0.0
2017,11,15,7,30,232.0,36.0,3.2,17.0,59.0,28.15,17.5
2017,11,15,7,45,334.0,48.5,3.35,17.5,103.0,41.66,26.09
2017,11,15,8,0,436.0,61.0,3.5,18.0,147.0,84.27,48.87
2017,11,15,8,15,499.0,69.5,3.55,18.5,194.0,128.85,80.2
2017,11,15,8,30,562.0,78.0,3.6,19.0,241.0,180.71,121.75
2017,11,15,8,45,281.0,79.0,3.7,20.0,160.5,145.06,105.52
2017,11,15,9,0,0.0,80.0,3.8,21.0,80.0,74.38,56.18
2017,11,15,9,15,0.0,79.5,3.75,21.0,79.5,73.99,55.77
2017,11,15,9,30,0.0,79.0,3.7,21.0,79.0,73.55,55.26
2017,11,15,9,45,0.0,81.0,3.7,21.5,81.0,75.42,56.53
2017,11,15,10,0,0.0,83.0,3.7,22.0,83.0,77.3,57.8
2017,11,15,10,15,0.0,101.5,3.6,22.5,101.5,94.69,71.61
2017,11,15,10,30,0.0,120.0,3.5,23.0,120.0,112.23,85.38
2017,11,15,10,45,0.0,103.0,3.45,23.5,103.0,96.15,72.19
2017,11,15,11,0,0.0,86.0,3.4,24.0,86.0,80.15,59.14
2017,11,15,11,15,0.0,78.5,3.25,24.0,78.5,73.15,53.47
2017,11,15,11,30,0.0,71.0,3.1,24.0,71.0,66.15,47.81
2017,11,15,11,45,0.0,88.5,3.0,24.5,88.5,82.51,60.75
2017,11,15,12,0,0.0,106.0,2.9,25.0,106.0,99.12,73.76
2017,11,15,12,15,0.0,114.0,2.7,25.0,114.0,106.83,79.82
2017,11,15,12,30,0.0,122.0,2.5,25.0,122.0,114.62,85.95
2017,11,15,12,45,7.5,175.5,2.35,25.5,180.5,173.92,132.41
2017,11,15,13,0,15.0,229.0,2.2,26.0,239.0,235.58,179.66
2017,11,15,13,15,11.5,213.5,2.0,26.0,221.0,217.31,165.44
2017,11,15,13,30,8.0,198.0,1.8,26.0,203.0,198.94,151.36
2017,11,15,13,45,9.5,198.0,1.65,26.5,203.5,201.08,152.94
2017,11,15,14,0,11.0,198.0,1.5,27.0,204.0,203.37,154.59
2017,11,15,14,15,13.0,193.5,1.3,27.0,200.0,201.42,153.33
2017,11,15,14,30,15.0,189.0,1.1,27.0,196.0,199.59,152.17
2017,11,15,14,45,11.5,174.0,0.95,27.0,179.0,181.76,138.56
2017,11,15,15,0,8.0,159.0,0.8,27.0,162.0,164.06,125.02
2017,11,15,15,15,4.5,144.0,0.65,26.5,146.0,146.53,111.74
2017,11,15,15,30,1.0,129.0,0.5,26.0,130.0,129.22,98.45
2017,11,15,15,45,0.5,111.5,0.4,26.0,112.0,111.38,84.5
2017,11,15,16,0,0.0,94.0,0.3,26.0,94.0,93.53,70.33
2017,11,15,16,15,0.0,76.0,0.3,25.0,76.0,75.34,55.93
2017,11,15,16,30,0.0,58.0,0.3,24.0,58.0,56.96,40.99
2017,11,15,16,45,0.0,41.0,0.3,23.5,41.0,39.48,26.41
2017,11,15,17,0,0.0,24.0,0.3,23.0,24.0,22.28,11.75
2017,11,15,17,15,0.0,12.0,0.35,22.5,12.0,11.13,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,108.0,17.5,0.5,18.0,28.0,13.84,0.0
2017,11,16,7,30,216.0,35.0,0.5,18.0,56.0,27.39,16.67
2017,11,16,7,45,319.5,47.5,0.5,18.5,99.0,40.1,25.21
2017,11,16,8,0,423.0,60.0,0.5,19.0,142.0,81.71,47.14
2017,11,16,8,15,486.5,68.5,0.6,19.5,188.0,125.42,77.25
2017,11,16,8,30,550.0,77.0,0.7,20.0,234.0,176.47,117.3
2017,11,16,8,45,593.5,83.0,0.85,20.5,280.0,227.18,159.95
2017,11,16,9,0,637.0,89.0,1.0,21.0,326.0,282.17,206.54
2017,11,16,9,15,667.0,93.5,1.15,21.5,368.0,334.8,251.23
2017,11,16,9,30,697.0,98.0,1.3,22.0,410.0,389.51,296.61
2017,11,16,9,45,429.5,165.0,1.45,22.5,362.5,366.23,282.62
2017,11,16,10,0,162.0,232.0,1.6,23.0,315.0,309.59,239.79
2017,11,16,10,15,183.5,246.5,1.7,23.0,346.0,345.73,268.12
2017,11,16,10,30,205.0,261.0,1.8,23.0,377.0,383.57,297.08
2017,11,16,10,45,175.0,274.0,1.9,23.5,376.5,388.16,299.55
2017,11,16,11,0,145.0,287.0,2.0,24.0,376.0,390.1,299.97
2017,11,16,11,15,93.5,277.5,2.05,24.5,335.5,342.8,263.12
2017,11,16,11,30,42.0,268.0,2.1,25.0,295.0,298.65,228.3
2017,11,16,11,45,177.0,281.0,2.2,25.5,396.0,429.51,329.18
2017,11,16,12,0,312.0,294.0,2.3,26.0,497.0,568.8,431.89
2017,11,16,12,15,556.0,209.0,2.3,26.0,571.0,698.26,528.81
2017,11,16,12,30,800.0,124.0,2.3,26.0,645.0,823.79,617.02
2017,11,16,12,45,800.5,122.0,2.35,26.5,637.5,834.17,622.31
2017,11,16,13,0,801.0,120.0,2.4,27.0,630.0,841.29,626.55
2017,11,16,13,15,795.0,118.5,2.35,27.0,614.5,840.07,625.8
2017,11,16,13,30,789.0,117.0,2.3,27.0,599.0,835.53,623.04
2017,11,16,13,45,522.5,187.0,2.3,27.5,501.0,682.58,515.73
2017,11,16,14,0,256.0,257.0,2.3,28.0,403.0,520.0,394.43
2017,11,16,14,15,253.0,243.0,2.3,27.5,380.5,501.06,383.26
2017,11,16,14,30,250.0,229.0,2.3,27.0,358.0,481.06,370.32
2017,11,16,14,45,480.0,163.0,2.3,27.0,388.5,600.72,464.08
2017,11,16,15,0,710.0,97.0,2.3,27.0,419.0,701.15,538.75
2017,11,16,15,15,681.5,92.5,2.15,26.5,377.0,656.45,507.55
2017,11,16,15,30,653.0,88.0,2.0,26.0,335.0,610.78,476.17
2017,11,16,15,45,610.0,82.5,1.95,26.0,289.0,553.1,433.97
2017,11,16,16,0,567.0,77.0,1.9,26.0,243.0,496.17,390.75
2017,11,16,16,15,506.5,68.5,1.7,25.0,196.5,426.01,336.79
2017,11,16,16,30,446.0,60.0,1.5,24.0,150.0,359.0,283.08
2017,11,16,16,45,354.5,48.0,1.3,23.5,106.5,275.39,213.87
2017,11,16,17,0,263.0,36.0,1.1,23.0,63.0,200.15,147.12
2017,11,16,17,15,131.5,18.0,1.2,22.5,31.5,95.24,4.77
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,116.5,17.0,3.75,19.0,27.5,13.47,0.0
2017,11,17,7,30,233.0,34.0,3.9,19.0,55.0,26.66,15.68
2017,11,17,7,45,334.5,46.5,4.05,19.5,98.5,38.82,27.58
2017,11,17,8,0,436.0,59.0,4.2,20.0,142.0,80.96,46.09
2017,11,17,8,15,500.5,67.5,4.5,20.5,189.0,125.43,76.73
2017,11,17,8,30,565.0,76.0,4.8,21.0,236.0,177.33,117.9
2017,11,17,8,45,613.5,81.0,5.1,21.5,283.0,229.05,162.02
2017,11,17,9,0,662.0,86.0,5.4,22.0,330.0,285.58,210.94
2017,11,17,9,15,331.0,89.5,5.55,22.5,211.5,207.31,158.62
2017,11,17,9,30,0.0,93.0,5.7,23.0,93.0,86.6,65.44
2017,11,17,9,45,1.5,129.5,5.85,24.0,130.5,121.58,93.33
2017,11,17,10,0,3.0,166.0,6.0,25.0,168.0,157.18,121.13
2017,11,17,10,15,4.5,175.5,6.0,25.0,178.5,167.55,129.09
2017,11,17,10,30,6.0,185.0,6.0,25.0,189.0,178.1,137.21
2017,11,17,10,45,105.5,234.5,6.05,25.5,298.5,303.07,236.29
2017,11,17,11,0,205.0,284.0,6.1,26.0,408.0,427.67,332.69
2017,11,17,11,15,524.0,194.0,6.05,26.5,523.0,588.64,459.56
2017,11,17,11,30,843.0,104.0,6.0,27.0,638.0,753.19,583.65
2017,11,17,11,45,834.0,110.0,6.0,27.5,644.0,778.11,599.44
2017,11,17,12,0,825.0,116.0,6.0,28.0,650.0,799.58,613.33
2017,11,17,12,15,825.0,116.0,5.95,28.0,650.0,818.44,626.42
2017,11,17,12,30,825.0,116.0,5.9,28.0,650.0,834.12,637.35
2017,11,17,12,45,828.0,112.5,5.9,28.5,643.0,845.19,644.05
2017,11,17,13,0,831.0,109.0,5.9,29.0,636.0,852.95,648.54
2017,11,17,13,15,825.0,108.0,5.85,29.0,620.0,852.41,648.44
2017,11,17,13,30,819.0,107.0,5.8,29.0,604.0,848.47,646.12
2017,11,17,13,45,813.5,103.5,5.75,29.0,581.0,838.72,639.87
2017,11,17,14,0,808.0,100.0,5.7,29.0,558.0,825.67,631.44
2017,11,17,14,15,794.0,97.5,5.65,29.0,527.0,803.4,616.55
2017,11,17,14,30,780.0,95.0,5.6,29.0,496.0,778.27,599.68
2017,11,17,14,45,756.5,93.0,5.6,29.0,458.5,743.35,575.89
2017,11,17,15,0,733.0,91.0,5.6,29.0,421.0,710.68,553.57
2017,11,17,15,15,705.0,87.0,5.45,28.5,379.0,666.51,523.03
2017,11,17,15,30,677.0,83.0,5.3,28.0,337.0,621.29,491.17
2017,11,17,15,45,642.0,76.5,5.2,28.0,291.5,567.38,450.76
2017,11,17,16,0,607.0,70.0,5.1,28.0,246.0,513.68,408.72
2017,11,17,16,15,548.0,62.5,4.8,27.0,199.0,444.38,354.16
2017,11,17,16,30,489.0,55.0,4.5,26.0,152.0,378.11,299.87
2017,11,17,16,45,399.5,44.0,4.2,25.5,108.0,295.12,229.94
2017,11,17,17,0,310.0,33.0,3.9,25.0,64.0,219.71,161.27
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.0,105.32,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,104.5,17.0,3.9,18.5,26.5,16.2,0.0
2017,11,18,7,30,209.0,34.0,3.9,19.0,53.0,26.7,15.45
2017,11,18,7,45,314.0,47.5,3.95,19.5,96.5,38.86,27.55
2017,11,18,8,0,419.0,61.0,4.0,20.0,140.0,81.01,46.89
2017,11,18,8,15,484.0,70.5,4.2,20.5,187.0,125.26,77.29
2017,11,18,8,30,549.0,80.0,4.4,21.0,234.0,177.06,118.15
2017,11,18,8,45,609.0,83.0,4.65,22.0,282.0,228.65,161.22
2017,11,18,9,0,669.0,86.0,4.9,23.0,330.0,286.34,210.11
2017,11,18,9,15,700.5,90.5,5.55,23.5,373.5,341.02,257.88
2017,11,18,9,30,732.0,95.0,6.2,24.0,417.0,397.9,306.78
2017,11,18,9,45,769.5,93.0,6.85,24.5,458.5,453.36,353.81
2017,11,18,10,0,807.0,91.0,7.5,25.0,500.0,509.97,400.96
2017,11,18,10,15,822.5,93.5,7.8,25.0,532.5,560.47,442.91
2017,11,18,10,30,838.0,96.0,8.1,25.0,565.0,610.21,483.53
2017,11,18,10,45,857.0,94.5,8.4,25.0,592.0,656.92,521.32
2017,11,18,11,0,876.0,93.0,8.7,25.0,619.0,702.45,557.74
2017,11,18,11,15,883.0,94.0,8.65,24.5,637.0,736.97,584.69
2017,11,18,11,30,890.0,95.0,8.6,24.0,655.0,772.16,611.67
2017,11,18,11,45,903.0,91.5,8.6,24.0,666.5,804.41,635.36
2017,11,18,12,0,916.0,88.0,8.6,24.0,678.0,834.01,657.07
2017,11,18,12,15,916.5,88.0,8.55,23.5,678.5,854.43,673.23
2017,11,18,12,30,917.0,88.0,8.5,23.0,679.0,871.41,687.02
2017,11,18,12,45,919.5,86.0,8.5,23.0,672.5,884.29,696.74
2017,11,18,13,0,922.0,84.0,8.5,23.0,666.0,893.58,703.98
2017,11,18,13,15,916.5,83.0,8.45,22.5,649.5,893.52,705.72
2017,11,18,13,30,911.0,82.0,8.4,22.0,633.0,889.79,704.94
2017,11,18,13,45,905.5,80.0,8.35,22.0,609.5,881.24,699.37
2017,11,18,14,0,900.0,78.0,8.3,22.0,586.0,869.13,691.32
2017,11,18,14,15,887.5,76.0,8.2,21.5,554.5,847.67,677.56
2017,11,18,14,30,875.0,74.0,8.1,21.0,523.0,823.08,661.46
2017,11,18,14,45,860.0,71.5,8.0,21.0,485.0,792.91,639.8
2017,11,18,15,0,845.0,69.0,7.9,21.0,447.0,766.83,621.2
2017,11,18,15,15,821.0,66.0,7.75,20.5,403.5,723.98,590.5
2017,11,18,15,30,797.0,63.0,7.6,20.0,360.0,679.5,558.0
2017,11,18,15,45,765.5,58.5,7.45,20.0,313.0,626.57,517.02
2017,11,18,16,0,734.0,54.0,7.3,20.0,266.0,573.23,474.35
2017,11,18,16,15,679.0,49.0,7.0,19.0,216.5,504.58,417.9
2017,11,18,16,30,624.0,44.0,6.7,18.0,167.0,438.17,360.84
2017,11,18,16,45,536.5,36.0,6.45,17.5,119.5,353.75,286.02
2017,11,18,17,0,449.0,28.0,6.2,17.0,72.0,275.87,209.64
2017,11,18,17,15,224.5,14.0,6.0,16.5,36.0,132.26,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
