Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.5,11.91,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,65.0,21.57,11.98
2017,11,19,7,45,561.5,33.0,2.3,7.0,114.0,29.91,21.09
2017,11,19,8,0,662.0,41.0,2.6,8.0,163.0,79.54,39.52
2017,11,19,8,15,720.5,46.0,2.65,8.5,215.0,132.83,76.77
2017,11,19,8,30,779.0,51.0,2.7,9.0,267.0,192.52,126.6
2017,11,19,8,45,817.0,54.5,2.75,10.0,317.0,251.83,179.95
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,315.41,237.42
2017,11,19,9,15,879.0,60.5,2.85,11.5,412.5,374.61,291.35
2017,11,19,9,30,903.0,63.0,2.9,12.0,458.0,434.75,344.69
2017,11,19,9,45,920.5,64.5,2.95,13.0,498.0,491.53,393.09
2017,11,19,10,0,938.0,66.0,3.0,14.0,538.0,547.96,439.41
2017,11,19,10,15,949.5,67.5,2.95,14.0,571.0,600.4,482.47
2017,11,19,10,30,961.0,69.0,2.9,14.0,604.0,651.36,523.12
2017,11,19,10,45,968.5,70.0,2.9,14.5,629.5,697.48,558.23
2017,11,19,11,0,976.0,71.0,2.9,15.0,655.0,741.26,590.05
2017,11,19,11,15,980.5,72.0,2.85,15.5,672.5,780.37,616.16
2017,11,19,11,30,985.0,73.0,2.8,16.0,690.0,816.52,639.85
2017,11,19,11,45,827.5,123.0,2.8,16.5,646.5,783.23,614.08
2017,11,19,12,0,670.0,173.0,2.8,17.0,603.0,737.13,578.86
2017,11,19,12,15,821.0,127.5,2.75,17.0,654.5,823.91,642.01
2017,11,19,12,30,972.0,82.0,2.7,17.0,706.0,908.32,700.25
2017,11,19,12,45,848.5,115.0,2.65,17.0,655.0,861.69,666.75
2017,11,19,13,0,725.0,148.0,2.6,17.0,604.0,806.84,628.43
2017,11,19,13,15,738.5,138.5,2.55,17.0,593.0,813.49,633.81
2017,11,19,13,30,752.0,129.0,2.5,17.0,582.0,816.91,636.52
2017,11,19,13,45,844.5,103.0,2.45,17.0,593.0,861.53,668.47
2017,11,19,14,0,937.0,77.0,2.4,17.0,604.0,897.74,694.0
2017,11,19,14,15,829.0,92.0,2.35,16.5,539.0,823.41,643.46
2017,11,19,14,30,721.0,107.0,2.3,16.0,474.0,745.29,590.04
2017,11,19,14,45,799.5,88.0,2.25,16.0,467.0,769.69,609.47
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,784.79,621.27
2017,11,19,15,15,852.5,66.5,2.0,15.5,415.0,747.38,595.01
2017,11,19,15,30,827.0,64.0,1.8,15.0,370.0,701.61,562.6
2017,11,19,15,45,789.5,60.0,1.6,15.0,321.0,644.25,519.8
2017,11,19,16,0,752.0,56.0,1.4,15.0,272.0,586.76,475.43
2017,11,19,16,15,694.5,50.5,1.25,14.0,221.0,515.31,419.31
2017,11,19,16,30,637.0,45.0,1.1,13.0,170.0,446.22,362.32
2017,11,19,16,45,537.0,37.0,0.95,12.5,121.0,354.51,284.02
2017,11,19,17,0,437.0,29.0,0.8,12.0,72.0,277.43,209.19
2017,11,19,17,15,218.5,14.5,0.8,11.5,36.0,129.93,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,151.5,14.0,0.7,6.5,26.5,13.34,0.0
2017,11,20,7,30,303.0,28.0,0.7,7.0,53.0,22.65,12.49
2017,11,20,7,45,402.0,39.5,0.7,8.0,97.5,32.07,22.92
2017,11,20,8,0,501.0,51.0,0.7,9.0,142.0,75.3,41.7
2017,11,20,8,15,565.5,59.0,0.95,9.5,190.5,122.72,74.65
2017,11,20,8,30,630.0,67.0,1.2,10.0,239.0,177.42,119.17
2017,11,20,8,45,666.0,74.0,1.5,11.0,285.5,231.31,166.67
2017,11,20,9,0,702.0,81.0,1.8,12.0,332.0,288.54,217.55
2017,11,20,9,15,731.5,85.0,2.1,12.5,376.0,343.56,266.83
2017,11,20,9,30,761.0,89.0,2.4,13.0,420.0,400.5,316.76
2017,11,20,9,45,781.5,92.5,2.75,14.0,458.5,454.91,363.07
2017,11,20,10,0,802.0,96.0,3.1,15.0,497.0,508.88,407.7
2017,11,20,10,15,817.0,98.5,3.15,15.5,529.0,558.83,448.05
2017,11,20,10,30,832.0,101.0,3.2,16.0,561.0,607.98,486.67
2017,11,20,10,45,842.5,102.5,3.3,16.5,586.0,652.17,520.72
2017,11,20,11,0,853.0,104.0,3.4,17.0,611.0,694.64,552.74
2017,11,20,11,15,859.5,105.0,3.5,17.0,628.5,731.81,580.97
2017,11,20,11,30,866.0,106.0,3.6,17.0,646.0,766.54,606.11
2017,11,20,11,45,885.0,99.5,3.7,17.5,658.0,800.0,629.11
2017,11,20,12,0,904.0,93.0,3.8,18.0,670.0,825.89,646.58
2017,11,20,12,15,904.5,93.5,3.85,18.0,671.0,846.74,661.49
2017,11,20,12,30,905.0,94.0,3.9,18.0,672.0,864.2,674.15
2017,11,20,12,45,903.5,93.0,3.95,18.5,664.0,874.84,680.79
2017,11,20,13,0,902.0,92.0,4.0,19.0,656.0,881.91,685.09
2017,11,20,13,15,896.5,91.0,4.0,19.0,640.0,881.96,685.65
2017,11,20,13,30,891.0,90.0,4.0,19.0,624.0,878.43,683.87
2017,11,20,13,45,883.0,88.5,4.0,19.0,600.5,868.64,677.82
2017,11,20,14,0,875.0,87.0,4.0,19.0,577.0,862.54,674.6
2017,11,20,14,15,862.0,85.0,3.95,19.0,545.5,841.2,660.29
2017,11,20,14,30,849.0,83.0,3.9,19.0,514.0,816.77,643.89
2017,11,20,14,45,831.0,80.5,3.9,19.0,476.0,784.79,622.17
2017,11,20,15,0,813.0,78.0,3.9,19.0,438.0,750.33,598.46
2017,11,20,15,15,786.0,74.5,3.75,18.5,394.5,705.62,567.29
2017,11,20,15,30,759.0,71.0,3.6,18.0,351.0,659.47,534.45
2017,11,20,15,45,720.5,66.5,3.5,18.0,303.5,603.03,492.02
2017,11,20,16,0,682.0,62.0,3.4,18.0,256.0,551.16,450.86
2017,11,20,16,15,622.0,55.5,2.95,17.0,207.0,480.09,393.29
2017,11,20,16,30,562.0,49.0,2.5,16.0,158.0,412.04,335.79
2017,11,20,16,45,462.0,39.5,2.1,15.0,111.5,322.55,258.83
2017,11,20,17,0,362.0,30.0,1.7,14.0,65.0,241.56,181.49
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.5,113.62,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,15.5,14.0,3.4,9.5,15.0,13.34,0.0
2017,11,21,7,30,31.0,28.0,3.6,10.0,30.0,24.12,12.95
2017,11,21,7,45,63.0,48.0,3.8,10.5,57.5,40.2,29.63
2017,11,21,8,0,95.0,68.0,4.0,11.0,85.0,64.89,46.55
2017,11,21,8,15,112.0,89.0,4.0,11.5,115.0,92.82,69.03
2017,11,21,8,30,129.0,110.0,4.0,12.0,145.0,123.07,94.29
2017,11,21,8,45,144.5,129.0,4.05,13.0,175.0,153.39,119.83
2017,11,21,9,0,160.0,148.0,4.1,14.0,205.0,185.54,146.85
2017,11,21,9,15,252.5,157.5,4.1,14.5,260.5,239.45,190.48
2017,11,21,9,30,345.0,167.0,4.1,15.0,316.0,301.52,241.19
2017,11,21,9,45,328.0,187.0,4.15,16.0,339.0,333.16,267.38
2017,11,21,10,0,311.0,207.0,4.2,17.0,362.0,362.76,291.02
2017,11,21,10,15,276.5,227.5,4.1,17.5,372.0,381.26,305.38
2017,11,21,10,30,242.0,248.0,4.0,18.0,382.0,390.63,312.03
2017,11,21,10,45,348.5,237.0,3.9,18.5,439.0,465.41,371.06
2017,11,21,11,0,455.0,226.0,3.8,19.0,496.0,548.85,435.38
2017,11,21,11,15,425.0,242.0,3.6,19.0,499.5,563.13,445.01
2017,11,21,11,30,395.0,258.0,3.4,19.0,503.0,566.19,446.43
2017,11,21,11,45,384.0,265.0,3.2,19.5,506.0,579.13,454.6
2017,11,21,12,0,373.0,272.0,3.0,20.0,509.0,590.25,461.18
2017,11,21,12,15,317.5,284.0,2.75,20.0,486.0,569.04,443.56
2017,11,21,12,30,262.0,296.0,2.5,20.0,463.0,544.8,423.77
2017,11,21,12,45,396.0,255.5,2.3,20.5,504.0,618.75,480.49
2017,11,21,13,0,530.0,215.0,2.1,21.0,545.0,706.53,544.42
2017,11,21,13,15,699.5,155.5,2.1,21.0,579.5,796.23,610.06
2017,11,21,13,30,869.0,96.0,2.1,21.0,614.0,871.93,662.13
2017,11,21,13,45,611.5,164.0,2.1,21.0,522.0,733.02,565.43
2017,11,21,14,0,354.0,232.0,2.1,21.0,430.0,571.9,445.45
2017,11,21,14,15,587.5,160.5,2.3,21.0,467.0,696.28,544.49
2017,11,21,14,30,821.0,89.0,2.5,21.0,504.0,799.57,620.24
2017,11,21,14,45,796.0,88.0,2.7,21.0,465.5,764.34,596.89
2017,11,21,15,0,771.0,87.0,2.9,21.0,427.0,726.96,572.62
2017,11,21,15,15,742.5,83.0,2.95,20.5,384.0,685.92,545.39
2017,11,21,15,30,714.0,79.0,3.0,20.0,341.0,639.71,513.55
2017,11,21,15,45,673.0,73.5,3.1,20.0,294.0,582.13,470.98
2017,11,21,16,0,632.0,68.0,3.2,20.0,247.0,525.06,426.34
2017,11,21,16,15,569.5,61.0,3.2,19.0,199.0,453.76,369.82
2017,11,21,16,30,507.0,54.0,3.2,18.0,151.0,385.61,313.22
2017,11,21,16,45,406.0,43.0,3.2,17.5,106.0,296.22,236.52
2017,11,21,17,0,305.0,32.0,3.2,17.0,61.0,215.39,159.93
2017,11,21,17,15,152.5,16.0,3.45,16.5,30.5,101.87,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,160.5,12.5,4.2,7.0,25.0,11.91,0.0
2017,11,22,7,30,321.0,25.0,4.4,7.0,50.0,20.07,9.54
2017,11,22,7,45,438.0,34.5,4.6,7.5,96.0,26.71,18.01
2017,11,22,8,0,555.0,44.0,4.8,8.0,142.0,70.17,36.16
2017,11,22,8,15,621.0,50.5,4.9,8.5,191.5,119.21,69.77
2017,11,22,8,30,687.0,57.0,5.0,9.0,241.0,177.27,117.58
2017,11,22,8,45,733.5,61.0,5.1,9.5,290.5,233.44,168.05
2017,11,22,9,0,780.0,65.0,5.2,10.0,340.0,293.99,223.46
2017,11,22,9,15,809.5,68.0,5.1,10.5,385.0,351.65,276.59
2017,11,22,9,30,839.0,71.0,5.0,11.0,430.0,411.06,330.04
2017,11,22,9,45,862.5,73.0,4.95,11.5,471.0,468.14,380.29
2017,11,22,10,0,886.0,75.0,4.9,12.0,512.0,524.86,428.76
2017,11,22,10,15,901.0,76.5,4.8,12.5,545.5,576.79,471.84
2017,11,22,10,30,916.0,78.0,4.7,13.0,579.0,627.68,512.73
2017,11,22,10,45,929.0,78.5,4.6,13.5,606.0,674.93,549.57
2017,11,22,11,0,942.0,79.0,4.5,14.0,633.0,720.4,583.99
2017,11,22,11,15,948.5,80.0,4.4,14.5,651.5,759.81,611.24
2017,11,22,11,30,955.0,81.0,4.3,15.0,670.0,796.52,635.93
2017,11,22,11,45,744.5,148.5,4.25,15.5,612.0,744.44,595.09
2017,11,22,12,0,534.0,216.0,4.2,16.0,554.0,666.67,532.02
2017,11,22,12,15,749.5,148.5,4.15,16.0,623.0,787.19,625.78
2017,11,22,12,30,965.0,81.0,4.1,16.0,692.0,895.06,703.13
2017,11,22,12,45,964.5,80.0,4.1,16.5,684.5,907.25,709.96
2017,11,22,13,0,964.0,79.0,4.1,17.0,677.0,915.68,714.94
2017,11,22,13,15,958.5,78.0,4.1,17.0,660.5,916.05,715.72
2017,11,22,13,30,953.0,77.0,4.1,17.0,644.0,912.59,714.02
2017,11,22,13,45,946.0,75.5,4.1,17.0,619.0,903.49,708.49
2017,11,22,14,0,939.0,74.0,4.1,17.0,594.0,890.72,700.51
2017,11,22,14,15,926.0,72.5,4.1,17.0,562.0,869.39,686.49
2017,11,22,14,30,913.0,71.0,4.1,17.0,530.0,844.8,670.18
2017,11,22,14,45,802.5,82.0,4.1,17.0,463.5,761.2,610.22
2017,11,22,15,0,692.0,93.0,4.1,17.0,397.0,675.74,547.82
2017,11,22,15,15,755.5,77.5,4.0,16.5,379.0,684.06,556.68
2017,11,22,15,30,819.0,62.0,3.9,16.0,361.0,690.18,563.2
2017,11,22,15,45,781.5,58.0,3.8,16.0,312.5,633.48,520.07
2017,11,22,16,0,744.0,54.0,3.7,16.0,264.0,576.69,475.45
2017,11,22,16,15,684.5,49.0,3.2,15.0,213.5,505.36,417.04
2017,11,22,16,30,625.0,44.0,2.7,14.0,163.0,436.52,358.14
2017,11,22,16,45,523.5,35.5,2.2,13.0,115.0,344.53,278.09
2017,11,22,17,0,422.0,27.0,1.7,12.0,67.0,260.45,195.44
2017,11,22,17,15,211.0,13.5,1.6,11.0,33.5,124.13,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,186.0,11.5,1.25,4.0,25.5,10.96,0.0
2017,11,23,7,30,372.0,23.0,1.4,5.0,51.0,20.01,9.11
2017,11,23,7,45,483.0,32.0,1.55,6.0,97.0,26.88,18.28
2017,11,23,8,0,594.0,41.0,1.7,7.0,143.0,70.66,35.8
2017,11,23,8,15,657.0,46.5,1.65,7.5,192.5,120.22,69.2
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,176.8,115.43
2017,11,23,8,45,754.0,57.0,1.55,9.0,289.5,232.75,165.39
2017,11,23,9,0,788.0,62.0,1.5,10.0,337.0,291.65,218.37
2017,11,23,9,15,814.5,65.5,1.4,10.5,381.5,349.08,269.86
2017,11,23,9,30,841.0,69.0,1.3,11.0,426.0,407.94,320.96
2017,11,23,9,45,859.5,71.0,1.2,12.0,465.0,462.77,366.47
2017,11,23,10,0,878.0,73.0,1.1,13.0,504.0,516.79,409.29
2017,11,23,10,15,891.0,75.0,1.1,13.5,536.0,567.71,449.37
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,617.45,487.2
2017,11,23,10,45,912.5,78.0,1.15,15.0,593.5,661.87,519.48
2017,11,23,11,0,921.0,79.0,1.2,16.0,619.0,704.23,549.31
2017,11,23,11,15,926.0,80.0,1.2,16.5,636.0,741.85,574.14
2017,11,23,11,30,931.0,81.0,1.2,17.0,653.0,776.76,596.46
2017,11,23,11,45,936.5,80.0,1.2,18.0,662.5,806.95,614.17
2017,11,23,12,0,942.0,79.0,1.2,19.0,672.0,834.07,629.65
2017,11,23,12,15,942.0,79.0,1.2,19.0,672.0,854.68,643.1
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,871.77,654.34
2017,11,23,12,45,939.5,78.0,1.2,19.5,664.0,882.02,659.92
2017,11,23,13,0,937.0,77.0,1.2,20.0,656.0,888.55,663.26
2017,11,23,13,15,931.0,76.5,1.2,20.0,639.5,888.99,664.0
2017,11,23,13,30,925.0,76.0,1.2,20.0,623.0,885.73,662.54
2017,11,23,13,45,917.0,74.5,1.2,20.5,599.0,875.92,655.67
2017,11,23,14,0,909.0,73.0,1.2,21.0,575.0,862.57,646.67
2017,11,23,14,15,896.0,71.5,1.15,21.0,543.5,841.63,633.25
2017,11,23,14,30,883.0,70.0,1.1,21.0,512.0,817.57,617.84
2017,11,23,14,45,864.5,68.0,1.05,21.0,474.0,785.54,597.0
2017,11,23,15,0,846.0,66.0,1.0,21.0,436.0,751.07,574.4
2017,11,23,15,15,820.0,63.5,0.85,20.5,392.5,714.54,549.85
2017,11,23,15,30,794.0,61.0,0.7,20.0,349.0,669.84,519.06
2017,11,23,15,45,757.0,57.0,0.6,20.0,302.0,614.43,479.57
2017,11,23,16,0,720.0,53.0,0.5,20.0,255.0,558.98,438.4
2017,11,23,16,15,662.0,48.0,0.5,19.0,206.0,489.67,386.69
2017,11,23,16,30,604.0,43.0,0.5,18.0,157.0,422.82,333.91
2017,11,23,16,45,504.0,35.0,0.5,17.5,110.5,333.27,259.99
2017,11,23,17,0,404.0,27.0,0.5,17.0,64.0,258.25,187.19
2017,11,23,17,15,202.0,13.5,0.65,16.0,32.0,119.86,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,10.48,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,19.1,7.64
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,25.51,16.73
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,66.77,32.87
2017,11,24,8,15,643.5,44.5,3.15,10.5,186.0,115.4,65.05
2017,11,24,8,30,707.0,50.0,3.0,11.0,235.0,171.1,110.09
2017,11,24,8,45,746.5,54.0,2.9,12.0,282.5,226.46,159.1
2017,11,24,9,0,786.0,58.0,2.8,13.0,330.0,285.38,211.93
2017,11,24,9,15,813.0,60.5,3.0,14.0,373.5,341.71,262.67
2017,11,24,9,30,840.0,63.0,3.2,15.0,417.0,399.72,313.57
2017,11,24,9,45,858.0,65.5,3.45,16.5,455.5,454.22,359.69
2017,11,24,10,0,876.0,68.0,3.7,18.0,494.0,508.59,404.03
2017,11,24,10,15,889.0,69.5,3.75,18.5,526.5,558.79,444.87
2017,11,24,10,30,902.0,71.0,3.8,19.0,559.0,607.82,483.61
2017,11,24,10,45,910.0,72.5,3.9,20.0,584.0,652.29,517.01
2017,11,24,11,0,918.0,74.0,4.0,21.0,609.0,694.69,547.92
2017,11,24,11,15,923.0,74.5,4.05,21.5,626.0,731.61,573.53
2017,11,24,11,30,928.0,75.0,4.1,22.0,643.0,765.83,596.67
2017,11,24,11,45,926.0,77.5,4.15,22.5,651.0,794.1,615.42
2017,11,24,12,0,924.0,80.0,4.2,23.0,659.0,819.04,631.77
2017,11,24,12,15,924.0,80.0,4.25,23.0,659.5,839.33,646.1
2017,11,24,12,30,924.0,80.0,4.3,23.0,660.0,856.17,658.14
2017,11,24,12,45,919.5,80.5,4.35,23.5,652.0,866.32,664.32
2017,11,24,13,0,915.0,81.0,4.4,24.0,644.0,872.84,668.14
2017,11,24,13,15,776.0,122.5,4.45,24.0,591.5,819.52,631.14
2017,11,24,13,30,637.0,164.0,4.5,24.0,539.0,751.17,583.44
2017,11,24,13,45,760.5,121.0,4.55,24.0,551.5,807.52,625.45
2017,11,24,14,0,884.0,78.0,4.6,24.0,564.0,846.13,653.95
2017,11,24,14,15,871.0,76.0,4.6,23.5,533.0,825.0,641.08
2017,11,24,14,30,858.0,74.0,4.6,23.0,502.0,800.83,626.35
2017,11,24,14,45,826.5,75.5,4.65,23.0,462.5,770.18,605.84
2017,11,24,15,0,795.0,77.0,4.7,23.0,423.0,730.66,578.59
2017,11,24,15,15,768.0,73.5,4.45,22.5,380.5,686.86,547.48
2017,11,24,15,30,741.0,70.0,4.2,22.0,338.0,641.68,515.05
2017,11,24,15,45,702.0,65.0,4.0,22.0,291.5,585.38,472.6
2017,11,24,16,0,663.0,60.0,3.8,22.0,245.0,533.63,431.33
2017,11,24,16,15,602.5,54.0,3.4,20.5,197.5,464.16,376.29
2017,11,24,16,30,542.0,48.0,3.0,19.0,150.0,397.75,321.16
2017,11,24,16,45,442.0,38.5,2.65,18.0,105.0,309.69,245.78
2017,11,24,17,0,342.0,29.0,2.3,17.0,60.0,230.17,168.37
2017,11,24,17,15,171.0,14.5,2.4,16.5,30.0,107.3,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,109.5,12.5,1.35,8.5,20.0,11.91,0.0
2017,11,25,7,30,219.0,25.0,1.5,9.0,40.0,20.46,7.73
2017,11,25,7,45,333.0,37.5,1.7,10.0,82.0,29.89,20.42
2017,11,25,8,0,447.0,50.0,1.9,11.0,124.0,66.73,37.23
2017,11,25,8,15,517.5,58.5,1.7,11.5,171.5,111.23,66.75
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,163.77,108.23
2017,11,25,8,45,637.5,72.5,1.35,13.0,266.0,216.35,153.16
2017,11,25,9,0,687.0,78.0,1.2,14.0,313.0,273.8,202.72
2017,11,25,9,15,718.5,82.5,1.1,15.0,357.0,328.66,250.05
2017,11,25,9,30,750.0,87.0,1.0,16.0,401.0,385.7,297.6
2017,11,25,9,45,773.5,89.5,0.95,17.0,439.5,439.48,341.13
2017,11,25,10,0,797.0,92.0,0.9,18.0,478.0,493.17,382.84
2017,11,25,10,15,812.5,94.5,0.9,18.5,510.5,542.88,421.06
2017,11,25,10,30,828.0,97.0,0.9,19.0,543.0,591.88,457.51
2017,11,25,10,45,838.5,99.0,0.9,20.0,568.0,636.25,488.58
2017,11,25,11,0,849.0,101.0,0.9,21.0,593.0,678.97,517.46
2017,11,25,11,15,855.5,102.0,1.0,21.5,610.0,715.94,543.71
2017,11,25,11,30,862.0,103.0,1.1,22.0,627.0,750.52,566.74
2017,11,25,11,45,887.0,94.5,1.25,22.5,641.0,781.38,587.62
2017,11,25,12,0,912.0,86.0,1.4,23.0,655.0,814.41,609.94
2017,11,25,12,15,912.0,86.0,1.5,23.5,655.5,834.57,622.96
2017,11,25,12,30,912.0,86.0,1.6,24.0,656.0,851.32,633.9
2017,11,25,12,45,907.5,86.0,1.7,24.5,648.0,860.87,640.15
2017,11,25,13,0,903.0,86.0,1.8,25.0,640.0,866.82,644.19
2017,11,25,13,15,897.0,85.5,1.85,25.0,624.0,867.33,645.51
2017,11,25,13,30,891.0,85.0,1.9,25.0,608.0,864.28,644.65
2017,11,25,13,45,880.0,84.0,2.0,25.5,583.5,852.9,637.58
2017,11,25,14,0,869.0,83.0,2.1,26.0,559.0,838.18,628.38
2017,11,25,14,15,855.5,81.0,2.1,26.0,528.0,823.93,619.96
2017,11,25,14,30,842.0,79.0,2.1,26.0,497.0,799.66,604.72
2017,11,25,14,45,821.0,77.0,2.15,26.0,459.5,766.55,583.73
2017,11,25,15,0,800.0,75.0,2.2,26.0,422.0,731.13,560.88
2017,11,25,15,15,772.5,72.0,2.05,25.5,379.5,687.57,531.62
2017,11,25,15,30,745.0,69.0,1.9,25.0,337.0,642.64,500.8
2017,11,25,15,45,703.5,64.5,1.75,24.5,290.5,585.19,459.96
2017,11,25,16,0,662.0,60.0,1.6,24.0,244.0,532.49,420.14
2017,11,25,16,15,600.5,54.0,1.55,22.5,196.5,462.56,367.23
2017,11,25,16,30,539.0,48.0,1.5,21.0,149.0,395.75,313.89
2017,11,25,16,45,435.0,38.5,1.45,20.0,104.0,305.8,239.07
2017,11,25,17,0,331.0,29.0,1.4,19.0,59.0,224.73,161.76
2017,11,25,17,15,165.5,14.5,1.5,18.5,29.5,104.65,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,123.5,11.5,1.9,9.5,19.5,10.96,0.0
2017,11,26,7,30,247.0,23.0,2.2,10.0,39.0,18.66,5.6
2017,11,26,7,45,363.0,34.5,2.5,10.5,81.5,27.23,17.97
2017,11,26,8,0,479.0,46.0,2.8,11.0,124.0,63.73,34.01
2017,11,26,8,15,548.0,53.5,2.65,11.5,171.0,108.85,63.52
2017,11,26,8,30,617.0,61.0,2.5,12.0,218.0,161.76,105.41
2017,11,26,8,45,662.0,66.0,2.4,13.0,264.5,214.3,150.93
2017,11,26,9,0,707.0,71.0,2.3,14.0,311.0,271.14,200.94
2017,11,26,9,15,737.5,75.0,2.15,15.0,354.5,327.08,250.06
2017,11,26,9,30,768.0,79.0,2.0,16.0,398.0,383.8,298.41
2017,11,26,9,45,789.0,82.0,1.9,17.0,436.5,436.99,342.53
2017,11,26,10,0,810.0,85.0,1.8,18.0,475.0,490.57,385.17
2017,11,26,10,15,825.5,87.0,1.65,19.0,507.0,540.24,422.92
2017,11,26,10,30,841.0,89.0,1.5,20.0,539.0,589.16,458.41
2017,11,26,10,45,851.0,91.0,1.4,21.0,564.0,633.64,489.42
2017,11,26,11,0,861.0,93.0,1.3,22.0,589.0,676.4,517.95
2017,11,26,11,15,867.5,94.0,1.3,22.0,606.5,713.69,544.5
2017,11,26,11,30,874.0,95.0,1.3,22.0,624.0,748.57,567.75
2017,11,26,11,45,873.0,97.0,1.35,22.5,632.5,776.3,585.41
2017,11,26,12,0,872.0,99.0,1.4,23.0,641.0,800.91,600.98
2017,11,26,12,15,872.5,99.0,1.45,23.0,642.0,821.25,614.9
2017,11,26,12,30,873.0,99.0,1.5,23.0,643.0,838.31,626.76
2017,11,26,12,45,870.0,99.0,1.55,23.5,635.5,849.13,633.37
2017,11,26,13,0,867.0,99.0,1.6,24.0,628.0,856.47,637.85
2017,11,26,13,15,861.0,98.0,1.6,24.0,612.5,856.64,638.39
2017,11,26,13,30,855.0,97.0,1.6,24.0,597.0,853.3,636.83
2017,11,26,13,45,846.0,95.0,1.6,24.0,573.5,842.82,630.66
2017,11,26,14,0,837.0,93.0,1.6,24.0,550.0,829.0,622.43
2017,11,26,14,15,823.5,91.0,1.55,24.0,520.0,808.25,609.07
2017,11,26,14,30,810.0,89.0,1.5,24.0,490.0,784.53,593.79
2017,11,26,14,45,771.0,91.5,1.45,24.0,450.5,742.97,566.15
2017,11,26,15,0,732.0,94.0,1.4,24.0,411.0,704.65,540.63
2017,11,26,15,15,703.0,89.5,1.3,23.5,369.0,660.11,510.83
2017,11,26,15,30,674.0,85.0,1.2,23.0,327.0,614.52,479.65
2017,11,26,15,45,635.0,78.5,1.15,22.5,282.0,558.9,439.73
2017,11,26,16,0,596.0,72.0,1.1,22.0,237.0,503.67,398.44
2017,11,26,16,15,533.5,64.0,1.05,21.0,190.0,432.99,344.15
2017,11,26,16,30,471.0,56.0,1.0,20.0,143.0,365.4,289.75
2017,11,26,16,45,375.0,43.5,1.0,19.0,99.5,279.12,218.25
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,201.18,144.31
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,76.0,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.5,12.0,1.6,10.0,18.0,11.44,0.0
2017,11,27,7,30,197.0,24.0,1.9,11.0,36.0,19.78,5.06
2017,11,27,7,45,309.0,37.5,2.2,12.0,77.0,30.24,20.34
2017,11,27,8,0,421.0,51.0,2.5,13.0,118.0,64.64,36.53
2017,11,27,8,15,492.5,60.0,2.65,13.5,164.5,107.79,64.58
2017,11,27,8,30,564.0,69.0,2.8,14.0,211.0,159.16,104.65
2017,11,27,8,45,612.0,75.5,2.95,15.0,257.5,210.72,148.67
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,267.05,197.69
2017,11,27,9,15,692.5,86.5,3.35,16.5,347.0,320.65,245.27
2017,11,27,9,30,725.0,91.0,3.6,17.0,390.0,376.58,294.05
2017,11,27,9,45,747.5,94.5,3.9,18.0,428.0,429.12,338.65
2017,11,27,10,0,770.0,98.0,4.2,19.0,466.0,482.29,382.49
2017,11,27,10,15,786.5,101.0,4.2,19.5,498.5,531.87,422.62
2017,11,27,10,30,803.0,104.0,4.2,20.0,531.0,580.83,461.15
2017,11,27,10,45,814.0,106.0,4.25,20.5,556.0,624.54,494.84
2017,11,27,11,0,825.0,108.0,4.3,21.0,581.0,666.72,526.6
2017,11,27,11,15,832.0,109.0,4.35,21.5,598.5,703.3,553.54
2017,11,27,11,30,839.0,110.0,4.4,22.0,616.0,737.61,577.77
2017,11,27,11,45,863.5,102.0,4.45,22.5,629.5,772.8,601.82
2017,11,27,12,0,888.0,94.0,4.5,23.0,643.0,800.83,620.58
2017,11,27,12,15,888.5,94.0,4.5,23.0,644.0,821.06,634.75
2017,11,27,12,30,889.0,94.0,4.5,23.0,645.0,838.02,646.73
2017,11,27,12,45,634.0,175.0,4.55,23.5,566.0,739.9,574.87
2017,11,27,13,0,379.0,256.0,4.6,24.0,487.0,607.3,472.17
2017,11,27,13,15,625.0,174.0,4.6,24.0,543.0,745.31,580.14
2017,11,27,13,30,871.0,92.0,4.6,24.0,599.0,859.49,662.24
2017,11,27,13,45,548.5,169.5,4.6,24.0,484.5,674.25,527.52
2017,11,27,14,0,226.0,247.0,4.6,24.0,370.0,466.56,366.18
2017,11,27,14,15,525.0,166.0,4.55,24.0,431.0,645.75,509.42
2017,11,27,14,30,824.0,85.0,4.5,24.0,492.0,790.09,616.87
2017,11,27,14,45,804.5,82.5,4.45,24.0,455.0,758.1,593.86
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,723.77,570.07
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,680.16,539.73
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,635.19,507.77
2017,11,27,15,45,690.5,68.0,3.85,23.0,288.0,583.65,469.01
2017,11,27,16,0,651.0,63.0,3.7,23.0,242.0,528.32,425.07
2017,11,27,16,15,589.5,56.5,3.25,21.5,194.5,458.33,369.7
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,391.38,314.25
2017,11,27,16,45,429.0,39.5,2.4,19.0,103.0,303.53,239.3
2017,11,27,17,0,330.0,29.0,2.0,18.0,59.0,224.15,161.24
2017,11,27,17,15,165.0,14.5,2.0,17.5,29.5,86.23,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.5,11.0,2.5,10.5,18.0,10.48,0.0
2017,11,28,7,30,239.0,22.0,2.8,11.0,36.0,17.97,2.78
2017,11,28,7,45,365.5,33.0,3.15,12.0,78.5,26.12,16.7
2017,11,28,8,0,492.0,44.0,3.5,13.0,121.0,60.53,31.36
2017,11,28,8,15,563.5,51.0,3.7,13.5,168.5,105.86,60.02
2017,11,28,8,30,635.0,58.0,3.9,14.0,216.0,159.24,101.68
2017,11,28,8,45,685.0,62.0,4.15,15.0,263.5,214.11,148.88
2017,11,28,9,0,735.0,66.0,4.4,16.0,311.0,272.12,200.07
2017,11,28,9,15,765.0,69.5,4.7,17.0,354.5,327.45,249.64
2017,11,28,9,30,795.0,73.0,5.0,18.0,398.0,384.69,299.88
2017,11,28,9,45,536.5,137.0,5.3,19.0,365.5,374.53,296.99
2017,11,28,10,0,278.0,201.0,5.6,20.0,333.0,336.18,267.85
2017,11,28,10,15,276.0,217.5,5.6,20.5,356.0,367.0,292.53
2017,11,28,10,30,274.0,234.0,5.6,21.0,379.0,397.24,316.08
2017,11,28,10,45,312.0,238.0,5.7,21.5,410.5,438.76,348.71
2017,11,28,11,0,350.0,242.0,5.8,22.0,442.0,482.38,382.62
2017,11,28,11,15,628.5,162.5,5.8,22.5,535.0,619.06,491.27
2017,11,28,11,30,907.0,83.0,5.8,23.0,628.0,751.35,592.17
2017,11,28,11,45,905.5,85.5,5.8,23.5,636.5,779.65,610.82
2017,11,28,12,0,904.0,88.0,5.8,24.0,645.0,804.72,627.51
2017,11,28,12,15,904.5,88.0,5.7,24.0,646.0,825.28,641.74
2017,11,28,12,30,905.0,88.0,5.6,24.0,647.0,842.5,653.63
2017,11,28,12,45,900.0,88.5,5.55,24.5,639.0,852.35,659.25
2017,11,28,13,0,895.0,89.0,5.5,25.0,631.0,858.64,662.48
2017,11,28,13,15,889.0,88.0,5.4,25.0,615.5,858.8,662.55
2017,11,28,13,30,883.0,87.0,5.3,25.0,600.0,855.43,660.3
2017,11,28,13,45,871.0,86.5,5.2,25.0,576.0,851.06,657.5
2017,11,28,14,0,859.0,86.0,5.1,25.0,552.0,836.54,647.59
2017,11,28,14,15,845.0,84.0,5.0,25.0,521.5,815.33,633.04
2017,11,28,14,30,831.0,82.0,4.9,25.0,491.0,791.12,616.41
2017,11,28,14,45,803.5,81.5,4.8,25.0,453.0,755.19,591.25
2017,11,28,15,0,776.0,81.0,4.7,25.0,415.0,717.19,564.44
2017,11,28,15,15,747.5,77.5,4.4,24.5,372.5,673.15,533.08
2017,11,28,15,30,719.0,74.0,4.1,24.0,330.0,632.12,503.83
2017,11,28,15,45,675.0,69.5,3.8,24.0,284.0,574.44,459.94
2017,11,28,16,0,631.0,65.0,3.5,24.0,238.0,517.4,414.48
2017,11,28,16,15,567.5,58.0,3.0,22.5,191.0,446.37,358.4
2017,11,28,16,30,504.0,51.0,2.5,21.0,144.0,378.56,302.46
2017,11,28,16,45,398.0,40.5,2.05,20.0,100.0,288.06,225.83
2017,11,28,17,0,292.0,30.0,1.6,19.0,56.0,206.56,147.16
2017,11,28,17,15,146.0,15.0,1.55,18.5,28.0,78.36,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
