Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,13,45,946.0,66.5,5.05,17.0,584.5,870.8,692.69
2017,12,9,14,0,939.0,65.0,5.0,17.0,562.0,859.71,685.29
2017,12,9,14,15,927.0,63.5,4.85,17.0,532.5,841.03,671.83
2017,12,9,14,30,915.0,62.0,4.7,17.0,503.0,819.07,656.06
2017,12,9,14,45,892.5,62.0,4.6,17.0,466.0,787.72,633.63
2017,12,9,15,0,870.0,62.0,4.5,17.0,429.0,753.97,609.31
2017,12,9,15,15,845.5,59.5,4.1,16.5,387.0,713.41,579.39
2017,12,9,15,30,821.0,57.0,3.7,16.0,345.0,677.23,552.8
2017,12,9,15,45,784.5,53.5,3.35,15.5,299.0,623.77,512.28
2017,12,9,16,0,748.0,50.0,3.0,15.0,253.0,570.03,469.78
2017,12,9,16,15,690.5,45.5,2.65,13.5,204.5,502.23,414.97
2017,12,9,16,30,633.0,41.0,2.3,12.0,156.0,436.57,359.16
2017,12,9,16,45,533.5,33.5,1.95,11.0,110.0,347.82,281.26
2017,12,9,17,0,434.0,26.0,1.6,10.0,64.0,266.22,196.53
2017,12,9,17,15,217.0,13.0,1.6,9.5,32.0,108.62,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,10,7,15,132.5,6.5,1.45,2.0,10.0,0.0,0.0
2017,12,10,7,30,265.0,13.0,1.5,3.0,20.0,12.39,0.0
2017,12,10,7,45,419.0,22.5,1.55,4.0,62.0,19.36,9.24
2017,12,10,8,0,573.0,32.0,1.6,5.0,104.0,40.43,19.81
2017,12,10,8,15,651.0,38.0,1.85,6.0,153.5,87.61,44.4
2017,12,10,8,30,729.0,44.0,2.1,7.0,203.0,143.58,85.68
2017,12,10,8,45,775.0,48.0,2.35,8.0,252.0,199.69,134.09
2017,12,10,9,0,821.0,52.0,2.6,9.0,301.0,260.12,188.62
2017,12,10,9,15,851.0,55.0,2.45,10.0,346.5,319.18,242.52
2017,12,10,9,30,881.0,58.0,2.3,11.0,392.0,379.12,295.96
2017,12,10,9,45,902.0,60.0,2.15,12.0,432.5,435.78,345.11
2017,12,10,10,0,923.0,62.0,2.0,13.0,473.0,492.61,392.35
2017,12,10,10,15,937.5,64.0,1.95,13.5,507.5,546.03,436.12
2017,12,10,10,30,952.0,66.0,1.9,14.0,542.0,598.42,477.51
2017,12,10,10,45,962.5,66.5,1.9,15.0,569.5,645.5,512.88
2017,12,10,11,0,973.0,67.0,1.9,16.0,597.0,690.65,545.61
2017,12,10,11,15,979.0,68.0,1.9,16.5,616.5,731.2,574.83
2017,12,10,11,30,985.0,69.0,1.9,17.0,636.0,769.04,599.83
2017,12,10,11,45,985.5,71.0,1.9,17.5,646.5,801.15,620.54
2017,12,10,12,0,986.0,73.0,1.9,18.0,657.0,829.92,638.82
2017,12,10,12,15,987.0,73.0,1.9,18.0,659.5,853.35,654.58
2017,12,10,12,30,988.0,73.0,1.9,18.0,662.0,873.23,668.01
2017,12,10,12,45,987.0,72.0,1.9,18.5,656.5,886.68,675.89
2017,12,10,13,0,986.0,71.0,1.9,19.0,651.0,896.36,681.38
2017,12,10,13,15,981.0,70.5,1.9,19.0,636.5,899.54,683.92
2017,12,10,13,30,976.0,70.0,1.9,19.0,622.0,898.88,684.09
2017,12,10,13,45,969.0,69.0,1.9,19.0,599.5,892.17,680.35
2017,12,10,14,0,962.0,68.0,1.9,19.0,577.0,881.76,674.27
2017,12,10,14,15,831.0,86.5,1.85,19.0,509.5,797.48,616.5
2017,12,10,14,30,700.0,105.0,1.8,19.0,442.0,709.5,555.5
2017,12,10,14,45,639.0,111.0,1.8,19.0,401.0,658.62,520.51
2017,12,10,15,0,578.0,117.0,1.8,19.0,360.0,606.82,483.23
2017,12,10,15,15,711.5,88.0,1.55,18.5,357.5,659.49,523.52
2017,12,10,15,30,845.0,59.0,1.3,18.0,355.0,697.06,550.16
2017,12,10,15,45,808.5,55.5,1.05,17.5,308.0,642.94,509.54
2017,12,10,16,0,772.0,52.0,0.8,17.0,261.0,588.43,467.73
2017,12,10,16,15,714.5,47.0,0.75,16.0,211.5,519.13,414.69
2017,12,10,16,30,657.0,42.0,0.7,15.0,162.0,451.87,360.34
2017,12,10,16,45,557.0,34.5,0.7,14.5,114.5,361.73,284.7
2017,12,10,17,0,457.0,27.0,0.7,14.0,67.0,278.45,201.32
2017,12,10,17,15,228.5,13.5,0.8,13.5,33.5,129.63,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.9,5.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,3.1,6.0,16.0,15.25,0.0
2017,12,11,7,45,191.5,27.5,3.3,7.0,51.0,21.63,10.34
2017,12,11,8,0,383.0,39.0,3.5,8.0,86.0,39.96,22.55
2017,12,11,8,15,461.5,47.0,3.45,8.5,128.5,78.09,43.47
2017,12,11,8,30,540.0,55.0,3.4,9.0,171.0,125.17,77.93
2017,12,11,8,45,590.0,59.5,3.4,9.5,213.5,172.03,117.73
2017,12,11,9,0,640.0,64.0,3.4,10.0,256.0,223.87,163.97
2017,12,11,9,15,631.0,77.5,3.2,10.5,290.5,271.32,208.66
2017,12,11,9,30,622.0,91.0,3.0,11.0,325.0,317.0,250.73
2017,12,11,9,45,758.5,80.5,2.9,12.0,396.0,396.53,316.75
2017,12,11,10,0,895.0,70.0,2.8,13.0,467.0,486.25,389.66
2017,12,11,10,15,828.0,82.5,2.6,14.0,471.0,509.59,409.36
2017,12,11,10,30,761.0,95.0,2.4,15.0,475.0,524.19,420.94
2017,12,11,10,45,624.5,144.5,2.25,16.5,467.0,529.21,422.12
2017,12,11,11,0,488.0,194.0,2.1,18.0,459.0,517.51,409.51
2017,12,11,11,15,448.5,212.0,2.15,19.0,462.0,530.14,417.56
2017,12,11,11,30,409.0,230.0,2.2,20.0,465.0,530.76,416.28
2017,12,11,11,45,447.5,224.5,2.25,21.0,485.5,576.32,449.3
2017,12,11,12,0,486.0,219.0,2.3,22.0,506.0,614.11,476.0
2017,12,11,12,15,568.5,191.0,2.4,22.0,528.5,661.58,512.74
2017,12,11,12,30,651.0,163.0,2.5,22.0,551.0,714.45,552.92
2017,12,11,12,45,810.0,120.5,2.7,22.5,599.0,803.9,616.81
2017,12,11,13,0,969.0,78.0,2.9,23.0,647.0,889.69,675.99
2017,12,11,13,15,743.0,136.5,2.95,23.0,567.0,789.19,606.1
2017,12,11,13,30,517.0,195.0,3.0,23.0,487.0,666.59,517.22
2017,12,11,13,45,492.0,193.5,3.1,23.0,463.0,646.05,503.73
2017,12,11,14,0,467.0,192.0,3.2,23.0,439.0,623.6,488.03
2017,12,11,14,15,428.5,188.5,3.1,22.5,406.0,586.26,461.3
2017,12,11,14,30,390.0,185.0,3.0,22.0,373.0,535.02,424.17
2017,12,11,14,45,329.5,179.5,2.95,22.0,330.0,477.2,380.15
2017,12,11,15,0,269.0,174.0,2.9,22.0,287.0,420.54,336.29
2017,12,11,15,15,265.5,157.0,2.55,21.0,259.0,393.47,316.87
2017,12,11,15,30,262.0,140.0,2.2,20.0,231.0,365.51,296.13
2017,12,11,15,45,254.0,121.5,1.85,19.0,200.5,331.66,270.06
2017,12,11,16,0,246.0,103.0,1.5,18.0,170.0,297.31,242.77
2017,12,11,16,15,226.5,85.5,1.5,16.5,138.0,256.91,210.32
2017,12,11,16,30,207.0,68.0,1.5,15.0,106.0,217.23,177.0
2017,12,11,16,45,172.0,49.5,1.55,14.0,75.0,168.51,134.36
2017,12,11,17,0,137.0,31.0,1.6,13.0,44.0,132.92,96.46
2017,12,11,17,15,68.5,15.5,1.6,12.5,22.0,55.72,0.0
2017,12,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,117.5,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,235.0,11.0,3.4,6.0,17.0,10.48,0.0
2017,12,12,7,45,390.0,21.0,3.7,6.5,57.0,18.0,7.26
2017,12,12,8,0,545.0,31.0,4.0,7.0,97.0,36.46,18.08
2017,12,12,8,15,625.0,37.5,4.25,7.5,145.5,82.28,41.15
2017,12,12,8,30,705.0,44.0,4.5,8.0,194.0,137.15,81.09
2017,12,12,8,45,753.5,48.0,4.8,9.0,242.5,192.18,128.29
2017,12,12,9,0,802.0,52.0,5.1,10.0,291.0,251.84,182.22
2017,12,12,9,15,833.0,55.0,5.15,10.0,336.0,309.47,236.45
2017,12,12,9,30,864.0,58.0,5.2,10.0,381.0,369.34,292.21
2017,12,12,9,45,887.0,59.5,5.3,10.5,422.0,425.4,343.49
2017,12,12,10,0,910.0,61.0,5.4,11.0,463.0,481.86,393.76
2017,12,12,10,15,924.5,62.5,5.3,11.5,497.0,534.16,438.93
2017,12,12,10,30,939.0,64.0,5.2,12.0,531.0,585.46,481.84
2017,12,12,10,45,951.5,64.5,5.1,12.5,558.5,633.24,520.66
2017,12,12,11,0,964.0,65.0,5.0,13.0,586.0,679.29,556.97
2017,12,12,11,15,971.0,66.0,4.9,13.0,606.0,720.28,589.44
2017,12,12,11,30,978.0,67.0,4.8,13.0,626.0,758.68,617.44
2017,12,12,11,45,969.0,73.0,4.75,13.5,636.0,788.38,637.72
2017,12,12,12,0,960.0,79.0,4.7,14.0,646.0,814.35,655.11
2017,12,12,12,15,961.5,79.0,4.6,14.0,649.5,837.85,671.58
2017,12,12,12,30,963.0,79.0,4.5,14.0,653.0,857.92,685.51
2017,12,12,12,45,964.5,78.0,4.45,14.5,648.0,873.31,695.11
2017,12,12,13,0,966.0,77.0,4.4,15.0,643.0,885.08,702.18
2017,12,12,13,15,961.5,76.5,4.35,15.0,629.0,888.83,704.92
2017,12,12,13,30,957.0,76.0,4.3,15.0,615.0,888.83,705.17
2017,12,12,13,45,951.5,74.0,4.25,15.5,593.5,882.48,699.73
2017,12,12,14,0,946.0,72.0,4.2,16.0,572.0,872.46,691.94
2017,12,12,14,15,934.0,71.0,4.1,15.5,542.5,854.8,681.1
2017,12,12,14,30,922.0,70.0,4.0,15.0,513.0,833.86,667.91
2017,12,12,14,45,889.5,72.0,3.9,15.0,474.0,804.12,646.96
2017,12,12,15,0,857.0,74.0,3.8,15.0,435.0,765.38,619.2
2017,12,12,15,15,830.5,71.0,3.5,14.5,392.5,723.1,588.73
2017,12,12,15,30,804.0,68.0,3.2,14.0,350.0,679.1,556.37
2017,12,12,15,45,766.5,63.5,2.9,14.0,303.5,624.34,513.94
2017,12,12,16,0,729.0,59.0,2.6,14.0,257.0,569.25,469.18
2017,12,12,16,15,668.5,53.0,2.25,12.5,208.0,498.32,411.98
2017,12,12,16,30,608.0,47.0,1.9,11.0,159.0,435.62,358.51
2017,12,12,16,45,504.0,38.5,1.6,10.0,112.5,344.72,279.25
2017,12,12,17,0,400.0,30.0,1.3,9.0,66.0,261.86,195.55
2017,12,12,17,15,200.0,15.0,1.3,8.5,33.0,122.44,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,6.67,0.0
2017,12,13,7,45,5.0,24.0,1.95,4.5,24.5,21.84,9.58
2017,12,13,8,0,10.0,41.0,2.1,5.0,42.0,37.0,25.64
2017,12,13,8,15,20.5,60.0,2.3,5.5,64.0,55.37,41.65
2017,12,13,8,30,31.0,79.0,2.5,6.0,86.0,75.93,59.34
2017,12,13,8,45,39.0,97.5,2.75,7.0,108.0,97.06,77.48
2017,12,13,9,0,47.0,116.0,3.0,8.0,130.0,119.3,96.43
2017,12,13,9,15,82.5,137.0,3.0,8.0,166.0,153.16,124.81
2017,12,13,9,30,118.0,158.0,3.0,8.0,202.0,193.43,158.81
2017,12,13,9,45,106.5,174.5,3.0,8.5,217.5,212.49,175.14
2017,12,13,10,0,95.0,191.0,3.0,9.0,233.0,226.71,187.01
2017,12,13,10,15,230.5,194.5,3.15,9.5,306.0,312.45,258.08
2017,12,13,10,30,366.0,198.0,3.3,10.0,379.0,402.27,331.79
2017,12,13,10,45,425.5,195.5,3.45,11.0,417.0,458.49,376.63
2017,12,13,11,0,485.0,193.0,3.6,12.0,455.0,512.77,419.45
2017,12,13,11,15,481.5,202.5,3.7,12.0,470.0,540.6,441.63
2017,12,13,11,30,478.0,212.0,3.8,12.0,485.0,566.77,462.35
2017,12,13,11,45,590.0,178.0,3.9,12.5,521.5,628.85,512.24
2017,12,13,12,0,702.0,144.0,4.0,13.0,558.0,698.97,567.3
2017,12,13,12,15,821.5,114.0,4.0,13.0,600.5,773.09,623.32
2017,12,13,12,30,941.0,84.0,4.0,13.0,643.0,845.17,676.16
2017,12,13,12,45,686.5,157.5,4.0,13.5,563.5,747.57,602.22
2017,12,13,13,0,432.0,231.0,4.0,14.0,484.0,625.53,504.37
2017,12,13,13,15,447.0,221.5,3.95,14.0,478.0,633.32,511.82
2017,12,13,13,30,462.0,212.0,3.9,14.0,472.0,639.23,517.19
2017,12,13,13,45,439.5,208.0,3.9,14.0,448.5,618.24,501.44
2017,12,13,14,0,417.0,204.0,3.9,14.0,425.0,595.47,484.4
2017,12,13,14,15,412.5,194.5,3.9,14.0,403.0,579.66,473.15
2017,12,13,14,30,408.0,185.0,3.9,14.0,381.0,562.12,460.46
2017,12,13,14,45,438.0,163.0,3.9,14.0,359.5,555.66,457.3
2017,12,13,15,0,468.0,141.0,3.9,14.0,338.0,545.88,451.37
2017,12,13,15,15,453.5,130.0,3.55,13.5,305.5,512.79,425.88
2017,12,13,15,30,439.0,119.0,3.2,13.0,273.0,478.7,399.19
2017,12,13,15,45,423.5,104.5,2.85,12.5,237.0,438.84,367.27
2017,12,13,16,0,408.0,90.0,2.5,12.0,201.0,398.43,333.95
2017,12,13,16,15,372.0,76.5,2.35,11.0,163.0,346.38,290.55
2017,12,13,16,30,336.0,63.0,2.2,10.0,125.0,296.04,246.85
2017,12,13,16,45,280.5,47.0,2.05,9.5,88.5,233.99,191.16
2017,12,13,17,0,225.0,31.0,1.9,9.0,52.0,176.28,132.26
2017,12,13,17,15,112.5,15.5,1.95,8.5,26.0,82.25,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,2.4,4.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,2.7,5.0,8.0,7.63,0.0
2017,12,14,7,45,77.0,25.5,3.05,6.0,34.5,21.09,8.33
2017,12,14,8,0,154.0,43.0,3.4,7.0,61.0,37.68,24.51
2017,12,14,8,15,195.0,61.5,3.3,7.5,95.0,68.0,45.58
2017,12,14,8,30,236.0,80.0,3.2,8.0,129.0,103.34,73.16
2017,12,14,8,45,279.5,92.5,3.15,8.5,164.5,138.54,102.33
2017,12,14,9,0,323.0,105.0,3.1,9.0,200.0,179.84,137.85
2017,12,14,9,15,427.0,106.0,3.15,10.0,252.0,231.96,181.06
2017,12,14,9,30,531.0,107.0,3.2,11.0,304.0,296.68,235.37
2017,12,14,9,45,525.5,122.5,3.25,12.0,335.0,336.83,270.77
2017,12,14,10,0,520.0,138.0,3.3,13.0,366.0,377.9,305.68
2017,12,14,10,15,661.5,117.5,3.4,13.5,430.0,457.78,371.15
2017,12,14,10,30,803.0,97.0,3.5,14.0,494.0,544.62,441.24
2017,12,14,10,45,816.0,99.0,3.65,15.0,520.5,589.64,476.44
2017,12,14,11,0,829.0,101.0,3.8,16.0,547.0,633.4,509.9
2017,12,14,11,15,590.0,171.5,3.85,16.0,495.0,579.14,466.19
2017,12,14,11,30,351.0,242.0,3.9,16.0,443.0,501.39,403.1
2017,12,14,11,45,229.5,258.5,4.0,16.5,390.5,435.4,349.7
2017,12,14,12,0,108.0,275.0,4.1,17.0,338.0,361.26,288.68
2017,12,14,12,15,158.0,277.0,4.1,17.0,370.5,416.19,333.11
2017,12,14,12,30,208.0,279.0,4.1,17.0,403.0,463.24,370.77
2017,12,14,12,45,216.5,276.0,4.2,17.0,404.0,472.32,378.25
2017,12,14,13,0,225.0,273.0,4.3,17.0,405.0,480.84,385.56
2017,12,14,13,15,295.0,254.0,4.35,17.0,423.0,533.08,428.07
2017,12,14,13,30,365.0,235.0,4.4,17.0,441.0,572.69,460.74
2017,12,14,13,45,323.0,233.5,4.45,17.0,410.5,538.84,434.39
2017,12,14,14,0,281.0,232.0,4.5,17.0,380.0,504.03,407.36
2017,12,14,14,15,261.5,221.0,4.45,17.0,353.5,475.64,385.62
2017,12,14,14,30,242.0,210.0,4.4,17.0,327.0,446.57,363.16
2017,12,14,14,45,254.0,192.5,4.35,17.0,307.0,433.79,354.28
2017,12,14,15,0,266.0,175.0,4.3,17.0,287.0,419.45,343.98
2017,12,14,15,15,253.0,160.5,4.0,16.5,259.0,388.69,320.1
2017,12,14,15,30,240.0,146.0,3.7,16.0,231.0,357.69,295.75
2017,12,14,15,45,227.0,127.5,3.4,15.5,199.5,321.31,266.57
2017,12,14,16,0,214.0,109.0,3.1,15.0,168.0,284.87,236.62
2017,12,14,16,15,192.5,90.0,2.95,14.0,135.5,242.55,201.29
2017,12,14,16,30,171.0,71.0,2.8,13.0,103.0,201.08,165.51
2017,12,14,16,45,133.0,52.0,2.65,12.5,72.0,151.66,121.61
2017,12,14,17,0,95.0,33.0,2.5,12.0,41.0,104.4,76.11
2017,12,14,17,15,47.5,16.5,2.7,11.5,20.5,48.34,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,21.5,20.0,3.35,5.5,22.5,17.67,5.49
2017,12,15,8,0,43.0,40.0,3.5,6.0,45.0,34.83,23.3
2017,12,15,8,15,59.5,60.5,3.6,6.5,70.5,57.75,42.03
2017,12,15,8,30,76.0,81.0,3.7,7.0,96.0,83.14,63.26
2017,12,15,8,45,90.0,99.5,3.85,7.5,122.5,108.54,85.04
2017,12,15,9,0,104.0,118.0,4.0,8.0,149.0,135.69,108.5
2017,12,15,9,15,142.0,136.5,4.15,8.5,185.0,171.6,138.79
2017,12,15,9,30,180.0,155.0,4.3,9.0,221.0,211.65,172.75
2017,12,15,9,45,259.0,163.5,4.45,9.5,270.0,265.5,217.85
2017,12,15,10,0,338.0,172.0,4.6,10.0,319.0,324.29,267.18
2017,12,15,10,15,590.5,128.5,4.55,10.5,409.5,432.25,356.63
2017,12,15,10,30,843.0,85.0,4.5,11.0,500.0,552.31,455.0
2017,12,15,10,45,600.0,153.5,4.45,11.5,457.0,519.15,427.14
2017,12,15,11,0,357.0,222.0,4.4,12.0,414.0,454.28,372.78
2017,12,15,11,15,322.5,237.5,4.3,12.0,415.5,463.2,379.68
2017,12,15,11,30,288.0,253.0,4.2,12.0,417.0,469.05,383.56
2017,12,15,11,45,379.5,238.0,4.1,12.5,458.0,530.02,432.51
2017,12,15,12,0,471.0,223.0,4.0,13.0,499.0,604.22,490.5
2017,12,15,12,15,509.0,210.0,3.85,13.0,510.0,633.26,513.21
2017,12,15,12,30,547.0,197.0,3.7,13.0,521.0,661.51,535.41
2017,12,15,12,45,720.0,145.0,3.55,13.5,567.5,759.41,610.52
2017,12,15,13,0,893.0,93.0,3.4,14.0,614.0,847.96,673.18
2017,12,15,13,15,888.0,92.0,3.2,14.0,601.0,850.93,673.88
2017,12,15,13,30,883.0,91.0,3.0,14.0,588.0,850.37,672.79
2017,12,15,13,45,875.0,89.5,2.9,14.0,567.0,843.24,667.77
2017,12,15,14,0,867.0,88.0,2.8,14.0,546.0,832.69,660.46
2017,12,15,14,15,854.0,86.0,2.65,14.0,517.0,814.14,647.16
2017,12,15,14,30,841.0,84.0,2.5,14.0,488.0,792.51,631.73
2017,12,15,14,45,824.5,81.0,2.35,14.0,453.5,764.0,611.29
2017,12,15,15,0,808.0,78.0,2.2,14.0,419.0,732.91,588.89
2017,12,15,15,15,781.5,74.5,1.95,13.5,378.0,691.42,558.87
2017,12,15,15,30,755.0,71.0,1.7,13.0,337.0,648.33,527.15
2017,12,15,15,45,718.5,66.0,1.45,13.0,292.5,595.33,486.19
2017,12,15,16,0,682.0,61.0,1.2,13.0,248.0,546.84,446.43
2017,12,15,16,15,623.0,54.5,1.05,12.0,201.0,478.53,391.85
2017,12,15,16,30,564.0,48.0,0.9,11.0,154.0,412.8,336.94
2017,12,15,16,45,470.0,38.5,0.8,10.5,109.0,327.79,263.74
2017,12,15,17,0,376.0,29.0,0.7,10.0,64.0,250.26,187.62
2017,12,15,17,15,188.0,14.5,0.6,10.0,32.0,117.85,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,7.5,1.3,6.5,7.5,6.94,0.0
2017,12,16,8,0,0.0,15.0,1.4,7.0,15.0,13.9,6.55
2017,12,16,8,15,0.0,23.5,1.45,7.5,23.5,21.79,13.2
2017,12,16,8,30,0.0,32.0,1.5,8.0,32.0,29.7,20.28
2017,12,16,8,45,0.0,40.5,1.6,8.5,40.5,37.61,27.28
2017,12,16,9,0,0.0,49.0,1.7,9.0,49.0,45.53,34.17
2017,12,16,9,15,0.0,47.5,1.9,9.5,47.5,44.13,32.86
2017,12,16,9,30,0.0,46.0,2.1,10.0,46.0,42.73,31.53
2017,12,16,9,45,0.0,69.5,2.35,10.5,69.5,64.66,50.25
2017,12,16,10,0,0.0,93.0,2.6,11.0,93.0,86.73,68.82
2017,12,16,10,15,0.0,120.0,2.75,10.5,120.0,112.38,90.5
2017,12,16,10,30,0.0,147.0,2.9,10.0,147.0,138.39,112.36
2017,12,16,10,45,0.0,118.0,3.05,10.0,118.0,110.58,88.75
2017,12,16,11,0,0.0,89.0,3.2,10.0,89.0,82.93,65.28
2017,12,16,11,15,0.0,81.5,3.2,9.5,81.5,75.91,59.39
2017,12,16,11,30,0.0,74.0,3.2,9.0,74.0,68.91,53.48
2017,12,16,11,45,0.0,49.5,3.2,9.0,49.5,46.05,33.93
2017,12,16,12,0,0.0,25.0,3.2,9.0,25.0,23.24,14.36
2017,12,16,12,15,0.0,25.0,3.2,9.0,25.0,23.24,14.36
2017,12,16,12,30,0.0,25.0,3.2,9.0,25.0,23.24,14.36
2017,12,16,12,45,0.0,34.5,3.2,9.0,34.5,32.08,21.96
2017,12,16,13,0,0.0,44.0,3.2,9.0,44.0,40.93,29.55
2017,12,16,13,15,0.0,28.0,3.05,9.0,28.0,26.03,16.78
2017,12,16,13,30,0.0,12.0,2.9,9.0,12.0,11.14,3.97
2017,12,16,13,45,0.0,39.0,2.8,9.0,39.0,36.26,25.65
2017,12,16,14,0,0.0,66.0,2.7,9.0,66.0,61.42,47.29
2017,12,16,14,15,0.0,39.0,2.6,8.5,39.0,36.25,25.77
2017,12,16,14,30,0.0,12.0,2.5,8.0,12.0,11.14,4.06
2017,12,16,14,45,0.0,66.0,2.4,8.0,66.0,61.4,47.77
2017,12,16,15,0,0.0,120.0,2.3,8.0,120.0,116.35,95.06
2017,12,16,15,15,0.0,108.0,2.15,8.0,108.0,104.58,85.09
2017,12,16,15,30,0.0,96.0,2.0,8.0,96.0,92.83,75.16
2017,12,16,15,45,0.0,83.0,1.95,8.0,83.0,79.98,64.18
2017,12,16,16,0,0.0,70.0,1.9,8.0,70.0,67.12,53.03
2017,12,16,16,15,0.0,56.0,1.75,7.5,56.0,53.09,40.8
2017,12,16,16,30,0.0,42.0,1.6,7.0,42.0,39.03,28.36
2017,12,16,16,45,0.0,29.5,1.5,7.0,29.5,27.39,17.85
2017,12,16,17,0,0.0,17.0,1.4,7.0,17.0,15.76,7.05
2017,12,16,17,15,0.0,8.5,1.4,7.0,8.5,7.87,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,1.0,0.6,4.5,1.0,0.92,0.0
2017,12,17,8,0,0.0,2.0,0.6,5.0,2.0,1.85,0.0
2017,12,17,8,15,0.0,3.0,0.65,5.0,3.0,2.77,0.0
2017,12,17,8,30,0.0,4.0,0.7,5.0,4.0,3.7,0.0
2017,12,17,8,45,0.0,5.0,0.8,5.0,5.0,4.63,0.0
2017,12,17,9,0,0.0,6.0,0.9,5.0,6.0,5.56,0.0
2017,12,17,9,15,0.0,7.5,1.0,5.5,7.5,6.95,0.53
2017,12,17,9,30,0.0,9.0,1.1,6.0,9.0,8.34,1.75
2017,12,17,9,45,0.0,48.0,1.2,6.5,48.0,44.6,33.62
2017,12,17,10,0,0.0,87.0,1.3,7.0,87.0,81.07,65.03
2017,12,17,10,15,3.5,128.0,1.3,7.5,129.5,121.74,99.4
2017,12,17,10,30,7.0,169.0,1.3,8.0,172.0,163.47,133.99
2017,12,17,10,45,8.5,178.5,1.3,9.0,182.5,174.15,142.03
2017,12,17,11,0,10.0,188.0,1.3,10.0,193.0,185.02,150.23
2017,12,17,11,15,43.0,221.5,1.25,10.5,246.0,247.59,201.26
2017,12,17,11,30,76.0,255.0,1.2,11.0,299.0,308.21,249.39
2017,12,17,11,45,180.0,260.0,1.15,12.0,365.0,400.54,322.37
2017,12,17,12,0,284.0,265.0,1.1,13.0,431.0,499.84,397.77
2017,12,17,12,15,361.5,249.0,1.1,13.5,462.0,550.95,436.21
2017,12,17,12,30,439.0,233.0,1.1,14.0,493.0,614.18,483.06
2017,12,17,12,45,405.0,239.5,1.1,14.5,478.0,592.91,465.88
2017,12,17,13,0,371.0,246.0,1.1,15.0,463.0,579.95,455.35
2017,12,17,13,15,365.0,243.5,1.1,15.0,453.0,577.74,454.2
2017,12,17,13,30,359.0,241.0,1.1,15.0,443.0,574.05,451.91
2017,12,17,13,45,334.0,234.0,1.15,15.5,416.5,548.01,432.5
2017,12,17,14,0,309.0,227.0,1.2,16.0,390.0,520.71,412.22
2017,12,17,14,15,223.5,222.0,1.3,15.5,337.0,432.74,346.27
2017,12,17,14,30,138.0,217.0,1.4,15.0,284.0,358.83,289.05
2017,12,17,14,45,91.5,195.0,1.5,15.0,238.0,283.88,230.07
2017,12,17,15,0,45.0,173.0,1.6,15.0,192.0,222.55,180.33
2017,12,17,15,15,41.0,157.0,1.5,14.5,173.5,202.23,164.54
2017,12,17,15,30,37.0,141.0,1.4,14.0,155.0,182.02,148.43
2017,12,17,15,45,32.0,123.5,1.35,14.0,134.0,159.28,129.69
2017,12,17,16,0,27.0,106.0,1.3,14.0,113.0,136.75,110.82
2017,12,17,16,15,20.0,87.0,1.25,13.0,92.0,111.05,89.24
2017,12,17,16,30,13.0,68.0,1.2,12.0,71.0,79.04,61.86
2017,12,17,16,45,6.5,49.0,1.2,11.0,50.5,55.05,40.87
2017,12,17,17,0,0.0,30.0,1.2,10.0,30.0,30.57,18.78
2017,12,17,17,15,0.0,15.0,1.2,9.5,15.0,13.93,0.0
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.5,1.15,7.0,7.5,6.94,0.0
2017,12,18,8,0,0.0,15.0,1.3,7.0,15.0,13.9,6.49
2017,12,18,8,15,0.0,24.5,1.35,7.0,24.5,22.72,14.01
2017,12,18,8,30,0.0,34.0,1.4,7.0,34.0,31.56,21.99
2017,12,18,8,45,0.0,43.5,1.45,7.5,43.5,40.41,29.84
2017,12,18,9,0,0.0,53.0,1.5,8.0,53.0,49.26,37.57
2017,12,18,9,15,0.0,62.0,1.55,8.0,62.0,57.66,44.86
2017,12,18,9,30,0.0,71.0,1.6,8.0,71.0,66.06,52.07
2017,12,18,9,45,7.5,115.5,1.7,8.5,118.5,110.83,90.19
2017,12,18,10,0,15.0,160.0,1.8,9.0,166.0,157.1,128.84
2017,12,18,10,15,7.5,133.0,1.85,9.5,136.0,128.48,104.29
2017,12,18,10,30,0.0,106.0,1.9,10.0,106.0,99.09,79.15
2017,12,18,10,45,0.0,109.5,1.95,10.5,109.5,102.45,81.73
2017,12,18,11,0,0.0,113.0,2.0,11.0,113.0,105.83,84.27
2017,12,18,11,15,0.0,61.5,2.0,11.0,61.5,57.23,43.21
2017,12,18,11,30,0.0,10.0,2.0,11.0,10.0,9.29,2.31
2017,12,18,11,45,0.0,76.0,2.0,11.5,76.0,70.78,54.56
2017,12,18,12,0,0.0,142.0,2.0,12.0,142.0,134.23,107.22
2017,12,18,12,15,0.0,113.0,2.0,12.0,113.0,106.0,83.67
2017,12,18,12,30,0.0,84.0,2.0,12.0,84.0,78.27,60.56
2017,12,18,12,45,0.0,106.0,2.05,12.5,106.0,99.29,78.03
2017,12,18,13,0,0.0,128.0,2.1,13.0,128.0,120.95,95.84
2017,12,18,13,15,0.0,92.5,2.1,13.0,92.5,86.26,67.06
2017,12,18,13,30,0.0,57.0,2.1,13.0,57.0,53.04,39.31
2017,12,18,13,45,9.0,128.0,2.15,13.5,132.5,129.0,103.06
2017,12,18,14,0,18.0,199.0,2.2,14.0,208.0,211.7,170.78
2017,12,18,14,15,9.0,176.0,2.2,14.0,180.5,180.55,145.16
2017,12,18,14,30,0.0,153.0,2.2,14.0,153.0,149.56,119.74
2017,12,18,14,45,0.0,102.0,2.25,14.0,102.0,96.61,76.08
2017,12,18,15,0,0.0,51.0,2.3,14.0,51.0,47.4,34.81
2017,12,18,15,15,0.0,46.0,2.2,13.5,46.0,42.74,31.02
2017,12,18,15,30,0.0,41.0,2.1,13.0,41.0,38.07,27.16
2017,12,18,15,45,0.0,35.5,2.05,13.0,35.5,32.95,22.79
2017,12,18,16,0,0.0,30.0,2.0,13.0,30.0,27.83,18.38
2017,12,18,16,15,0.0,24.0,1.75,12.5,24.0,22.25,13.56
2017,12,18,16,30,0.0,18.0,1.5,12.0,18.0,16.68,8.68
2017,12,18,16,45,0.0,12.5,1.3,12.0,12.5,11.57,4.14
2017,12,18,17,0,0.0,7.0,1.1,12.0,7.0,6.48,0.0
2017,12,18,17,15,0.0,3.5,1.1,11.5,3.5,3.24,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,2.7,13.5,0.5,0.46,0.0
2017,12,19,8,0,0.0,1.0,2.9,14.0,1.0,0.92,0.0
2017,12,19,8,15,0.0,1.5,2.95,14.5,1.5,1.39,0.0
2017,12,19,8,30,0.0,2.0,3.0,15.0,2.0,1.85,0.0
2017,12,19,8,45,0.0,2.5,3.1,15.5,2.5,2.31,0.0
2017,12,19,9,0,0.0,3.0,3.2,16.0,3.0,2.78,0.0
2017,12,19,9,15,0.0,4.0,3.2,16.0,4.0,3.7,0.0
2017,12,19,9,30,0.0,5.0,3.2,16.0,5.0,4.63,0.0
2017,12,19,9,45,0.0,25.5,3.25,16.5,25.5,23.66,14.46
2017,12,19,10,0,0.0,46.0,3.3,17.0,46.0,42.74,30.47
2017,12,19,10,15,1.5,103.5,3.35,17.5,104.5,97.42,75.85
2017,12,19,10,30,3.0,161.0,3.4,18.0,163.0,153.54,121.47
2017,12,19,10,45,1.5,131.0,3.45,18.5,132.0,123.94,96.85
2017,12,19,11,0,0.0,101.0,3.5,19.0,101.0,94.35,72.37
2017,12,19,11,15,0.0,123.0,3.6,19.0,123.0,115.48,89.55
2017,12,19,11,30,0.0,145.0,3.7,19.0,145.0,136.93,106.82
2017,12,19,11,45,0.0,147.0,3.8,19.5,147.0,139.01,108.18
2017,12,19,12,0,0.0,149.0,3.9,20.0,149.0,141.12,109.6
2017,12,19,12,15,0.0,109.0,4.0,20.0,109.0,102.12,78.07
2017,12,19,12,30,0.0,69.0,4.1,20.0,69.0,64.25,47.25
2017,12,19,12,45,0.0,68.5,4.25,20.5,68.5,63.78,46.8
2017,12,19,13,0,0.0,68.0,4.4,21.0,68.0,63.32,46.34
2017,12,19,13,15,0.0,76.5,4.35,21.0,76.5,71.25,52.85
2017,12,19,13,30,0.0,85.0,4.3,21.0,85.0,79.19,59.36
2017,12,19,13,45,0.0,78.0,4.3,21.0,78.0,72.64,54.09
2017,12,19,14,0,0.0,71.0,4.3,21.0,71.0,66.09,48.82
2017,12,19,14,15,0.0,78.5,4.2,20.5,78.5,73.09,54.76
2017,12,19,14,30,0.0,86.0,4.1,20.0,86.0,80.2,60.83
2017,12,19,14,45,0.0,111.0,4.0,20.0,111.0,105.89,82.06
2017,12,19,15,0,0.0,136.0,3.9,20.0,136.0,133.75,105.01
2017,12,19,15,15,0.0,122.0,3.8,19.5,122.0,119.9,94.04
2017,12,19,15,30,0.0,108.0,3.7,19.0,108.0,106.05,82.99
2017,12,19,15,45,0.0,93.0,3.6,19.0,93.0,91.07,70.69
2017,12,19,16,0,0.0,78.0,3.5,19.0,78.0,76.05,58.19
2017,12,19,16,15,0.0,62.5,3.45,18.5,62.5,60.37,45.08
2017,12,19,16,30,0.0,47.0,3.4,18.0,47.0,44.56,31.65
2017,12,19,16,45,0.0,33.0,3.35,18.0,33.0,30.65,19.64
2017,12,19,17,0,0.0,19.0,3.3,18.0,19.0,17.62,8.14
2017,12,19,17,15,0.0,9.5,3.3,17.5,9.5,8.8,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
